Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,362.0,84.0,1.1,14.1,224.0,358.66,297.14
2018,1,11,14,45,264.0,89.0,1.1,14.05,186.5,289.25,239.21
2018,1,11,15,0,166.0,94.0,1.1,14.0,149.0,214.35,176.8
2018,1,11,15,15,168.0,85.5,1.1,14.0,135.5,199.17,164.11
2018,1,11,15,30,170.0,77.0,1.1,14.0,122.0,183.49,150.32
2018,1,11,15,45,207.0,63.0,0.95,13.5,108.5,177.33,144.13
2018,1,11,16,0,244.0,49.0,0.8,13.0,95.0,175.83,140.48
2018,1,11,16,15,224.5,40.5,0.85,12.75,74.5,146.33,113.12
2018,1,11,16,30,205.0,32.0,0.9,12.5,54.0,118.88,85.76
2018,1,11,16,45,127.5,20.5,0.9,12.2,32.0,68.45,25.84
2018,1,11,17,0,50.0,9.0,0.9,11.9,10.0,19.94,0.0
2018,1,11,17,15,25.0,4.5,0.95,11.9,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,7,15,0.0,1.0,1.4,10.35,1.0,0.0,0.0
2018,1,12,7,30,0.0,2.0,1.4,10.7,2.0,1.91,0.0
2018,1,12,7,45,0.0,10.5,1.4,11.05,10.5,9.73,0.0
2018,1,12,8,0,0.0,19.0,1.4,11.4,19.0,17.63,7.44
2018,1,12,8,15,71.0,33.0,1.5,11.7,45.0,68.55,50.29
2018,1,12,8,30,142.0,47.0,1.6,12.0,71.0,117.39,92.37
2018,1,12,8,45,269.0,52.0,1.7,12.3,112.5,195.95,159.59
2018,1,12,9,0,396.0,57.0,1.8,12.6,154.0,283.15,233.83
2018,1,12,9,15,202.5,85.0,1.85,12.85,135.0,214.02,177.28
2018,1,12,9,30,9.0,113.0,1.9,13.1,116.0,117.77,94.79
2018,1,12,9,45,15.0,127.0,1.9,13.35,132.5,136.03,110.3
2018,1,12,10,0,21.0,141.0,1.9,13.6,149.0,154.82,125.86
2018,1,12,10,15,41.5,157.5,1.9,13.85,174.5,196.69,160.68
2018,1,12,10,30,62.0,174.0,1.9,14.1,200.0,231.38,189.14
2018,1,12,10,45,83.5,187.5,1.85,14.35,224.5,264.27,215.82
2018,1,12,11,0,105.0,201.0,1.8,14.6,249.0,298.12,242.94
2018,1,12,11,15,191.0,202.0,1.85,14.8,293.5,380.48,310.02
2018,1,12,11,30,277.0,203.0,1.9,15.0,338.0,466.34,377.98
2018,1,12,11,45,560.5,143.0,1.9,15.15,422.0,643.17,517.58
2018,1,12,12,0,844.0,83.0,1.9,15.3,506.0,811.85,639.0
2018,1,12,12,15,873.5,76.5,1.95,15.4,515.0,823.86,645.86
2018,1,12,12,30,903.0,70.0,2.0,15.5,524.0,839.4,657.01
2018,1,12,12,45,898.0,70.5,2.05,15.6,517.5,831.72,651.8
2018,1,12,13,0,893.0,71.0,2.1,15.7,511.0,820.63,644.53
2018,1,12,13,15,887.5,70.5,2.1,15.65,497.5,804.57,633.74
2018,1,12,13,30,882.0,70.0,2.1,15.6,484.0,785.33,620.77
2018,1,12,13,45,873.0,68.0,2.1,15.6,463.0,758.47,602.2
2018,1,12,14,0,864.0,66.0,2.1,15.6,442.0,728.84,581.58
2018,1,12,14,15,849.0,65.0,2.05,15.45,415.0,699.2,560.77
2018,1,12,14,30,834.0,64.0,2.0,15.3,388.0,661.57,533.79
2018,1,12,14,45,811.5,61.5,1.95,15.2,354.5,615.41,498.88
2018,1,12,15,0,789.0,59.0,1.9,15.1,321.0,568.26,461.75
2018,1,12,15,15,756.5,56.0,1.9,15.1,283.5,514.13,418.15
2018,1,12,15,30,724.0,53.0,1.9,15.1,246.0,460.48,373.53
2018,1,12,15,45,658.5,50.0,1.6,14.15,203.5,391.66,315.81
2018,1,12,16,0,593.0,47.0,1.3,13.2,161.0,330.31,262.51
2018,1,12,16,15,389.0,43.5,1.35,12.75,111.0,216.85,168.31
2018,1,12,16,30,185.0,40.0,1.4,12.3,61.0,122.97,89.95
2018,1,12,16,45,123.5,25.0,1.4,11.9,36.5,74.08,33.15
2018,1,12,17,0,62.0,10.0,1.4,11.5,12.0,23.76,0.0
2018,1,12,17,15,31.0,5.0,1.4,11.3,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,7,15,14.5,2.5,2.5,7.8,2.5,0.0,0.0
2018,1,13,7,30,29.0,5.0,2.6,8.3,5.0,10.53,0.0
2018,1,13,7,45,72.5,17.5,2.75,8.85,22.5,40.74,0.0
2018,1,13,8,0,116.0,30.0,2.9,9.4,40.0,77.92,50.28
2018,1,13,8,15,170.5,42.5,3.0,9.8,66.5,123.97,94.97
2018,1,13,8,30,225.0,55.0,3.1,10.2,93.0,169.34,135.85
2018,1,13,8,45,235.0,70.5,3.2,10.65,119.5,195.0,160.11
2018,1,13,9,0,245.0,86.0,3.3,11.1,146.0,228.91,190.48
2018,1,13,9,15,288.5,99.0,3.25,11.55,181.5,278.43,233.23
2018,1,13,9,30,332.0,112.0,3.2,12.0,217.0,341.07,285.73
2018,1,13,9,45,326.0,126.0,3.15,12.4,238.5,356.5,298.44
2018,1,13,10,0,320.0,140.0,3.1,12.8,260.0,380.62,317.67
2018,1,13,10,15,317.5,149.0,3.05,13.25,276.0,399.72,332.45
2018,1,13,10,30,315.0,158.0,3.0,13.7,292.0,417.73,346.02
2018,1,13,10,45,438.0,144.0,2.95,14.1,341.0,514.55,423.95
2018,1,13,11,0,561.0,130.0,2.9,14.5,390.0,608.71,497.41
2018,1,13,11,15,591.5,129.5,2.85,14.8,411.5,643.53,522.83
2018,1,13,11,30,622.0,129.0,2.8,15.1,433.0,676.94,546.91
2018,1,13,11,45,684.5,116.5,2.8,15.4,456.5,720.83,578.47
2018,1,13,12,0,747.0,104.0,2.8,15.7,480.0,762.38,607.88
2018,1,13,12,15,758.0,100.5,2.75,15.8,483.0,769.64,612.21
2018,1,13,12,30,769.0,97.0,2.7,15.9,486.0,769.9,611.84
2018,1,13,12,45,739.5,102.0,2.7,16.0,472.5,752.17,598.8
2018,1,13,13,0,710.0,107.0,2.7,16.1,459.0,727.81,581.11
2018,1,13,13,15,699.5,105.5,2.65,16.05,444.5,708.55,567.3
2018,1,13,13,30,689.0,104.0,2.6,16.0,430.0,686.85,551.67
2018,1,13,13,45,565.0,127.5,2.6,16.0,387.0,604.54,489.31
2018,1,13,14,0,441.0,151.0,2.6,16.0,344.0,520.95,423.67
2018,1,13,14,15,482.0,133.0,2.55,15.8,332.0,516.82,422.15
2018,1,13,14,30,523.0,115.0,2.5,15.6,320.0,508.47,416.56
2018,1,13,14,45,618.5,90.5,2.45,15.4,313.0,529.01,433.5
2018,1,13,15,0,714.0,66.0,2.4,15.2,306.0,532.24,436.13
2018,1,13,15,15,622.0,68.5,2.4,15.2,260.0,456.18,374.05
2018,1,13,15,30,530.0,71.0,2.4,15.2,214.0,382.63,313.13
2018,1,13,15,45,466.5,64.5,2.1,14.3,175.5,319.15,259.73
2018,1,13,16,0,403.0,58.0,1.8,13.4,137.0,260.33,208.93
2018,1,13,16,15,339.0,48.5,1.85,12.9,103.5,201.95,157.76
2018,1,13,16,30,275.0,39.0,1.9,12.4,70.0,152.27,112.35
2018,1,13,16,45,183.5,25.5,1.95,11.9,42.5,92.59,46.71
2018,1,13,17,0,92.0,12.0,2.0,11.4,15.0,32.75,0.0
2018,1,13,17,15,46.0,6.0,2.05,11.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,14,7,15,20.5,3.5,3.45,8.6,3.5,0.0,0.0
2018,1,14,7,30,41.0,7.0,3.4,8.7,7.0,14.79,0.0
2018,1,14,7,45,84.0,18.0,3.4,8.85,23.5,47.44,0.0
2018,1,14,8,0,127.0,29.0,3.4,9.0,40.0,86.19,56.75
2018,1,14,8,15,175.5,43.0,3.35,9.25,67.5,126.19,97.03
2018,1,14,8,30,224.0,57.0,3.3,9.5,95.0,171.24,137.87
2018,1,14,8,45,167.0,77.0,3.25,9.75,109.5,172.14,141.48
2018,1,14,9,0,110.0,97.0,3.2,10.0,124.0,167.03,138.41
2018,1,14,9,15,169.5,110.0,3.15,10.3,160.0,218.45,183.13
2018,1,14,9,30,229.0,123.0,3.1,10.6,196.0,283.89,238.84
2018,1,14,9,45,276.5,132.5,3.05,10.95,230.0,333.38,280.38
2018,1,14,10,0,324.0,142.0,3.0,11.3,264.0,385.76,323.58
2018,1,14,10,15,458.0,128.5,2.9,11.55,315.5,485.45,405.37
2018,1,14,10,30,592.0,115.0,2.8,11.8,367.0,586.21,485.54
2018,1,14,10,45,511.0,138.5,2.75,12.05,364.5,563.33,464.94
2018,1,14,11,0,430.0,162.0,2.7,12.3,362.0,539.95,444.33
2018,1,14,11,15,264.0,183.0,2.65,12.5,307.0,428.07,352.67
2018,1,14,11,30,98.0,204.0,2.6,12.7,252.0,297.51,243.89
2018,1,14,11,45,81.0,209.0,2.5,12.85,249.0,290.2,237.54
2018,1,14,12,0,64.0,214.0,2.4,13.0,246.0,282.47,230.4
2018,1,14,12,15,71.5,215.5,2.35,13.15,251.5,290.56,236.99
2018,1,14,12,30,79.0,217.0,2.3,13.3,257.0,298.6,243.48
2018,1,14,12,45,127.0,216.0,2.25,13.45,279.5,349.79,285.6
2018,1,14,13,0,175.0,215.0,2.2,13.6,302.0,386.96,316.03
2018,1,14,13,15,235.0,200.5,2.15,13.65,314.0,428.74,350.25
2018,1,14,13,30,295.0,186.0,2.1,13.7,326.0,454.79,371.98
2018,1,14,13,45,211.0,183.0,2.1,13.75,281.0,368.6,302.44
2018,1,14,14,0,127.0,180.0,2.1,13.8,236.0,298.21,244.55
2018,1,14,14,15,173.5,170.5,2.15,13.65,242.0,317.51,261.95
2018,1,14,14,30,220.0,161.0,2.2,13.5,248.0,344.51,284.74
2018,1,14,14,45,215.5,148.0,2.2,13.4,227.0,318.92,264.01
2018,1,14,15,0,211.0,135.0,2.2,13.3,206.0,293.11,242.96
2018,1,14,15,15,185.0,121.0,2.2,13.3,178.0,244.62,202.6
2018,1,14,15,30,159.0,107.0,2.2,13.3,150.0,207.49,171.0
2018,1,14,15,45,110.5,86.5,2.2,12.65,114.0,153.07,124.78
2018,1,14,16,0,62.0,66.0,2.2,12.0,78.0,102.86,81.73
2018,1,14,16,15,67.5,54.0,2.1,11.7,64.5,89.41,69.11
2018,1,14,16,30,73.0,42.0,2.0,11.4,51.0,75.64,55.22
2018,1,14,16,45,54.0,27.5,1.9,11.1,32.5,49.25,25.32
2018,1,14,17,0,35.0,13.0,1.8,10.8,14.0,20.57,0.0
2018,1,14,17,15,17.5,6.5,1.7,10.65,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,15,7,15,23.5,3.5,2.35,8.85,3.5,0.0,0.0
2018,1,15,7,30,47.0,7.0,2.4,9.1,7.0,15.96,0.0
2018,1,15,7,45,113.0,19.5,2.45,9.35,27.5,56.59,0.0
2018,1,15,8,0,179.0,32.0,2.5,9.6,48.0,105.82,70.7
2018,1,15,8,15,236.5,44.5,2.4,9.9,78.0,149.64,115.1
2018,1,15,8,30,294.0,57.0,2.3,10.2,108.0,199.62,160.27
2018,1,15,8,45,338.5,68.0,2.25,10.5,141.5,247.31,203.1
2018,1,15,9,0,383.0,79.0,2.2,10.8,175.0,298.73,248.19
2018,1,15,9,15,401.5,90.5,2.1,11.1,205.5,339.75,283.52
2018,1,15,9,30,420.0,102.0,2.0,11.4,236.0,381.38,318.25
2018,1,15,9,45,397.5,118.5,1.9,11.75,256.5,403.4,335.64
2018,1,15,10,0,375.0,135.0,1.8,12.1,277.0,422.46,349.98
2018,1,15,10,15,409.0,141.0,1.75,12.35,307.0,466.1,384.45
2018,1,15,10,30,443.0,147.0,1.7,12.6,337.0,510.47,418.6
2018,1,15,10,45,416.5,161.0,1.65,12.8,347.0,518.8,423.37
2018,1,15,11,0,390.0,175.0,1.6,13.0,357.0,524.24,426.02
2018,1,15,11,15,270.0,197.5,1.6,13.1,325.5,450.58,366.36
2018,1,15,11,30,150.0,220.0,1.6,13.2,294.0,371.73,301.84
2018,1,15,11,45,134.5,223.0,1.55,13.3,290.5,363.98,295.39
2018,1,15,12,0,119.0,226.0,1.5,13.4,287.0,355.56,288.01
2018,1,15,12,15,117.5,226.0,1.5,13.45,286.0,354.6,287.17
2018,1,15,12,30,116.0,226.0,1.5,13.5,285.0,353.31,286.06
2018,1,15,12,45,98.0,221.0,1.45,13.55,270.5,318.94,258.5
2018,1,15,13,0,80.0,216.0,1.4,13.6,256.0,297.7,241.25
2018,1,15,13,15,75.0,202.5,1.4,13.65,239.5,276.83,224.77
2018,1,15,13,30,70.0,189.0,1.4,13.7,223.0,256.09,208.31
2018,1,15,13,45,57.0,177.5,1.4,13.75,204.5,231.75,188.54
2018,1,15,14,0,44.0,166.0,1.4,13.8,186.0,207.94,169.09
2018,1,15,14,15,55.0,154.5,1.35,13.8,177.5,202.09,164.91
2018,1,15,14,30,66.0,143.0,1.3,13.8,169.0,195.59,160.04
2018,1,15,14,45,86.0,130.5,1.3,13.8,161.5,202.51,166.28
2018,1,15,15,0,106.0,118.0,1.3,13.8,154.0,197.79,162.74
2018,1,15,15,15,157.0,111.5,1.3,13.8,158.0,216.7,178.71
2018,1,15,15,30,208.0,105.0,1.3,13.8,162.0,239.59,196.9
2018,1,15,15,45,202.0,89.0,1.15,13.45,137.5,208.79,170.18
2018,1,15,16,0,196.0,73.0,1.0,13.1,113.0,178.16,143.13
2018,1,15,16,15,166.0,58.5,0.95,12.9,86.5,140.28,109.64
2018,1,15,16,30,136.0,44.0,0.9,12.7,60.0,105.34,78.01
2018,1,15,16,45,93.0,29.0,0.85,12.5,38.0,67.34,38.18
2018,1,15,17,0,50.0,14.0,0.8,12.3,16.0,25.14,0.0
2018,1,15,17,15,25.0,7.0,0.8,12.2,8.0,6.67,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.85,11.15,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.8,11.3,5.0,8.12,0.0
2018,1,16,7,45,8.5,16.5,0.8,11.5,16.5,18.68,0.0
2018,1,16,8,0,0.0,28.0,0.8,11.7,28.0,27.38,15.3
2018,1,16,8,15,1.0,44.0,0.85,11.9,44.0,44.18,31.25
2018,1,16,8,30,2.0,60.0,0.9,12.1,60.0,60.78,45.96
2018,1,16,8,45,7.0,64.5,1.0,12.3,66.0,65.92,50.79
2018,1,16,9,0,12.0,69.0,1.1,12.5,72.0,72.2,56.45
2018,1,16,9,15,6.0,57.5,1.0,12.75,59.0,56.76,43.32
2018,1,16,9,30,0.0,46.0,0.9,13.0,46.0,42.73,31.21
2018,1,16,9,45,0.5,62.0,0.8,13.3,62.0,57.97,44.19
2018,1,16,10,0,1.0,78.0,0.7,13.6,78.0,73.64,57.34
2018,1,16,10,15,1.0,87.0,0.8,13.75,87.0,82.49,64.64
2018,1,16,10,30,1.0,96.0,0.9,13.9,96.0,91.38,71.95
2018,1,16,10,45,0.5,93.5,0.95,14.05,93.5,88.28,69.17
2018,1,16,11,0,0.0,91.0,1.0,14.2,91.0,85.24,66.49
2018,1,16,11,15,8.5,121.0,1.0,14.25,125.0,122.33,97.54
2018,1,16,11,30,17.0,151.0,1.0,14.3,159.0,160.6,129.04
2018,1,16,11,45,9.0,123.0,0.95,14.35,127.5,124.72,99.12
2018,1,16,12,0,1.0,95.0,0.9,14.4,96.0,89.8,69.96
2018,1,16,12,15,2.5,116.0,0.85,14.45,117.5,112.14,88.56
2018,1,16,12,30,4.0,137.0,0.8,14.5,139.0,135.01,107.31
2018,1,16,12,45,51.0,176.5,0.8,14.55,202.0,226.65,183.12
2018,1,16,13,0,98.0,216.0,0.8,14.6,265.0,312.3,251.61
2018,1,16,13,15,61.0,171.0,0.85,14.6,201.5,227.9,183.76
2018,1,16,13,30,24.0,126.0,0.9,14.6,138.0,146.76,117.6
2018,1,16,13,45,29.0,104.5,0.9,14.6,118.0,126.85,101.85
2018,1,16,14,0,34.0,83.0,0.9,14.6,98.0,107.13,85.88
2018,1,16,14,15,23.5,79.0,0.9,14.5,89.0,94.55,75.18
2018,1,16,14,30,13.0,75.0,0.9,14.4,80.0,82.52,64.88
2018,1,16,14,45,12.5,74.0,0.85,14.3,78.5,77.24,60.52
2018,1,16,15,0,12.0,73.0,0.8,14.2,77.0,75.78,59.34
2018,1,16,15,15,16.5,67.0,0.8,14.2,72.0,75.58,59.25
2018,1,16,15,30,21.0,61.0,0.8,14.2,67.0,71.38,55.65
2018,1,16,15,45,10.5,49.0,0.75,13.65,52.0,50.73,37.91
2018,1,16,16,0,0.0,37.0,0.7,13.1,37.0,34.36,23.77
2018,1,16,16,15,2.0,29.0,0.75,12.8,29.0,27.71,17.86
2018,1,16,16,30,4.0,21.0,0.8,12.5,21.0,20.86,11.61
2018,1,16,16,45,9.0,13.0,0.8,12.25,13.5,14.84,4.75
2018,1,16,17,0,14.0,5.0,0.8,12.0,6.0,8.1,0.0
2018,1,16,17,15,7.0,2.5,0.8,11.9,3.0,2.38,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.0,1.4,9.7,2.0,0.0,0.0
2018,1,17,7,30,17.0,4.0,1.4,10.1,4.0,7.16,0.0
2018,1,17,7,45,8.5,10.5,1.4,10.5,10.5,11.99,0.0
2018,1,17,8,0,0.0,17.0,1.4,10.9,17.0,15.76,6.53
2018,1,17,8,15,0.0,24.5,1.35,11.2,24.5,22.73,13.45
2018,1,17,8,30,0.0,32.0,1.3,11.5,32.0,29.71,19.75
2018,1,17,8,45,6.5,47.0,1.3,11.8,48.5,46.66,34.52
2018,1,17,9,0,13.0,62.0,1.3,12.1,65.0,65.15,50.57
2018,1,17,9,15,43.5,92.5,1.3,12.55,106.0,119.6,97.24
2018,1,17,9,30,74.0,123.0,1.3,13.0,147.0,174.3,143.29
2018,1,17,9,45,103.5,134.0,1.35,13.45,171.5,216.22,178.12
2018,1,17,10,0,133.0,145.0,1.4,13.9,196.0,251.74,207.31
2018,1,17,10,15,180.5,160.0,1.5,14.15,235.0,306.52,252.17
2018,1,17,10,30,228.0,175.0,1.6,14.4,274.0,375.38,307.17
2018,1,17,10,45,224.0,187.0,1.65,14.7,288.5,392.57,319.64
2018,1,17,11,0,220.0,199.0,1.7,15.0,303.0,396.4,322.06
2018,1,17,11,15,235.0,205.5,1.7,15.15,320.0,432.67,349.93
2018,1,17,11,30,250.0,212.0,1.7,15.3,337.0,456.2,367.69
2018,1,17,11,45,241.5,218.0,1.75,15.45,340.5,459.22,369.38
2018,1,17,12,0,233.0,224.0,1.8,15.6,344.0,447.74,360.33
2018,1,17,12,15,258.0,222.0,1.75,15.65,355.0,480.47,385.58
2018,1,17,12,30,283.0,220.0,1.7,15.7,366.0,498.84,399.68
2018,1,17,12,45,293.5,215.0,1.65,15.75,365.0,500.33,400.8
2018,1,17,13,0,304.0,210.0,1.6,15.8,364.0,500.57,401.11
2018,1,17,13,15,351.0,196.5,1.55,15.75,370.0,518.76,416.14
2018,1,17,13,30,398.0,183.0,1.5,15.7,376.0,547.28,438.36
2018,1,17,13,45,347.0,183.5,1.5,15.65,346.5,487.76,392.68
2018,1,17,14,0,296.0,184.0,1.5,15.6,317.0,442.18,357.38
2018,1,17,14,15,290.5,171.5,1.45,15.45,295.5,415.43,337.23
2018,1,17,14,30,285.0,159.0,1.4,15.3,274.0,388.07,316.19
2018,1,17,14,45,276.5,145.5,1.35,15.1,249.5,357.02,291.92
2018,1,17,15,0,268.0,132.0,1.3,14.9,225.0,325.79,267.07
2018,1,17,15,15,319.0,113.0,1.3,14.9,212.0,322.57,264.72
2018,1,17,15,30,370.0,94.0,1.3,14.9,199.0,323.95,264.81
2018,1,17,15,45,315.0,82.5,1.15,14.2,162.0,266.12,216.4
2018,1,17,16,0,260.0,71.0,1.0,13.5,125.0,212.77,171.08
2018,1,17,16,15,238.5,57.5,1.05,13.2,98.5,175.39,137.87
2018,1,17,16,30,217.0,44.0,1.1,12.9,72.0,139.99,105.18
2018,1,17,16,45,152.0,30.0,1.1,12.6,46.0,93.01,58.65
2018,1,17,17,0,87.0,16.0,1.1,12.3,20.0,36.16,0.0
2018,1,17,17,15,43.5,8.0,1.15,12.2,10.0,15.81,0.0
2018,1,17,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.45,11.8,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.5,11.9,3.0,4.82,0.0
2018,1,18,7,45,5.0,4.0,1.55,12.0,4.0,5.24,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,4.62,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.2,6.5,6.01,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.3,8.0,7.4,0.67
2018,1,18,8,45,0.0,9.0,1.75,12.4,9.0,8.33,1.53
2018,1,18,9,0,0.0,10.0,1.8,12.5,10.0,9.26,2.36
2018,1,18,9,15,0.0,22.0,1.9,12.55,22.0,20.4,12.02
2018,1,18,9,30,0.0,34.0,2.0,12.6,34.0,31.56,21.64
2018,1,18,9,45,6.0,69.0,2.05,12.7,71.5,67.99,52.97
2018,1,18,10,0,12.0,104.0,2.1,12.8,109.0,107.73,86.68
2018,1,18,10,15,16.5,128.0,2.2,12.9,135.0,136.14,110.44
2018,1,18,10,30,21.0,152.0,2.3,13.0,161.0,165.2,134.5
2018,1,18,10,45,10.5,121.5,2.4,13.05,126.0,124.49,100.11
2018,1,18,11,0,0.0,91.0,2.5,13.1,91.0,85.2,66.75
2018,1,18,11,15,0.0,84.5,2.55,13.2,84.5,78.7,61.21
2018,1,18,11,30,0.0,78.0,2.6,13.3,78.0,72.62,56.03
2018,1,18,11,45,0.0,102.0,2.65,13.4,102.0,95.94,75.53
2018,1,18,12,0,0.0,126.0,2.7,13.5,126.0,120.21,95.67
2018,1,18,12,15,0.5,131.0,2.8,13.55,131.5,125.74,100.21
2018,1,18,12,30,1.0,136.0,2.9,13.6,137.0,131.33,104.86
2018,1,18,12,45,0.5,136.5,2.95,13.6,137.0,131.49,104.99
2018,1,18,13,0,0.0,137.0,3.0,13.6,137.0,131.7,105.2
2018,1,18,13,15,2.5,141.5,3.0,13.5,142.5,138.63,111.17
2018,1,18,13,30,5.0,146.0,3.0,13.4,148.0,145.63,117.21
2018,1,18,13,45,30.0,159.5,3.05,13.35,173.0,189.19,154.3
2018,1,18,14,0,55.0,173.0,3.1,13.3,198.0,224.1,183.91
2018,1,18,14,15,51.5,152.5,3.05,13.15,175.0,196.82,161.59
2018,1,18,14,30,48.0,132.0,3.0,13.0,152.0,169.9,139.48
2018,1,18,14,45,78.0,116.5,3.0,12.85,145.5,180.43,149.29
2018,1,18,15,0,108.0,101.0,3.0,12.7,139.0,178.87,148.7
2018,1,18,15,15,69.5,92.5,3.0,12.7,116.0,142.81,117.44
2018,1,18,15,30,31.0,84.0,3.0,12.7,93.0,102.62,82.66
2018,1,18,15,45,23.0,74.0,2.85,12.25,80.0,87.16,69.31
2018,1,18,16,0,15.0,64.0,2.7,11.8,67.0,72.55,56.51
2018,1,18,16,15,9.0,47.0,2.7,11.6,48.5,48.52,35.58
2018,1,18,16,30,3.0,30.0,2.7,11.4,30.0,28.91,18.47
2018,1,18,16,45,8.5,19.0,2.75,11.2,19.5,20.49,9.65
2018,1,18,17,0,14.0,8.0,2.8,11.0,9.0,11.72,0.0
2018,1,18,17,15,7.0,4.0,2.85,10.9,4.5,5.14,0.0
2018,1,18,17,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,7,15,17.0,4.0,1.9,7.6,4.0,0.0,0.0
2018,1,19,7,30,34.0,8.0,1.9,8.1,8.0,14.3,0.0
2018,1,19,7,45,100.5,20.5,1.9,8.65,28.5,55.02,0.0
2018,1,19,8,0,167.0,33.0,1.9,9.2,49.0,102.51,70.82
2018,1,19,8,15,334.0,42.5,1.95,9.5,95.5,182.78,141.4
2018,1,19,8,30,501.0,52.0,2.0,9.8,142.0,280.09,224.92
2018,1,19,8,45,570.0,57.0,2.1,10.05,184.0,343.58,281.52
2018,1,19,9,0,639.0,62.0,2.2,10.3,226.0,412.3,341.27
2018,1,19,9,15,679.5,66.5,2.2,10.55,266.0,469.47,389.97
2018,1,19,9,30,720.0,71.0,2.2,10.8,306.0,528.33,438.49
2018,1,19,9,45,748.0,73.5,2.2,11.0,341.5,575.04,476.25
2018,1,19,10,0,776.0,76.0,2.2,11.2,377.0,624.71,515.17
2018,1,19,10,15,796.0,78.0,2.2,11.4,407.0,667.55,547.14
2018,1,19,10,30,816.0,80.0,2.2,11.6,437.0,708.9,576.73
2018,1,19,10,45,829.5,81.0,2.2,11.75,461.0,742.36,600.15
2018,1,19,11,0,843.0,82.0,2.2,11.9,485.0,773.43,621.66
2018,1,19,11,15,851.5,83.5,2.2,11.95,502.0,798.5,638.89
2018,1,19,11,30,860.0,85.0,2.2,12.0,519.0,820.6,654.0
2018,1,19,11,45,831.0,93.5,2.25,12.1,519.0,816.88,650.82
2018,1,19,12,0,802.0,102.0,2.3,12.2,519.0,809.08,645.07
2018,1,19,12,15,563.0,127.0,2.4,12.2,420.5,645.73,524.51
2018,1,19,12,30,324.0,152.0,2.5,12.2,322.0,467.53,384.56
2018,1,19,12,45,187.5,135.5,2.55,12.2,233.5,317.05,263.16
2018,1,19,13,0,51.0,119.0,2.6,12.2,145.0,161.69,132.4
2018,1,19,13,15,222.0,143.5,2.7,12.1,253.0,351.02,293.03
2018,1,19,13,30,393.0,168.0,2.8,12.0,361.0,527.7,435.71
2018,1,19,13,45,600.0,126.0,2.85,11.95,407.0,637.87,524.59
2018,1,19,14,0,807.0,84.0,2.9,11.9,453.0,727.16,593.3
2018,1,19,14,15,742.5,90.5,2.95,11.75,414.5,669.14,549.86
2018,1,19,14,30,678.0,97.0,3.0,11.6,376.0,608.66,503.8
2018,1,19,14,45,649.5,92.5,3.05,11.45,342.5,560.82,466.53
2018,1,19,15,0,621.0,88.0,3.1,11.3,309.0,512.86,428.14
2018,1,19,15,15,631.5,77.0,3.1,11.3,280.5,480.71,401.46
2018,1,19,15,30,642.0,66.0,3.1,11.3,252.0,445.83,371.37
2018,1,19,15,45,584.5,62.5,2.9,10.7,212.5,382.97,317.51
2018,1,19,16,0,527.0,59.0,2.7,10.1,173.0,323.82,265.45
2018,1,19,16,15,376.5,53.0,2.65,9.75,125.0,228.45,183.36
2018,1,19,16,30,226.0,47.0,2.6,9.4,77.0,147.41,113.58
2018,1,19,16,45,153.5,33.0,2.55,9.0,50.0,97.87,66.36
2018,1,19,17,0,81.0,19.0,2.5,8.6,23.0,44.24,0.0
2018,1,19,17,15,40.5,9.5,2.55,8.55,11.5,16.83,0.0
2018,1,19,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,1,20,7,15,31.0,4.0,2.75,5.7,4.5,0.0,0.0
2018,1,20,7,30,62.0,8.0,2.8,6.3,9.0,19.79,0.0
2018,1,20,7,45,215.0,19.5,2.85,6.9,38.0,83.17,0.0
2018,1,20,8,0,368.0,31.0,2.9,7.5,67.0,161.89,113.66
2018,1,20,8,15,492.5,36.0,2.9,8.0,110.0,232.53,180.82
2018,1,20,8,30,617.0,41.0,2.9,8.5,153.0,312.77,252.53
2018,1,20,8,45,672.5,45.5,2.95,9.0,195.5,375.08,309.2
2018,1,20,9,0,728.0,50.0,3.0,9.5,238.0,441.18,367.34
2018,1,20,9,15,762.5,53.0,3.1,9.95,278.0,497.22,415.77
2018,1,20,9,30,797.0,56.0,3.2,10.4,318.0,554.18,463.38
2018,1,20,9,45,820.0,58.5,3.25,10.85,354.0,603.76,503.54
2018,1,20,10,0,843.0,61.0,3.3,11.3,390.0,652.57,541.77
2018,1,20,10,15,859.0,63.0,3.3,11.55,420.0,689.31,568.48
2018,1,20,10,30,875.0,65.0,3.3,11.8,450.0,729.25,597.31
2018,1,20,10,45,885.0,66.5,3.3,12.05,474.0,761.88,620.23
2018,1,20,11,0,895.0,68.0,3.3,12.3,498.0,791.84,641.0
2018,1,20,11,15,901.0,69.5,3.3,12.45,515.0,815.73,657.41
2018,1,20,11,30,907.0,71.0,3.3,12.6,532.0,836.44,671.51
2018,1,20,11,45,909.5,72.0,3.35,12.75,541.5,850.32,680.97
2018,1,20,12,0,912.0,73.0,3.4,12.9,551.0,860.71,688.05
2018,1,20,12,15,911.0,74.0,3.35,12.95,552.5,864.62,690.23
2018,1,20,12,30,910.0,75.0,3.3,13.0,554.0,864.95,690.0
2018,1,20,12,45,905.0,75.5,3.3,13.05,547.5,857.73,684.78
2018,1,20,13,0,900.0,76.0,3.3,13.1,541.0,847.03,677.23
2018,1,20,13,15,895.0,75.0,3.25,13.1,528.0,831.09,665.81
2018,1,20,13,30,890.0,74.0,3.2,13.1,515.0,811.85,652.11
2018,1,20,13,45,880.5,72.5,3.2,13.05,494.0,785.31,633.48
2018,1,20,14,0,871.0,71.0,3.2,13.0,473.0,755.94,612.71
2018,1,20,14,15,858.5,69.0,3.15,12.9,446.0,726.83,591.91
2018,1,20,14,30,846.0,67.0,3.1,12.8,419.0,689.38,564.58
2018,1,20,14,45,814.0,66.5,3.05,12.65,383.0,638.62,526.55
2018,1,20,15,0,782.0,66.0,3.0,12.5,347.0,587.4,485.87
2018,1,20,15,15,744.5,61.5,3.0,12.5,305.5,528.19,437.83
2018,1,20,15,30,707.0,57.0,3.0,12.5,264.0,469.92,389.18
2018,1,20,15,45,621.0,56.0,2.75,11.6,218.0,395.11,326.32
2018,1,20,16,0,535.0,55.0,2.5,10.7,172.0,324.29,265.34
2018,1,20,16,15,433.0,50.0,2.5,10.2,131.5,249.26,199.91
2018,1,20,16,30,331.0,45.0,2.5,9.7,91.0,183.29,141.5
2018,1,20,16,45,233.0,32.5,2.5,9.2,59.0,121.16,83.7
2018,1,20,17,0,135.0,20.0,2.5,8.7,27.0,62.6,0.0
2018,1,20,17,15,67.5,10.0,2.5,8.6,13.5,22.62,0.0
2018,1,20,17,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,7,15,10.5,2.0,0.9,8.1,2.0,0.0,0.0
2018,1,21,7,30,21.0,4.0,0.9,8.2,4.0,7.93,0.0
2018,1,21,7,45,20.0,7.5,0.85,8.25,8.5,14.4,0.0
2018,1,21,8,0,19.0,11.0,0.8,8.3,13.0,17.38,7.9
2018,1,21,8,15,9.5,14.0,0.9,8.55,15.0,16.55,8.34
2018,1,21,8,30,0.0,17.0,1.0,8.8,17.0,15.75,8.01
2018,1,21,8,45,0.0,21.5,1.05,9.05,21.5,19.93,11.76
2018,1,21,9,0,0.0,26.0,1.1,9.3,26.0,24.11,15.47
2018,1,21,9,15,0.0,44.0,1.2,9.5,44.0,40.87,30.08
2018,1,21,9,30,0.0,62.0,1.3,9.7,62.0,57.66,44.58
2018,1,21,9,45,4.5,96.0,1.4,9.95,98.0,94.61,76.28
2018,1,21,10,0,9.0,130.0,1.5,10.2,134.0,133.36,108.99
2018,1,21,10,15,37.5,157.5,1.65,10.5,174.0,192.13,158.59
2018,1,21,10,30,66.0,185.0,1.8,10.8,214.0,245.93,203.19
2018,1,21,10,45,66.5,195.0,1.9,11.1,225.5,258.83,213.15
2018,1,21,11,0,67.0,205.0,2.0,11.4,237.0,271.73,223.19
2018,1,21,11,15,90.0,217.0,2.1,11.55,262.0,305.15,250.61
2018,1,21,11,30,113.0,229.0,2.2,11.7,287.0,339.26,278.28
2018,1,21,11,45,129.5,233.5,2.25,11.9,301.0,372.18,304.4
2018,1,21,12,0,146.0,238.0,2.3,12.1,315.0,392.3,320.38
2018,1,21,12,15,115.5,236.0,2.35,12.2,297.0,364.57,297.34
2018,1,21,12,30,85.0,234.0,2.4,12.3,279.0,323.15,263.58
2018,1,21,12,45,97.0,232.5,2.45,12.4,283.5,331.26,270.67
2018,1,21,13,0,109.0,231.0,2.5,12.5,288.0,339.06,277.32
2018,1,21,13,15,108.5,220.0,2.5,12.5,275.5,324.55,265.91
2018,1,21,13,30,108.0,209.0,2.5,12.5,263.0,322.28,264.3
2018,1,21,13,45,111.0,204.0,2.55,12.5,257.5,317.05,260.47
2018,1,21,14,0,114.0,199.0,2.6,12.5,252.0,311.44,256.33
2018,1,21,14,15,124.0,186.0,2.5,12.45,240.5,300.81,248.28
2018,1,21,14,30,134.0,173.0,2.4,12.4,229.0,289.34,239.46
2018,1,21,14,45,89.5,156.5,2.35,12.3,192.5,226.2,187.01
2018,1,21,15,0,45.0,140.0,2.3,12.2,156.0,176.57,145.15
2018,1,21,15,15,42.0,123.0,2.3,12.2,137.0,154.48,126.75
2018,1,21,15,30,39.0,106.0,2.3,12.2,118.0,132.66,108.27
2018,1,21,15,45,48.5,95.5,2.1,11.7,108.0,125.43,102.11
2018,1,21,16,0,58.0,85.0,1.9,11.2,98.0,117.57,94.94
2018,1,21,16,15,42.5,67.5,1.95,11.05,76.0,89.7,70.43
2018,1,21,16,30,27.0,50.0,2.0,10.9,54.0,63.27,47.12
2018,1,21,16,45,21.0,34.0,2.1,10.7,36.5,43.09,28.09
2018,1,21,17,0,15.0,18.0,2.2,10.5,19.0,21.78,0.0
2018,1,21,17,15,7.5,9.0,2.25,10.5,9.5,10.05,0.0
2018,1,21,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
