Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,843.5,93.0,5.8,12.2,538.5,789.71,649.74
2018,2,11,14,30,854.0,85.0,5.8,12.2,517.0,762.12,629.66
2018,2,11,14,45,842.0,82.0,5.75,12.2,484.0,720.35,598.23
2018,2,11,15,0,830.0,79.0,5.7,12.2,451.0,676.57,565.0
2018,2,11,15,15,799.5,76.5,5.7,12.2,409.0,619.64,519.18
2018,2,11,15,30,769.0,74.0,5.7,12.2,367.0,562.77,472.16
2018,2,11,15,45,704.5,71.5,5.6,11.85,315.5,489.64,410.93
2018,2,11,16,0,640.0,69.0,5.5,11.5,264.0,418.6,350.05
2018,2,11,16,15,583.5,64.0,5.35,11.2,220.0,353.18,292.36
2018,2,11,16,30,527.0,59.0,5.2,10.9,176.0,292.31,237.25
2018,2,11,16,45,412.5,51.5,5.05,10.55,129.5,213.52,167.57
2018,2,11,17,0,298.0,44.0,4.9,10.2,83.0,146.05,108.1
2018,2,11,17,15,198.0,30.0,4.9,10.05,51.5,89.51,54.39
2018,2,11,17,30,98.0,16.0,4.9,9.9,20.0,32.46,0.0
2018,2,11,17,45,49.0,8.0,4.9,9.7,10.0,7.63,0.0
2018,2,11,18,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.95,6.4,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.9,6.6,3.0,0.0,0.0
2018,2,12,7,15,186.5,15.0,3.0,7.1,26.5,43.41,0.0
2018,2,12,7,30,340.0,26.0,3.1,7.6,50.0,108.81,50.06
2018,2,12,7,45,478.5,31.5,3.15,8.15,94.0,174.43,124.22
2018,2,12,8,0,617.0,37.0,3.2,8.7,138.0,255.04,196.3
2018,2,12,8,15,679.5,41.5,3.3,9.2,185.5,319.77,256.46
2018,2,12,8,30,742.0,46.0,3.4,9.7,233.0,390.03,319.95
2018,2,12,8,45,781.0,49.5,3.55,10.25,280.0,452.64,375.55
2018,2,12,9,0,820.0,53.0,3.7,10.8,327.0,514.03,428.35
2018,2,12,9,15,844.5,56.5,3.65,11.15,370.5,571.47,476.04
2018,2,12,9,30,869.0,60.0,3.6,11.5,414.0,628.87,522.01
2018,2,12,9,45,885.5,63.0,3.55,11.85,452.5,679.83,560.8
2018,2,12,10,0,902.0,66.0,3.5,12.2,491.0,729.36,596.19
2018,2,12,10,15,915.0,68.0,3.45,12.45,524.0,773.32,626.93
2018,2,12,10,30,928.0,70.0,3.4,12.7,557.0,815.0,655.55
2018,2,12,10,45,937.5,71.0,3.35,12.95,583.0,850.11,678.98
2018,2,12,11,0,947.0,72.0,3.3,13.2,609.0,882.25,700.08
2018,2,12,11,15,952.5,73.0,3.25,13.4,628.0,907.82,716.46
2018,2,12,11,30,958.0,74.0,3.2,13.6,647.0,929.88,730.35
2018,2,12,11,45,959.5,75.0,3.1,13.75,657.0,944.78,738.98
2018,2,12,12,0,961.0,76.0,3.0,13.9,667.0,955.85,745.04
2018,2,12,12,15,961.0,77.0,2.95,13.95,670.0,961.71,748.26
2018,2,12,12,30,961.0,78.0,2.9,14.0,673.0,963.64,748.96
2018,2,12,12,45,958.0,78.0,2.85,14.1,667.5,957.76,744.27
2018,2,12,13,0,955.0,78.0,2.8,14.2,662.0,948.02,737.13
2018,2,12,13,15,951.0,77.5,2.8,14.2,648.5,933.0,727.19
2018,2,12,13,30,947.0,77.0,2.8,14.2,635.0,914.3,714.82
2018,2,12,13,45,940.0,76.0,2.8,14.2,614.0,888.9,697.81
2018,2,12,14,0,933.0,75.0,2.8,14.2,593.0,860.18,678.49
2018,2,12,14,15,922.5,73.5,2.8,14.1,565.0,824.96,654.67
2018,2,12,14,30,912.0,72.0,2.8,14.0,537.0,787.0,628.7
2018,2,12,14,45,896.0,70.5,2.8,13.95,502.0,742.54,597.54
2018,2,12,15,0,880.0,69.0,2.8,13.9,467.0,696.22,564.58
2018,2,12,15,15,850.0,67.0,2.8,13.9,424.0,643.03,524.61
2018,2,12,15,30,820.0,65.0,2.8,13.9,381.0,584.92,478.76
2018,2,12,15,45,709.5,69.0,2.6,13.35,319.5,488.81,401.7
2018,2,12,16,0,599.0,73.0,2.4,12.8,258.0,403.35,331.34
2018,2,12,16,15,521.5,68.5,2.4,12.1,211.0,330.67,270.33
2018,2,12,16,30,444.0,64.0,2.4,11.4,164.0,264.77,213.35
2018,2,12,16,45,374.5,54.0,2.35,10.75,124.5,203.39,159.13
2018,2,12,17,0,305.0,44.0,2.3,10.1,85.0,148.3,109.83
2018,2,12,17,15,206.5,30.0,2.35,9.85,53.0,91.69,57.37
2018,2,12,17,30,108.0,16.0,2.4,9.6,21.0,34.36,0.0
2018,2,12,17,45,54.0,8.0,2.45,9.3,10.5,7.63,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,6,45,16.0,2.0,2.7,5.95,1.5,0.0,0.0
2018,2,13,7,0,32.0,4.0,2.7,6.2,3.0,0.0,0.0
2018,2,13,7,15,208.0,15.5,2.8,6.7,29.5,47.52,0.0
2018,2,13,7,30,384.0,27.0,2.9,7.2,56.0,120.48,61.52
2018,2,13,7,45,504.0,33.5,3.0,7.75,100.5,184.14,132.25
2018,2,13,8,0,624.0,40.0,3.1,8.3,145.0,261.57,202.21
2018,2,13,8,15,686.5,45.0,3.1,8.85,193.5,327.58,263.29
2018,2,13,8,30,749.0,50.0,3.1,9.4,242.0,399.09,327.46
2018,2,13,8,45,788.0,54.0,3.15,10.0,289.5,462.88,383.53
2018,2,13,9,0,827.0,58.0,3.2,10.6,337.0,528.78,439.21
2018,2,13,9,15,854.5,60.5,3.1,11.05,381.5,587.77,487.28
2018,2,13,9,30,882.0,63.0,3.0,11.5,426.0,642.66,530.48
2018,2,13,9,45,901.5,64.5,2.9,12.0,465.0,694.47,568.77
2018,2,13,10,0,921.0,66.0,2.8,12.5,504.0,745.03,603.66
2018,2,13,10,15,933.0,68.0,2.7,12.85,537.5,788.98,633.15
2018,2,13,10,30,945.0,70.0,2.6,13.2,571.0,830.52,660.34
2018,2,13,10,45,951.5,71.5,2.45,13.5,596.0,864.34,681.21
2018,2,13,11,0,958.0,73.0,2.3,13.8,621.0,894.98,699.49
2018,2,13,11,15,962.5,74.0,2.15,14.05,639.0,919.95,713.62
2018,2,13,11,30,967.0,75.0,2.0,14.3,657.0,941.34,725.09
2018,2,13,11,45,969.0,76.0,1.85,14.5,668.0,956.81,732.5
2018,2,13,12,0,971.0,77.0,1.7,14.7,679.0,968.43,737.26
2018,2,13,12,15,971.5,77.0,1.6,14.85,681.5,973.57,738.53
2018,2,13,12,30,972.0,77.0,1.5,15.0,684.0,974.75,737.3
2018,2,13,12,45,970.0,77.0,1.4,15.15,678.5,969.71,732.09
2018,2,13,13,0,968.0,77.0,1.3,15.3,673.0,960.74,724.48
2018,2,13,13,15,963.0,77.0,1.15,15.4,659.5,945.27,711.99
2018,2,13,13,30,958.0,77.0,1.0,15.5,646.0,926.08,697.18
2018,2,13,13,45,950.0,76.0,0.9,15.55,624.5,899.57,678.65
2018,2,13,14,0,942.0,75.0,0.8,15.6,603.0,869.76,658.06
2018,2,13,14,15,930.5,74.5,0.7,15.6,574.5,834.63,634.05
2018,2,13,14,30,919.0,74.0,0.6,15.6,546.0,796.79,608.2
2018,2,13,14,45,902.5,72.5,0.55,15.6,511.0,751.63,578.03
2018,2,13,15,0,886.0,71.0,0.5,15.6,476.0,704.63,546.28
2018,2,13,15,15,864.5,68.5,0.5,15.6,435.0,656.01,512.62
2018,2,13,15,30,843.0,66.0,0.5,15.6,394.0,601.71,472.72
2018,2,13,15,45,747.5,69.0,0.5,15.1,335.0,511.53,405.37
2018,2,13,16,0,652.0,72.0,0.5,14.6,276.0,430.44,342.71
2018,2,13,16,15,549.5,69.0,0.65,14.05,222.0,345.0,275.36
2018,2,13,16,30,447.0,66.0,0.8,13.5,168.0,268.79,212.81
2018,2,13,16,45,382.5,55.5,0.95,12.9,128.5,208.31,160.95
2018,2,13,17,0,318.0,45.0,1.1,12.3,89.0,153.51,112.78
2018,2,13,17,15,219.5,31.5,1.2,11.9,56.5,96.54,61.4
2018,2,13,17,30,121.0,18.0,1.3,11.5,24.0,44.58,0.0
2018,2,13,17,45,60.5,9.0,1.4,11.1,12.0,15.97,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.4,7.95,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.4,8.0,3.0,0.0,0.0
2018,2,14,7,15,22.0,12.0,1.4,8.6,13.0,14.93,0.0
2018,2,14,7,30,23.0,21.0,1.4,9.2,23.0,27.96,13.05
2018,2,14,7,45,97.0,40.5,1.45,9.75,56.0,75.88,54.89
2018,2,14,8,0,171.0,60.0,1.5,10.3,89.0,128.02,99.55
2018,2,14,8,15,212.5,77.0,1.6,10.65,124.5,172.61,138.99
2018,2,14,8,30,254.0,94.0,1.7,11.0,160.0,221.54,181.76
2018,2,14,8,45,147.0,102.0,1.8,11.4,142.0,183.23,151.16
2018,2,14,9,0,40.0,110.0,1.9,11.8,124.0,133.22,108.69
2018,2,14,9,15,25.0,121.5,2.1,12.2,130.5,137.86,112.3
2018,2,14,9,30,10.0,133.0,2.3,12.6,137.0,134.97,109.23
2018,2,14,9,45,36.5,141.0,2.45,13.05,158.0,167.65,136.78
2018,2,14,10,0,63.0,149.0,2.6,13.5,179.0,196.26,160.69
2018,2,14,10,15,269.0,166.5,2.65,13.75,308.5,393.9,324.97
2018,2,14,10,30,475.0,184.0,2.7,14.0,438.0,597.72,485.07
2018,2,14,10,45,468.5,196.5,2.75,14.25,456.5,620.85,500.2
2018,2,14,11,0,462.0,209.0,2.8,14.5,475.0,641.81,514.75
2018,2,14,11,15,416.0,229.0,2.85,14.6,474.5,634.9,507.73
2018,2,14,11,30,370.0,249.0,2.9,14.7,474.0,611.92,489.12
2018,2,14,11,45,522.0,207.0,2.95,14.8,530.0,718.34,572.05
2018,2,14,12,0,674.0,165.0,3.0,14.9,586.0,818.45,646.28
2018,2,14,12,15,606.0,188.0,3.05,14.85,567.5,785.44,621.5
2018,2,14,12,30,538.0,211.0,3.1,14.8,549.0,745.44,591.25
2018,2,14,12,45,740.0,147.5,3.2,14.75,608.5,859.78,677.3
2018,2,14,13,0,942.0,84.0,3.3,14.7,668.0,948.28,740.32
2018,2,14,13,15,939.0,82.5,3.4,14.55,654.5,933.03,730.37
2018,2,14,13,30,936.0,81.0,3.5,14.4,641.0,914.11,718.76
2018,2,14,13,45,930.0,79.5,3.6,14.25,620.5,889.07,702.78
2018,2,14,14,0,924.0,78.0,3.7,14.1,600.0,860.7,684.35
2018,2,14,14,15,915.0,76.0,3.8,13.85,572.0,826.18,661.51
2018,2,14,14,30,906.0,74.0,3.9,13.6,544.0,788.86,636.35
2018,2,14,14,45,893.5,71.5,4.0,13.35,509.5,745.78,606.49
2018,2,14,15,0,881.0,69.0,4.1,13.1,475.0,700.61,574.52
2018,2,14,15,15,859.5,67.0,4.1,13.1,435.0,652.7,538.17
2018,2,14,15,30,838.0,65.0,4.1,13.1,395.0,599.13,495.14
2018,2,14,15,45,802.5,62.5,4.05,12.45,349.0,536.58,444.69
2018,2,14,16,0,767.0,60.0,4.0,11.8,303.0,475.23,393.45
2018,2,14,16,15,701.5,57.0,3.85,11.3,252.5,401.0,329.69
2018,2,14,16,30,636.0,54.0,3.7,10.8,202.0,333.93,270.13
2018,2,14,16,45,416.0,52.5,3.55,10.25,140.5,217.68,171.45
2018,2,14,17,0,196.0,51.0,3.4,9.7,79.0,124.43,93.83
2018,2,14,17,15,123.0,34.5,3.45,9.45,50.0,72.55,47.63
2018,2,14,17,30,50.0,18.0,3.5,9.2,21.0,29.91,0.0
2018,2,14,17,45,25.0,9.0,3.55,8.95,10.5,11.65,0.0
2018,2,14,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,15,6,45,28.0,3.0,3.05,6.1,2.5,0.0,0.0
2018,2,15,7,0,56.0,6.0,3.1,6.3,5.0,0.0,0.0
2018,2,15,7,15,184.5,18.0,3.25,6.8,30.5,46.75,0.0
2018,2,15,7,30,313.0,30.0,3.4,7.3,56.0,110.45,64.5
2018,2,15,7,45,469.0,36.0,3.55,7.8,104.0,181.09,132.16
2018,2,15,8,0,625.0,42.0,3.7,8.3,152.0,266.34,207.36
2018,2,15,8,15,707.5,45.0,3.7,8.85,204.5,338.46,273.25
2018,2,15,8,30,790.0,48.0,3.7,9.4,257.0,418.09,344.04
2018,2,15,8,45,827.5,51.0,3.75,9.9,305.5,479.44,398.44
2018,2,15,9,0,865.0,54.0,3.8,10.4,354.0,545.02,454.22
2018,2,15,9,15,888.5,57.5,3.8,10.9,399.0,604.34,502.88
2018,2,15,9,30,912.0,61.0,3.8,11.4,444.0,663.39,549.62
2018,2,15,9,45,927.0,63.5,3.75,11.85,483.5,714.78,587.65
2018,2,15,10,0,942.0,66.0,3.7,12.3,523.0,764.47,622.54
2018,2,15,10,15,955.0,67.5,3.65,12.65,557.0,809.45,653.48
2018,2,15,10,30,968.0,69.0,3.6,13.0,591.0,852.01,682.16
2018,2,15,10,45,977.5,69.5,3.5,13.35,617.5,887.81,705.24
2018,2,15,11,0,987.0,70.0,3.4,13.7,644.0,920.48,725.82
2018,2,15,11,15,993.0,71.0,3.35,13.95,663.5,947.41,742.77
2018,2,15,11,30,999.0,72.0,3.3,14.2,683.0,970.68,757.13
2018,2,15,11,45,1002.0,72.5,3.3,14.4,694.0,986.88,767.11
2018,2,15,12,0,1005.0,73.0,3.3,14.6,705.0,999.1,774.51
2018,2,15,12,15,1002.0,73.0,3.3,14.7,705.5,1001.22,775.37
2018,2,15,12,30,999.0,73.0,3.3,14.8,706.0,999.23,773.65
2018,2,15,12,45,996.0,73.5,3.3,14.95,700.0,993.76,769.58
2018,2,15,13,0,993.0,74.0,3.3,15.1,694.0,984.26,762.92
2018,2,15,13,15,989.0,73.5,3.25,15.1,680.5,968.71,752.27
2018,2,15,13,30,985.0,73.0,3.2,15.1,667.0,949.3,739.1
2018,2,15,13,45,977.0,72.5,3.15,15.15,645.0,922.76,720.9
2018,2,15,14,0,969.0,72.0,3.1,15.2,623.0,892.79,700.37
2018,2,15,14,15,957.0,70.5,3.05,15.1,593.0,855.19,674.75
2018,2,15,14,30,945.0,69.0,3.0,15.0,563.0,814.8,646.99
2018,2,15,14,45,930.5,67.0,2.95,14.95,527.0,769.44,615.23
2018,2,15,15,0,916.0,65.0,2.9,14.9,491.0,722.0,581.56
2018,2,15,15,15,882.0,65.0,2.9,14.9,446.5,662.38,537.86
2018,2,15,15,30,848.0,65.0,2.9,14.9,402.0,606.86,494.23
2018,2,15,15,45,733.5,70.0,2.6,14.2,338.0,507.52,415.2
2018,2,15,16,0,619.0,75.0,2.3,13.5,274.0,418.98,342.96
2018,2,15,16,15,541.0,70.5,2.3,12.75,225.0,344.46,281.06
2018,2,15,16,30,463.0,66.0,2.3,12.0,176.0,276.78,223.08
2018,2,15,16,45,391.5,56.5,2.25,11.2,135.0,213.68,167.8
2018,2,15,17,0,320.0,47.0,2.2,10.4,94.0,156.87,117.36
2018,2,15,17,15,228.5,34.0,2.25,10.1,61.0,101.62,67.68
2018,2,15,17,30,137.0,21.0,2.3,9.8,28.0,51.67,0.0
2018,2,15,17,45,68.5,10.5,2.3,9.5,14.0,18.49,0.0
2018,2,15,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,45,25.0,3.0,1.5,8.55,3.0,0.0,0.0
2018,2,16,7,0,50.0,6.0,1.5,8.5,6.0,5.72,0.0
2018,2,16,7,15,187.5,18.5,1.5,8.95,32.5,48.0,0.0
2018,2,16,7,30,325.0,31.0,1.5,9.4,59.0,115.39,69.68
2018,2,16,7,45,442.0,38.0,1.55,9.9,102.5,176.42,128.19
2018,2,16,8,0,559.0,45.0,1.6,10.4,146.0,250.37,193.24
2018,2,16,8,15,635.5,50.0,1.6,10.9,196.0,316.87,252.7
2018,2,16,8,30,712.0,55.0,1.6,11.4,246.0,392.55,318.19
2018,2,16,8,45,755.0,58.0,1.65,11.85,293.5,455.8,372.2
2018,2,16,9,0,798.0,61.0,1.7,12.3,341.0,521.56,426.28
2018,2,16,9,15,825.0,64.0,1.7,12.75,385.0,579.83,472.39
2018,2,16,9,30,852.0,67.0,1.7,13.2,429.0,638.28,516.98
2018,2,16,9,45,871.0,69.0,1.75,13.6,468.0,685.15,551.26
2018,2,16,10,0,890.0,71.0,1.8,14.0,507.0,735.05,585.8
2018,2,16,10,15,903.0,73.0,1.75,14.3,540.0,778.86,614.63
2018,2,16,10,30,916.0,75.0,1.7,14.6,573.0,820.42,641.37
2018,2,16,10,45,925.0,76.5,1.65,14.85,599.0,855.59,663.33
2018,2,16,11,0,934.0,78.0,1.6,15.1,625.0,887.8,683.01
2018,2,16,11,15,940.0,78.5,1.55,15.35,643.5,913.05,697.76
2018,2,16,11,30,946.0,79.0,1.5,15.6,662.0,934.85,710.16
2018,2,16,11,45,949.5,79.5,1.45,15.85,673.0,950.82,718.67
2018,2,16,12,0,953.0,80.0,1.4,16.1,684.0,963.03,724.79
2018,2,16,12,15,953.5,80.5,1.4,16.25,687.0,968.67,727.76
2018,2,16,12,30,954.0,81.0,1.4,16.4,690.0,970.41,728.39
2018,2,16,12,45,952.5,80.5,1.4,16.55,684.5,965.21,724.66
2018,2,16,13,0,951.0,80.0,1.4,16.7,679.0,956.14,718.62
2018,2,16,13,15,946.5,79.5,1.45,16.75,665.5,940.58,709.47
2018,2,16,13,30,942.0,79.0,1.5,16.8,652.0,921.35,697.99
2018,2,16,13,45,934.5,78.0,1.6,16.8,630.5,895.41,682.77
2018,2,16,14,0,927.0,77.0,1.7,16.8,609.0,866.18,665.18
2018,2,16,14,15,916.5,75.0,1.75,16.75,580.0,830.24,642.28
2018,2,16,14,30,906.0,73.0,1.8,16.7,551.0,791.57,617.22
2018,2,16,14,45,891.5,71.5,1.85,16.65,516.5,748.05,588.33
2018,2,16,15,0,877.0,70.0,1.9,16.6,482.0,702.58,557.52
2018,2,16,15,15,856.5,67.5,1.9,16.6,441.5,654.69,523.24
2018,2,16,15,30,836.0,65.0,1.9,16.6,401.0,601.07,482.29
2018,2,16,15,45,741.5,69.5,1.8,15.95,343.0,512.82,413.86
2018,2,16,16,0,647.0,74.0,1.7,15.3,285.0,433.38,350.42
2018,2,16,16,15,551.0,71.5,1.8,14.7,232.0,351.05,283.46
2018,2,16,16,30,455.0,69.0,1.9,14.1,179.0,277.28,221.55
2018,2,16,16,45,382.5,58.5,2.05,13.55,137.0,210.97,164.41
2018,2,16,17,0,310.0,48.0,2.2,13.0,95.0,155.22,115.44
2018,2,16,17,15,221.0,34.5,2.3,12.5,62.0,100.36,67.09
2018,2,16,17,30,132.0,21.0,2.4,12.0,29.0,51.16,2.27
2018,2,16,17,45,66.0,10.5,2.45,11.55,14.5,18.24,0.0
2018,2,16,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,23.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,2,17,7,0,46.0,6.0,1.1,10.5,6.0,10.65,0.0
2018,2,17,7,15,164.5,19.0,1.05,10.85,32.0,50.41,0.0
2018,2,17,7,30,283.0,32.0,1.0,11.2,58.0,107.57,66.75
2018,2,17,7,45,412.0,40.0,1.0,11.55,103.0,170.8,123.99
2018,2,17,8,0,541.0,48.0,1.0,11.9,148.0,248.56,190.83
2018,2,17,8,15,627.0,51.0,1.0,12.45,198.5,315.88,249.73
2018,2,17,8,30,713.0,54.0,1.0,13.0,249.0,393.41,315.4
2018,2,17,8,45,752.5,57.5,1.05,13.6,296.0,455.59,367.34
2018,2,17,9,0,792.0,61.0,1.1,14.2,343.0,519.99,419.05
2018,2,17,9,15,820.0,63.5,1.05,14.75,386.5,578.09,463.39
2018,2,17,9,30,848.0,66.0,1.0,15.3,430.0,636.46,506.08
2018,2,17,9,45,868.0,67.5,0.95,15.9,469.0,683.32,537.82
2018,2,17,10,0,888.0,69.0,0.9,16.5,508.0,733.31,569.74
2018,2,17,10,15,901.0,70.5,0.9,16.75,540.5,776.51,597.5
2018,2,17,10,30,914.0,72.0,0.9,17.0,573.0,817.47,623.35
2018,2,17,10,45,923.0,72.5,0.9,17.3,598.5,851.42,644.02
2018,2,17,11,0,932.0,73.0,0.9,17.6,624.0,882.42,662.61
2018,2,17,11,15,937.5,73.5,0.95,17.8,642.0,907.21,678.16
2018,2,17,11,30,943.0,74.0,1.0,18.0,660.0,928.55,691.56
2018,2,17,11,45,946.0,75.0,1.1,18.15,671.0,944.64,702.65
2018,2,17,12,0,949.0,76.0,1.2,18.3,682.0,956.96,711.46
2018,2,17,12,15,950.0,76.0,1.3,18.3,684.5,962.43,716.34
2018,2,17,12,30,951.0,76.0,1.4,18.3,687.0,964.0,718.86
2018,2,17,12,45,949.5,75.0,1.55,18.35,681.0,958.19,717.25
2018,2,17,13,0,948.0,74.0,1.7,18.4,675.0,948.51,713.13
2018,2,17,13,15,943.5,73.5,1.8,18.3,661.5,932.94,704.82
2018,2,17,13,30,939.0,73.0,1.9,18.2,648.0,913.71,694.07
2018,2,17,13,45,931.5,72.5,2.0,18.15,627.0,888.36,678.97
2018,2,17,14,0,924.0,72.0,2.1,18.1,606.0,859.75,661.51
2018,2,17,14,15,913.5,70.5,2.2,17.9,577.5,824.42,639.51
2018,2,17,14,30,903.0,69.0,2.3,17.7,549.0,786.36,615.25
2018,2,17,14,45,887.5,67.5,2.4,17.5,514.5,742.13,586.07
2018,2,17,15,0,872.0,66.0,2.5,17.3,480.0,696.02,554.92
2018,2,17,15,15,852.0,64.0,2.5,17.3,440.0,644.76,518.08
2018,2,17,15,30,832.0,62.0,2.5,17.3,400.0,596.57,480.66
2018,2,17,15,45,772.0,63.5,2.55,16.55,350.0,524.67,425.13
2018,2,17,16,0,712.0,65.0,2.6,15.8,300.0,456.16,370.35
2018,2,17,16,15,571.5,69.0,2.6,15.1,239.5,358.72,290.56
2018,2,17,16,30,431.0,73.0,2.6,14.4,179.0,269.66,216.17
2018,2,17,16,45,368.5,62.0,2.6,13.75,138.5,210.31,164.48
2018,2,17,17,0,306.0,51.0,2.6,13.1,98.0,157.65,117.84
2018,2,17,17,15,211.0,36.5,2.7,12.75,63.5,100.26,67.93
2018,2,17,17,30,116.0,22.0,2.8,12.4,29.0,49.77,8.69
2018,2,17,17,45,58.0,11.0,2.9,12.05,14.5,17.77,0.0
2018,2,17,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,6,45,25.0,4.5,3.75,8.75,4.5,0.0,0.0
2018,2,18,7,0,50.0,9.0,3.9,8.9,9.0,14.01,0.0
2018,2,18,7,15,156.5,22.5,4.15,9.15,35.0,53.25,0.0
2018,2,18,7,30,263.0,36.0,4.4,9.4,61.0,107.7,69.7
2018,2,18,7,45,393.5,46.0,4.6,9.65,108.0,172.27,127.86
2018,2,18,8,0,524.0,56.0,4.8,9.9,155.0,252.15,198.19
2018,2,18,8,15,600.0,61.5,4.85,10.15,205.0,319.7,259.74
2018,2,18,8,30,676.0,67.0,4.9,10.4,255.0,394.38,326.35
2018,2,18,8,45,719.0,71.5,5.0,10.65,302.5,457.88,382.55
2018,2,18,9,0,762.0,76.0,5.1,10.9,350.0,521.85,437.64
2018,2,18,9,15,702.5,94.0,5.15,11.1,370.5,546.02,458.24
2018,2,18,9,30,643.0,112.0,5.2,11.3,391.0,560.26,469.77
2018,2,18,9,45,735.5,103.0,5.25,11.5,449.0,642.3,536.57
2018,2,18,10,0,828.0,94.0,5.3,11.7,507.0,726.01,601.73
2018,2,18,10,15,867.0,90.0,5.35,11.85,547.0,781.35,642.71
2018,2,18,10,30,906.0,86.0,5.4,12.0,587.0,829.94,678.17
2018,2,18,10,45,914.0,88.0,5.5,12.1,613.0,864.68,703.31
2018,2,18,11,0,922.0,90.0,5.6,12.2,639.0,896.43,726.24
2018,2,18,11,15,926.0,92.0,5.65,12.2,657.5,921.51,744.2
2018,2,18,11,30,930.0,94.0,5.7,12.2,676.0,943.1,759.69
2018,2,18,11,45,931.0,96.5,5.8,12.25,687.0,958.97,771.23
2018,2,18,12,0,932.0,99.0,5.9,12.3,698.0,971.08,780.18
2018,2,18,12,15,932.0,99.0,6.0,12.2,700.5,975.55,784.12
2018,2,18,12,30,932.0,99.0,6.1,12.1,703.0,976.17,785.44
2018,2,18,12,45,930.0,98.5,6.2,12.0,697.0,970.56,782.31
2018,2,18,13,0,928.0,98.0,6.3,11.9,691.0,961.14,776.53
2018,2,18,13,15,924.0,97.5,6.35,11.7,678.0,946.19,766.77
2018,2,18,13,30,920.0,97.0,6.4,11.5,665.0,927.63,754.41
2018,2,18,13,45,914.5,95.5,6.45,11.3,644.5,903.11,737.6
2018,2,18,14,0,909.0,94.0,6.5,11.1,624.0,881.95,723.37
2018,2,18,14,15,889.0,94.0,6.5,10.9,592.0,840.63,693.4
2018,2,18,14,30,869.0,94.0,6.5,10.7,560.0,797.12,661.56
2018,2,18,14,45,861.5,90.0,6.5,10.45,527.5,756.46,631.77
2018,2,18,15,0,854.0,86.0,6.5,10.2,495.0,713.39,599.71
2018,2,18,15,15,831.0,83.5,6.5,10.2,454.0,659.55,556.82
2018,2,18,15,30,808.0,81.0,6.5,10.2,413.0,605.04,511.63
2018,2,18,15,45,774.5,77.5,6.35,9.7,367.0,543.11,459.78
2018,2,18,16,0,741.0,74.0,6.2,9.2,321.0,484.52,409.16
2018,2,18,16,15,662.5,71.5,6.1,8.9,267.5,405.16,339.69
2018,2,18,16,30,584.0,69.0,6.0,8.6,214.0,332.35,274.42
2018,2,18,16,45,478.5,60.0,5.85,8.25,162.0,250.25,201.04
2018,2,18,17,0,373.0,51.0,5.7,7.9,110.0,179.25,137.39
2018,2,18,17,15,287.0,40.0,5.65,7.7,76.0,122.88,85.9
2018,2,18,17,30,201.0,29.0,5.6,7.5,42.0,73.75,22.91
2018,2,18,17,45,105.5,15.5,5.5,7.3,22.0,28.12,0.0
2018,2,18,18,0,10.0,2.0,5.4,7.1,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.35,7.0,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.3,6.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,5.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,4.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.0,4.35,4.35,3.0,0.0,0.0
2018,2,19,7,0,11.0,6.0,4.4,4.5,6.0,6.93,0.0
2018,2,19,7,15,130.5,22.0,4.5,4.8,34.5,48.97,0.0
2018,2,19,7,30,250.0,38.0,4.6,5.1,63.0,107.21,72.21
2018,2,19,7,45,410.5,45.5,4.65,5.45,113.0,177.49,134.25
2018,2,19,8,0,571.0,53.0,4.7,5.8,163.0,266.35,212.65
2018,2,19,8,15,637.0,58.5,4.7,6.1,212.5,332.52,274.2
2018,2,19,8,30,703.0,64.0,4.7,6.4,262.0,404.75,339.69
2018,2,19,8,45,745.5,67.0,4.65,6.7,309.5,465.93,394.43
2018,2,19,9,0,788.0,70.0,4.6,7.0,357.0,531.57,451.01
2018,2,19,9,15,818.5,72.0,4.5,7.25,402.0,590.81,500.54
2018,2,19,9,30,849.0,74.0,4.4,7.5,447.0,650.48,548.79
2018,2,19,9,45,872.0,75.0,4.35,7.75,487.0,703.84,589.97
2018,2,19,10,0,895.0,76.0,4.3,8.0,527.0,751.05,624.24
2018,2,19,10,15,909.5,77.5,4.25,8.2,560.5,795.77,656.17
2018,2,19,10,30,924.0,79.0,4.2,8.4,594.0,838.31,685.98
2018,2,19,10,45,935.0,80.0,4.15,8.6,621.5,874.89,710.97
2018,2,19,11,0,946.0,81.0,4.1,8.8,649.0,908.56,733.59
2018,2,19,11,15,953.5,81.5,4.05,8.95,668.5,935.44,751.53
2018,2,19,11,30,961.0,82.0,4.0,9.1,688.0,958.86,766.9
2018,2,19,11,45,964.5,82.5,4.0,9.3,699.0,975.03,777.28
2018,2,19,12,0,968.0,83.0,4.0,9.5,710.0,987.37,785.06
2018,2,19,12,15,968.0,83.5,4.05,9.6,712.5,992.58,788.52
2018,2,19,12,30,968.0,84.0,4.1,9.7,715.0,993.8,789.36
2018,2,19,12,45,806.0,134.5,4.1,9.8,657.0,908.42,727.44
2018,2,19,13,0,644.0,185.0,4.1,9.9,599.0,817.12,660.67
2018,2,19,13,15,712.0,160.0,4.15,9.9,609.5,842.54,681.04
2018,2,19,13,30,780.0,135.0,4.2,9.9,620.0,862.11,696.35
2018,2,19,13,45,859.0,108.5,4.2,9.95,626.5,879.52,709.72
2018,2,19,14,0,938.0,82.0,4.2,10.0,633.0,887.42,716.24
2018,2,19,14,15,928.0,80.5,4.2,9.95,604.0,851.96,691.14
2018,2,19,14,30,918.0,79.0,4.2,9.9,575.0,813.68,664.09
2018,2,19,14,45,904.0,76.5,4.2,9.8,539.5,768.66,631.79
2018,2,19,15,0,890.0,74.0,4.2,9.7,504.0,721.6,597.54
2018,2,19,15,15,869.0,71.5,4.2,9.7,462.5,672.52,560.51
2018,2,19,15,30,848.0,69.0,4.2,9.7,421.0,617.69,516.34
2018,2,19,15,45,771.5,71.5,4.0,9.4,365.0,536.1,449.03
2018,2,19,16,0,695.0,74.0,3.8,9.1,309.0,461.52,386.15
2018,2,19,16,15,679.5,65.5,3.65,8.6,267.0,407.41,338.88
2018,2,19,16,30,664.0,57.0,3.5,8.1,225.0,353.53,289.84
2018,2,19,16,45,500.0,54.5,3.4,7.6,165.5,252.91,202.48
2018,2,19,17,0,336.0,52.0,3.3,7.1,106.0,168.25,129.28
2018,2,19,17,15,241.5,38.5,3.3,6.8,70.5,109.99,77.55
2018,2,19,17,30,147.0,25.0,3.3,6.5,35.0,59.79,22.56
2018,2,19,17,45,85.5,14.0,3.35,6.2,18.5,24.23,0.0
2018,2,19,18,0,24.0,3.0,3.4,5.9,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.35,5.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.9,3.15,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.8,3.5,4.0,5.48,0.0
2018,2,20,7,15,7.5,16.5,1.75,4.05,16.5,17.12,0.0
2018,2,20,7,30,0.0,29.0,1.7,4.6,29.0,27.37,16.93
2018,2,20,7,45,2.0,48.0,1.65,5.2,48.5,46.84,34.77
2018,2,20,8,0,4.0,67.0,1.6,5.8,68.0,66.41,52.28
2018,2,20,8,15,19.0,88.0,1.45,6.2,93.5,93.61,76.12
2018,2,20,8,30,34.0,109.0,1.3,6.6,119.0,127.31,105.36
2018,2,20,8,45,173.5,122.5,1.2,7.05,185.5,220.42,185.19
2018,2,20,9,0,313.0,136.0,1.1,7.5,252.0,329.65,276.35
2018,2,20,9,15,504.0,120.0,1.15,7.8,332.0,452.61,376.97
2018,2,20,9,30,695.0,104.0,1.2,8.1,412.0,588.36,483.95
2018,2,20,9,45,768.0,97.0,1.25,8.4,464.5,661.38,538.98
2018,2,20,10,0,841.0,90.0,1.3,8.7,517.0,735.05,591.96
2018,2,20,10,15,872.5,87.5,1.35,8.9,555.5,786.92,627.64
2018,2,20,10,30,904.0,85.0,1.4,9.1,594.0,831.61,657.94
2018,2,20,10,45,912.5,87.0,1.5,9.25,620.0,866.77,682.06
2018,2,20,11,0,921.0,89.0,1.6,9.4,646.0,898.96,704.15
2018,2,20,11,15,926.5,90.5,1.6,9.55,665.0,924.77,720.47
2018,2,20,11,30,932.0,92.0,1.6,9.7,684.0,947.14,734.48
2018,2,20,11,45,934.5,92.5,1.65,9.8,694.5,962.03,744.32
2018,2,20,12,0,937.0,93.0,1.7,9.9,705.0,973.18,751.83
2018,2,20,12,15,938.5,92.5,1.75,9.95,707.5,978.43,755.65
2018,2,20,12,30,940.0,92.0,1.8,10.0,710.0,979.8,757.05
2018,2,20,12,45,939.5,91.0,1.9,10.05,704.5,974.87,755.01
2018,2,20,13,0,939.0,90.0,2.0,10.1,699.0,966.08,750.48
2018,2,20,13,15,933.0,90.0,2.05,10.1,684.5,949.7,740.33
2018,2,20,13,30,927.0,90.0,2.1,10.1,670.0,929.73,727.81
2018,2,20,13,45,918.0,89.0,2.15,10.1,648.0,902.53,710.25
2018,2,20,14,0,909.0,88.0,2.2,10.1,626.0,872.15,690.41
2018,2,20,14,15,736.0,127.0,2.25,10.0,549.5,761.66,612.26
2018,2,20,14,30,563.0,166.0,2.3,9.9,473.0,640.89,522.28
2018,2,20,14,45,358.5,189.0,2.35,9.85,380.0,482.02,397.46
2018,2,20,15,0,154.0,212.0,2.4,9.8,287.0,339.6,280.73
2018,2,20,15,15,180.5,188.0,2.4,9.8,269.0,324.02,269.71
2018,2,20,15,30,207.0,164.0,2.4,9.8,251.0,305.83,255.57
2018,2,20,15,45,244.0,144.0,2.45,9.4,235.5,303.5,254.32
2018,2,20,16,0,281.0,124.0,2.5,9.0,220.0,288.25,241.63
2018,2,20,16,15,306.5,105.0,2.45,8.55,195.5,264.38,220.61
2018,2,20,16,30,332.0,86.0,2.4,8.1,171.0,243.99,201.14
2018,2,20,16,45,288.0,72.0,2.35,7.6,134.5,193.15,155.66
2018,2,20,17,0,244.0,58.0,2.3,7.1,98.0,147.03,113.85
2018,2,20,17,15,181.5,42.5,2.3,6.8,66.5,99.74,71.47
2018,2,20,17,30,119.0,27.0,2.3,6.5,35.0,57.27,25.4
2018,2,20,17,45,70.5,15.0,2.35,6.15,18.5,23.34,0.0
2018,2,20,18,0,22.0,3.0,2.4,5.8,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,2.35,5.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,6,45,28.5,4.5,1.8,4.9,5.0,0.0,0.0
2018,2,21,7,0,57.0,9.0,1.9,5.0,10.0,15.02,0.0
2018,2,21,7,15,152.0,23.5,1.95,5.25,37.5,55.45,9.73
2018,2,21,7,30,247.0,38.0,2.0,5.5,65.0,106.85,73.73
2018,2,21,7,45,408.5,45.0,2.1,5.75,116.0,178.09,135.08
2018,2,21,8,0,570.0,52.0,2.2,6.0,167.0,267.29,212.82
2018,2,21,8,15,636.5,56.5,2.2,6.45,216.5,332.76,272.38
2018,2,21,8,30,703.0,61.0,2.2,6.9,266.0,402.76,334.32
2018,2,21,8,45,742.5,65.5,2.2,7.35,314.0,466.19,389.07
2018,2,21,9,0,782.0,70.0,2.2,7.8,362.0,531.87,443.63
2018,2,21,9,15,811.0,72.0,2.15,8.2,406.5,590.09,490.32
2018,2,21,9,30,840.0,74.0,2.1,8.6,451.0,648.64,535.61
2018,2,21,9,45,862.0,75.5,2.05,9.05,491.0,701.66,574.04
2018,2,21,10,0,884.0,77.0,2.0,9.5,531.0,748.48,605.89
2018,2,21,10,15,896.0,79.5,1.9,9.75,564.0,792.18,634.82
2018,2,21,10,30,908.0,82.0,1.8,10.0,597.0,833.55,661.46
2018,2,21,10,45,916.0,83.5,1.65,10.3,623.0,867.84,681.83
2018,2,21,11,0,924.0,85.0,1.5,10.6,649.0,899.12,699.62
2018,2,21,11,15,929.0,87.0,1.35,10.8,668.0,925.15,713.61
2018,2,21,11,30,934.0,89.0,1.2,11.0,687.0,947.7,724.91
2018,2,21,11,45,936.0,90.0,1.0,11.2,697.5,962.75,729.95
2018,2,21,12,0,938.0,91.0,0.8,11.4,708.0,974.03,732.18
2018,2,21,12,15,937.5,92.0,0.8,11.5,710.5,979.17,734.91
2018,2,21,12,30,937.0,93.0,0.8,11.6,713.0,980.43,735.36
2018,2,21,12,45,906.5,102.5,0.75,11.7,698.5,960.12,720.82
2018,2,21,13,0,876.0,112.0,0.7,11.8,684.0,944.28,709.7
2018,2,21,13,15,791.0,136.0,0.8,11.8,644.5,889.25,675.82
2018,2,21,13,30,706.0,160.0,0.9,11.8,605.0,828.43,637.61
2018,2,21,13,45,803.5,126.5,1.0,11.8,617.5,855.37,659.32
2018,2,21,14,0,901.0,93.0,1.1,11.8,630.0,873.13,673.64
2018,2,21,14,15,885.5,92.5,1.2,11.7,600.0,841.49,654.32
2018,2,21,14,30,870.0,92.0,1.3,11.6,570.0,800.77,628.87
2018,2,21,14,45,848.0,91.5,1.35,11.5,533.5,753.04,597.31
2018,2,21,15,0,826.0,91.0,1.4,11.4,497.0,703.93,564.14
2018,2,21,15,15,803.5,88.0,1.4,11.4,456.0,650.64,525.33
2018,2,21,15,30,781.0,85.0,1.4,11.4,415.0,596.75,484.28
2018,2,21,15,45,742.0,81.0,1.65,11.05,367.5,534.18,437.1
2018,2,21,16,0,703.0,77.0,1.9,10.7,320.0,471.14,387.21
2018,2,21,16,15,603.5,73.5,1.95,10.1,260.5,382.05,313.97
2018,2,21,16,30,504.0,70.0,2.0,9.5,201.0,302.01,246.18
2018,2,21,16,45,464.5,59.5,2.1,8.95,161.0,246.39,196.44
2018,2,21,17,0,425.0,49.0,2.2,8.4,121.0,194.58,148.66
2018,2,21,17,15,314.0,39.0,2.3,8.0,82.5,129.65,91.69
2018,2,21,17,30,203.0,29.0,2.4,7.6,44.0,75.81,37.25
2018,2,21,17,45,113.0,16.0,2.5,7.2,23.0,29.83,0.0
2018,2,21,18,0,23.0,3.0,2.6,6.8,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,2.6,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
