Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.2,5.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.3,4.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.35,4.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.45,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,6,45,55.0,6.5,3.55,5.0,7.5,0.0,0.0
2018,2,22,7,0,110.0,13.0,3.6,5.3,15.0,24.99,0.0
2018,2,22,7,15,262.0,24.5,3.7,5.75,49.0,76.6,23.5
2018,2,22,7,30,414.0,36.0,3.8,6.2,83.0,144.79,99.54
2018,2,22,7,45,510.0,43.5,3.85,6.7,129.5,207.12,156.9
2018,2,22,8,0,606.0,51.0,3.9,7.2,176.0,280.05,223.18
2018,2,22,8,15,663.5,56.0,3.95,7.6,225.5,342.96,281.44
2018,2,22,8,30,721.0,61.0,4.0,8.0,275.0,412.73,343.97
2018,2,22,8,45,758.5,65.0,4.1,8.45,323.0,475.63,399.2
2018,2,22,9,0,796.0,69.0,4.2,8.9,371.0,540.52,454.28
2018,2,22,9,15,821.0,72.5,4.25,9.15,415.0,598.74,502.53
2018,2,22,9,30,846.0,76.0,4.3,9.4,459.0,656.94,549.39
2018,2,22,9,45,862.0,79.0,4.35,9.7,498.0,707.86,588.21
2018,2,22,10,0,878.0,82.0,4.4,10.0,537.0,757.3,624.3
2018,2,22,10,15,881.0,86.0,4.5,10.1,566.5,796.06,652.6
2018,2,22,10,30,884.0,90.0,4.6,10.2,596.0,831.91,678.61
2018,2,22,10,45,745.5,133.0,4.7,10.35,572.5,794.98,649.61
2018,2,22,11,0,607.0,176.0,4.8,10.5,549.0,742.73,608.81
2018,2,22,11,15,667.5,165.0,4.9,10.5,586.5,797.81,651.35
2018,2,22,11,30,728.0,154.0,5.0,10.5,624.0,851.87,691.78
2018,2,22,11,45,826.5,125.5,5.1,10.5,667.0,914.01,737.95
2018,2,22,12,0,925.0,97.0,5.2,10.5,710.0,971.33,780.18
2018,2,22,12,15,792.5,136.0,5.35,10.45,662.5,905.73,732.3
2018,2,22,12,30,660.0,175.0,5.5,10.4,615.0,833.14,679.07
2018,2,22,12,45,617.0,181.5,5.6,10.3,590.0,798.09,653.61
2018,2,22,13,0,574.0,188.0,5.7,10.2,565.0,760.65,625.41
2018,2,22,13,15,542.0,195.0,5.75,10.15,545.5,726.71,599.28
2018,2,22,13,30,510.0,202.0,5.8,10.1,526.0,697.14,576.18
2018,2,22,13,45,698.5,150.5,5.85,10.0,579.0,797.99,658.03
2018,2,22,14,0,887.0,99.0,5.9,9.9,632.0,876.85,719.41
2018,2,22,14,15,737.5,129.0,5.9,9.8,558.5,767.96,636.5
2018,2,22,14,30,588.0,159.0,5.9,9.7,485.0,659.54,551.32
2018,2,22,14,45,629.0,141.5,5.9,9.6,470.5,649.63,545.29
2018,2,22,15,0,670.0,124.0,5.9,9.5,456.0,634.36,534.26
2018,2,22,15,15,735.5,103.0,5.9,9.5,440.0,625.94,528.32
2018,2,22,15,30,801.0,82.0,5.9,9.5,424.0,607.24,513.33
2018,2,22,15,45,759.5,78.5,5.7,9.2,375.0,540.55,457.32
2018,2,22,16,0,718.0,75.0,5.5,8.9,326.0,477.77,403.3
2018,2,22,16,15,674.5,67.0,5.35,8.6,276.0,409.42,343.44
2018,2,22,16,30,631.0,59.0,5.2,8.3,226.0,344.29,284.69
2018,2,22,16,45,544.0,54.0,5.05,8.0,177.0,270.17,217.68
2018,2,22,17,0,457.0,49.0,4.9,7.7,128.0,204.9,158.0
2018,2,22,17,15,340.0,39.5,4.8,7.45,87.5,136.92,97.71
2018,2,22,17,30,223.0,30.0,4.7,7.2,47.0,81.27,43.06
2018,2,22,17,45,121.5,16.5,4.6,6.95,25.0,31.5,0.0
2018,2,22,18,0,20.0,3.0,4.5,6.7,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,4.4,6.55,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,5.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,5.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,4.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.35,3.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.3,2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.3,2.85,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.2,2.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.1,1.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,2,23,6,45,41.0,6.0,3.15,2.85,7.0,0.0,0.0
2018,2,23,7,0,82.0,12.0,3.2,3.3,14.0,20.98,0.0
2018,2,23,7,15,205.0,25.5,3.3,3.85,45.5,68.34,27.22
2018,2,23,7,30,328.0,39.0,3.4,4.4,77.0,128.24,90.32
2018,2,23,7,45,479.0,45.0,3.55,5.0,130.5,200.6,153.66
2018,2,23,8,0,630.0,51.0,3.7,5.6,184.0,289.84,232.61
2018,2,23,8,15,709.5,53.5,3.8,6.05,238.5,360.75,297.56
2018,2,23,8,30,789.0,56.0,3.9,6.5,293.0,440.58,368.56
2018,2,23,8,45,823.5,59.5,3.95,7.0,342.5,504.93,424.94
2018,2,23,9,0,858.0,63.0,4.0,7.5,392.0,570.83,480.61
2018,2,23,9,15,880.5,66.5,4.0,7.85,437.5,626.69,526.56
2018,2,23,9,30,903.0,70.0,4.0,8.2,483.0,685.46,573.28
2018,2,23,9,45,918.0,72.5,3.95,8.55,523.0,737.03,610.98
2018,2,23,10,0,933.0,75.0,3.9,8.9,563.0,786.89,646.35
2018,2,23,10,15,945.5,76.5,3.9,9.15,597.0,831.61,677.74
2018,2,23,10,30,958.0,78.0,3.9,9.4,631.0,873.87,706.94
2018,2,23,10,45,964.0,79.5,3.85,9.65,656.5,907.95,729.57
2018,2,23,11,0,970.0,81.0,3.8,9.9,682.0,938.71,749.67
2018,2,23,11,15,973.5,81.5,3.75,10.1,699.5,962.61,764.88
2018,2,23,11,30,977.0,82.0,3.7,10.3,717.0,982.79,777.48
2018,2,23,11,45,980.0,83.0,3.7,10.5,728.5,999.27,787.9
2018,2,23,12,0,983.0,84.0,3.7,10.7,740.0,1011.82,795.67
2018,2,23,12,15,981.5,85.0,3.65,10.8,742.0,1016.19,797.76
2018,2,23,12,30,980.0,86.0,3.6,10.9,744.0,1016.48,797.23
2018,2,23,12,45,975.5,87.0,3.55,11.05,737.5,1009.95,791.97
2018,2,23,13,0,971.0,88.0,3.5,11.2,731.0,999.44,784.14
2018,2,23,13,15,966.5,87.5,3.4,11.2,717.0,983.28,772.57
2018,2,23,13,30,962.0,87.0,3.3,11.2,703.0,963.33,758.5
2018,2,23,13,45,954.0,87.0,3.25,11.25,681.0,937.26,740.46
2018,2,23,14,0,946.0,87.0,3.2,11.3,659.0,907.82,720.1
2018,2,23,14,15,933.0,85.0,3.1,11.25,628.0,868.77,692.72
2018,2,23,14,30,920.0,83.0,3.0,11.2,597.0,827.06,663.32
2018,2,23,14,45,904.5,81.5,2.95,11.15,560.5,781.64,631.3
2018,2,23,15,0,889.0,80.0,2.9,11.1,524.0,739.16,601.13
2018,2,23,15,15,868.5,77.0,2.9,11.1,482.0,684.55,561.18
2018,2,23,15,30,848.0,74.0,2.9,11.1,440.0,629.0,517.79
2018,2,23,15,45,762.0,75.0,2.7,10.7,377.5,539.28,446.02
2018,2,23,16,0,676.0,76.0,2.5,10.3,315.0,457.54,378.89
2018,2,23,16,15,595.5,73.5,2.45,9.65,262.0,379.71,313.93
2018,2,23,16,30,515.0,71.0,2.4,9.0,209.0,308.9,253.04
2018,2,23,16,45,446.0,62.0,2.4,8.3,164.5,243.18,195.15
2018,2,23,17,0,377.0,53.0,2.4,7.6,120.0,184.59,142.54
2018,2,23,17,15,282.5,41.5,2.45,7.25,82.5,123.65,88.82
2018,2,23,17,30,188.0,30.0,2.5,6.9,45.0,75.13,42.11
2018,2,23,17,45,109.5,17.5,2.55,6.55,24.5,30.98,0.0
2018,2,23,18,0,31.0,5.0,2.6,6.2,4.0,0.0,0.0
2018,2,23,18,15,15.5,2.5,2.6,6.05,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.55,3.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.65,3.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,24,6,45,15.5,5.5,2.55,4.2,6.0,0.0,0.0
2018,2,24,7,0,31.0,11.0,2.6,4.7,12.0,14.15,0.0
2018,2,24,7,15,91.5,27.0,2.65,5.25,37.0,47.84,21.98
2018,2,24,7,30,152.0,43.0,2.7,5.8,62.0,86.52,61.86
2018,2,24,7,45,205.5,59.5,2.8,6.3,97.0,129.33,100.24
2018,2,24,8,0,259.0,76.0,2.9,6.8,132.0,183.85,148.88
2018,2,24,8,15,309.0,89.5,3.0,7.4,172.5,234.86,194.4
2018,2,24,8,30,359.0,103.0,3.1,8.0,213.0,291.01,243.6
2018,2,24,8,45,398.0,115.0,3.2,8.6,255.0,344.53,289.61
2018,2,24,9,0,437.0,127.0,3.3,9.2,297.0,401.22,337.11
2018,2,24,9,15,570.0,117.0,3.4,9.55,364.5,498.86,417.94
2018,2,24,9,30,703.0,107.0,3.5,9.9,432.0,603.57,502.35
2018,2,24,9,45,629.0,133.0,3.6,10.3,442.0,610.84,506.0
2018,2,24,10,0,555.0,159.0,3.7,10.7,452.0,605.15,499.66
2018,2,24,10,15,600.0,156.0,3.8,10.9,490.0,662.92,544.71
2018,2,24,10,30,645.0,153.0,3.9,11.1,528.0,716.97,586.0
2018,2,24,10,45,625.0,167.5,3.95,11.25,544.0,735.47,598.41
2018,2,24,11,0,605.0,182.0,4.0,11.4,560.0,750.3,608.18
2018,2,24,11,15,569.0,201.5,4.05,11.5,565.0,748.4,605.21
2018,2,24,11,30,533.0,221.0,4.1,11.6,570.0,748.0,603.32
2018,2,24,11,45,502.0,236.5,4.2,11.65,569.0,744.23,599.6
2018,2,24,12,0,471.0,252.0,4.3,11.7,568.0,737.47,593.77
2018,2,24,12,15,395.5,271.0,4.35,11.75,537.0,677.07,546.55
2018,2,24,12,30,320.0,290.0,4.4,11.8,506.0,628.79,507.93
2018,2,24,12,45,296.0,294.5,4.45,11.85,493.0,610.44,493.56
2018,2,24,13,0,272.0,299.0,4.5,11.9,480.0,591.06,478.22
2018,2,24,13,15,410.0,255.5,4.5,11.9,522.5,676.39,548.01
2018,2,24,13,30,548.0,212.0,4.5,11.9,565.0,744.02,603.03
2018,2,24,13,45,518.0,213.0,4.55,11.95,538.5,707.29,574.75
2018,2,24,14,0,488.0,214.0,4.6,12.0,512.0,669.67,546.14
2018,2,24,14,15,534.5,187.5,4.6,11.9,500.0,663.84,543.99
2018,2,24,14,30,581.0,161.0,4.6,11.8,488.0,658.18,541.53
2018,2,24,14,45,618.5,142.0,4.6,11.75,471.0,644.34,532.16
2018,2,24,15,0,656.0,123.0,4.6,11.7,454.0,625.37,518.47
2018,2,24,15,15,526.0,135.5,4.6,11.7,387.0,517.93,431.68
2018,2,24,15,30,396.0,148.0,4.6,11.7,320.0,425.44,355.34
2018,2,24,15,45,414.0,130.0,4.45,11.3,293.5,396.22,331.76
2018,2,24,16,0,432.0,112.0,4.3,10.9,267.0,364.2,304.73
2018,2,24,16,15,430.0,96.0,4.1,10.4,232.0,321.96,268.08
2018,2,24,16,30,428.0,80.0,3.9,9.9,197.0,279.09,229.63
2018,2,24,16,45,397.0,67.5,3.7,9.45,159.0,228.92,184.06
2018,2,24,17,0,366.0,55.0,3.5,9.0,121.0,181.79,140.29
2018,2,24,17,15,290.0,43.0,3.45,8.65,85.0,127.27,91.51
2018,2,24,17,30,214.0,31.0,3.4,8.3,49.0,81.76,47.45
2018,2,24,17,45,119.5,18.0,3.35,7.9,27.0,32.86,0.0
2018,2,24,18,0,25.0,5.0,3.3,7.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,3.25,7.35,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,25,6,45,40.5,6.5,1.55,5.1,8.0,0.0,0.0
2018,2,25,7,0,81.0,13.0,1.5,5.5,16.0,22.11,0.0
2018,2,25,7,15,226.0,27.0,1.5,6.05,52.0,76.1,39.11
2018,2,25,7,30,371.0,41.0,1.5,6.6,88.0,141.98,100.45
2018,2,25,7,45,484.0,48.0,1.5,7.2,137.5,207.28,158.01
2018,2,25,8,0,597.0,55.0,1.5,7.8,187.0,285.13,226.48
2018,2,25,8,15,666.0,59.5,1.55,8.4,239.5,353.96,287.55
2018,2,25,8,30,735.0,64.0,1.6,9.0,292.0,427.7,350.96
2018,2,25,8,45,771.5,67.5,1.65,9.65,340.5,490.66,403.74
2018,2,25,9,0,808.0,71.0,1.7,10.3,389.0,555.44,455.98
2018,2,25,9,15,834.5,73.5,1.75,10.7,434.0,614.29,502.23
2018,2,25,9,30,861.0,76.0,1.8,11.1,479.0,673.18,547.05
2018,2,25,9,45,881.0,77.0,1.85,11.5,518.5,720.62,580.57
2018,2,25,10,0,901.0,78.0,1.9,11.9,558.0,771.13,615.31
2018,2,25,10,15,914.5,79.5,1.9,12.15,592.0,815.58,644.98
2018,2,25,10,30,928.0,81.0,1.9,12.4,626.0,857.73,672.65
2018,2,25,10,45,938.5,82.0,1.95,12.65,653.0,894.18,696.56
2018,2,25,11,0,949.0,83.0,2.0,12.9,680.0,927.65,718.32
2018,2,25,11,15,955.5,84.0,2.05,13.05,699.5,954.35,735.65
2018,2,25,11,30,962.0,85.0,2.1,13.2,719.0,977.51,750.67
2018,2,25,11,45,966.5,85.0,2.15,13.3,730.5,993.97,761.39
2018,2,25,12,0,971.0,85.0,2.2,13.4,742.0,1006.56,769.69
2018,2,25,12,15,970.0,85.5,2.35,13.5,744.0,1010.66,773.61
2018,2,25,12,30,969.0,86.0,2.5,13.6,746.0,1010.74,774.98
2018,2,25,12,45,965.0,87.0,2.6,13.65,739.5,1004.59,771.85
2018,2,25,13,0,961.0,88.0,2.7,13.7,733.0,994.5,766.18
2018,2,25,13,15,957.0,87.0,2.85,13.65,719.0,978.2,757.08
2018,2,25,13,30,953.0,86.0,3.0,13.6,705.0,958.13,745.37
2018,2,25,13,45,946.0,85.0,3.1,13.55,683.0,931.79,728.81
2018,2,25,14,0,939.0,84.0,3.2,13.5,661.0,902.07,709.78
2018,2,25,14,15,927.0,83.0,3.35,13.35,631.0,865.02,685.9
2018,2,25,14,30,915.0,82.0,3.5,13.2,601.0,825.28,659.71
2018,2,25,14,45,899.0,80.5,3.6,13.05,564.5,779.46,628.33
2018,2,25,15,0,883.0,79.0,3.7,12.9,528.0,736.62,598.68
2018,2,25,15,15,857.0,77.0,3.7,12.9,484.0,679.51,556.73
2018,2,25,15,30,831.0,75.0,3.7,12.9,440.0,621.95,511.56
2018,2,25,15,45,776.5,73.5,3.8,12.25,386.5,548.23,453.62
2018,2,25,16,0,722.0,72.0,3.9,11.6,333.0,477.61,396.2
2018,2,25,16,15,657.5,69.5,3.7,11.1,282.0,406.44,335.8
2018,2,25,16,30,593.0,67.0,3.5,10.6,231.0,338.98,276.98
2018,2,25,16,45,504.0,60.5,3.35,10.05,181.0,263.95,211.14
2018,2,25,17,0,415.0,54.0,3.2,9.5,131.0,198.15,152.61
2018,2,25,17,15,323.0,43.5,3.15,9.25,92.5,137.37,98.83
2018,2,25,17,30,231.0,33.0,3.1,9.0,54.0,87.43,52.34
2018,2,25,17,45,130.0,19.5,3.05,8.75,30.0,35.76,0.0
2018,2,25,18,0,29.0,6.0,3.0,8.5,6.0,5.72,0.0
2018,2,25,18,15,14.5,3.0,2.95,8.45,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,45,11.0,7.0,3.85,8.0,7.5,0.0,0.0
2018,2,26,7,0,22.0,14.0,3.9,7.9,15.0,16.03,0.0
2018,2,26,7,15,125.0,31.0,4.0,7.9,46.5,59.45,33.03
2018,2,26,7,30,228.0,48.0,4.1,7.9,78.0,114.67,82.96
2018,2,26,7,45,389.5,55.5,4.2,7.95,132.5,187.32,144.58
2018,2,26,8,0,551.0,63.0,4.3,8.0,187.0,278.33,223.91
2018,2,26,8,15,594.0,70.0,4.35,8.1,232.5,336.86,278.06
2018,2,26,8,30,637.0,77.0,4.4,8.2,278.0,399.02,334.03
2018,2,26,8,45,707.0,77.0,4.4,8.35,332.0,470.82,396.41
2018,2,26,9,0,777.0,77.0,4.4,8.5,386.0,546.23,460.17
2018,2,26,9,15,807.5,79.0,4.45,8.7,431.5,605.72,509.38
2018,2,26,9,30,838.0,81.0,4.5,8.9,477.0,665.66,557.69
2018,2,26,9,45,862.5,81.5,4.5,9.1,518.0,719.65,598.57
2018,2,26,10,0,887.0,82.0,4.5,9.3,559.0,767.53,633.38
2018,2,26,10,15,900.0,84.0,4.5,9.55,592.5,811.71,664.82
2018,2,26,10,30,913.0,86.0,4.5,9.8,626.0,853.6,694.18
2018,2,26,10,45,922.5,87.0,4.5,10.1,652.5,888.81,718.16
2018,2,26,11,0,932.0,88.0,4.5,10.4,679.0,921.03,739.81
2018,2,26,11,15,937.5,89.5,4.5,10.55,698.0,947.07,757.31
2018,2,26,11,30,943.0,91.0,4.5,10.7,717.0,969.58,772.32
2018,2,26,11,45,946.5,92.0,4.5,10.9,728.5,986.03,782.87
2018,2,26,12,0,950.0,93.0,4.5,11.1,740.0,998.66,790.85
2018,2,26,12,15,948.5,94.0,4.5,11.15,742.0,1002.74,793.32
2018,2,26,12,30,947.0,95.0,4.5,11.2,744.0,1002.86,793.21
2018,2,26,12,45,942.5,96.0,4.5,11.25,737.5,996.25,788.49
2018,2,26,13,0,938.0,97.0,4.5,11.3,731.0,985.79,781.23
2018,2,26,13,15,930.0,97.5,4.45,11.25,716.0,967.79,768.56
2018,2,26,13,30,922.0,98.0,4.4,11.2,701.0,946.24,753.49
2018,2,26,13,45,909.0,99.5,4.4,11.1,678.0,918.05,734.27
2018,2,26,14,0,896.0,101.0,4.4,11.0,655.0,893.67,717.87
2018,2,26,14,15,829.5,114.0,4.4,10.9,609.0,828.19,670.88
2018,2,26,14,30,763.0,127.0,4.4,10.8,563.0,766.98,626.61
2018,2,26,14,45,769.5,114.0,4.35,10.65,531.0,729.4,599.63
2018,2,26,15,0,776.0,101.0,4.3,10.5,499.0,685.98,567.72
2018,2,26,15,15,489.5,107.5,4.3,10.5,351.5,468.64,393.17
2018,2,26,15,30,203.0,114.0,4.3,10.5,204.0,255.94,215.15
2018,2,26,15,45,302.5,115.0,4.1,10.1,233.5,315.01,265.62
2018,2,26,16,0,402.0,116.0,3.9,9.7,263.0,353.29,296.7
2018,2,26,16,15,229.5,81.0,3.7,9.35,162.5,201.16,167.92
2018,2,26,16,30,57.0,46.0,3.5,9.0,62.0,71.66,56.55
2018,2,26,16,45,28.5,29.0,3.3,8.6,37.0,40.1,28.99
2018,2,26,17,0,0.0,12.0,3.1,8.2,12.0,11.11,3.99
2018,2,26,17,15,0.0,8.5,3.15,7.95,8.5,7.87,1.05
2018,2,26,17,30,0.0,5.0,3.2,7.7,5.0,4.62,0.0
2018,2,26,17,45,0.0,3.0,3.25,7.5,3.0,2.77,0.0
2018,2,26,18,0,0.0,1.0,3.3,7.3,1.0,0.95,0.0
2018,2,26,18,15,0.0,0.5,3.4,7.25,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.4,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.5,5.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.45,5.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.4,4.95,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.35,4.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.25,4.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.15,4.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.15,4.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,6,45,72.0,8.5,4.2,5.05,11.5,0.0,0.0
2018,2,27,7,0,144.0,17.0,4.2,5.3,23.0,34.06,0.0
2018,2,27,7,15,313.0,29.0,4.3,5.65,64.5,96.51,55.99
2018,2,27,7,30,482.0,41.0,4.4,6.0,106.0,170.93,122.44
2018,2,27,7,45,597.5,46.0,4.45,6.4,160.5,241.94,186.65
2018,2,27,8,0,713.0,51.0,4.5,6.8,215.0,324.37,261.33
2018,2,27,8,15,760.5,55.5,4.5,7.2,267.0,391.14,323.19
2018,2,27,8,30,808.0,60.0,4.5,7.6,319.0,461.67,386.31
2018,2,27,8,45,839.0,64.0,4.5,8.0,369.0,526.23,442.54
2018,2,27,9,0,870.0,68.0,4.5,8.4,419.0,591.95,497.69
2018,2,27,9,15,892.0,71.0,4.4,8.75,465.0,651.63,545.88
2018,2,27,9,30,914.0,74.0,4.3,9.1,511.0,706.51,588.64
2018,2,27,9,45,929.0,77.0,4.2,9.5,551.5,759.32,626.16
2018,2,27,10,0,944.0,80.0,4.1,9.9,592.0,810.37,661.47
2018,2,27,10,15,950.5,82.0,4.05,10.2,623.5,851.48,689.52
2018,2,27,10,30,957.0,84.0,4.0,10.5,655.0,889.67,715.1
2018,2,27,10,45,963.5,85.5,3.9,10.85,681.0,924.17,737.3
2018,2,27,11,0,970.0,87.0,3.8,11.2,707.0,955.36,756.9
2018,2,27,11,15,975.0,88.0,3.75,11.45,726.0,981.14,773.13
2018,2,27,11,30,980.0,89.0,3.7,11.7,745.0,1003.24,786.75
2018,2,27,11,45,980.0,90.0,3.65,11.95,754.5,1016.89,794.51
2018,2,27,12,0,980.0,91.0,3.6,12.2,764.0,1026.52,799.63
2018,2,27,12,15,978.0,91.0,3.55,12.4,764.5,1029.05,800.13
2018,2,27,12,30,976.0,91.0,3.5,12.6,765.0,1027.5,798.03
2018,2,27,12,45,973.5,91.0,3.45,12.75,758.5,1021.43,793.14
2018,2,27,13,0,971.0,91.0,3.4,12.9,752.0,1011.36,785.69
2018,2,27,13,15,964.5,90.0,3.25,12.95,736.0,992.53,771.81
2018,2,27,13,30,958.0,89.0,3.1,13.0,720.0,969.96,755.53
2018,2,27,13,45,951.0,88.0,3.0,13.05,697.5,943.36,736.96
2018,2,27,14,0,944.0,87.0,2.9,13.1,675.0,913.35,716.08
2018,2,27,14,15,920.5,86.5,2.85,13.05,638.5,867.07,684.24
2018,2,27,14,30,897.0,86.0,2.8,13.0,602.0,818.78,650.8
2018,2,27,14,45,887.0,83.0,2.8,12.95,567.5,776.21,621.52
2018,2,27,15,0,877.0,80.0,2.8,12.9,533.0,736.21,593.74
2018,2,27,15,15,862.0,78.0,2.8,12.9,494.0,686.59,558.21
2018,2,27,15,30,847.0,76.0,2.8,12.9,455.0,635.57,518.75
2018,2,27,15,45,809.5,74.0,2.7,12.45,406.0,570.21,467.35
2018,2,27,16,0,772.0,72.0,2.6,12.0,357.0,506.25,415.48
2018,2,27,16,15,724.0,67.5,2.55,11.3,306.0,436.32,357.62
2018,2,27,16,30,676.0,63.0,2.5,10.6,255.0,371.37,301.73
2018,2,27,16,45,572.0,59.0,2.5,9.9,200.0,288.58,230.27
2018,2,27,17,0,468.0,55.0,2.5,9.2,145.0,216.51,166.95
2018,2,27,17,15,324.0,43.5,2.55,8.8,97.0,138.08,100.0
2018,2,27,17,30,180.0,32.0,2.6,8.4,49.0,76.08,47.63
2018,2,27,17,45,101.0,18.0,2.65,8.0,26.5,34.35,0.0
2018,2,27,18,0,22.0,4.0,2.7,7.6,4.0,5.48,0.0
2018,2,27,18,15,11.0,2.0,2.7,7.45,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,6,45,4.0,6.0,1.75,6.2,6.0,5.72,0.0
2018,2,28,7,0,8.0,12.0,1.7,6.6,12.0,12.3,0.0
2018,2,28,7,15,4.0,27.0,1.8,7.1,27.0,26.26,14.75
2018,2,28,7,30,0.0,42.0,1.9,7.6,42.0,39.94,28.39
2018,2,28,7,45,7.5,61.5,1.95,8.1,63.5,61.36,47.24
2018,2,28,8,0,15.0,81.0,2.0,8.6,85.0,83.65,66.77
2018,2,28,8,15,22.0,99.0,2.1,8.95,105.5,108.84,88.65
2018,2,28,8,30,29.0,117.0,2.2,9.3,126.0,131.81,108.32
2018,2,28,8,45,31.5,132.5,2.25,9.65,144.0,150.45,124.0
2018,2,28,9,0,34.0,148.0,2.3,10.0,162.0,169.4,139.67
2018,2,28,9,15,143.0,174.5,2.35,10.25,242.5,276.14,229.85
2018,2,28,9,30,252.0,201.0,2.4,10.5,323.0,394.87,327.01
2018,2,28,9,45,294.0,213.0,2.45,10.75,366.0,449.45,370.05
2018,2,28,10,0,336.0,225.0,2.5,11.0,409.0,506.58,414.64
2018,2,28,10,15,345.5,234.5,2.5,11.1,433.5,537.21,437.57
2018,2,28,10,30,355.0,244.0,2.5,11.2,458.0,567.31,459.96
2018,2,28,10,45,254.0,269.0,2.55,11.3,425.5,520.08,420.36
2018,2,28,11,0,153.0,294.0,2.6,11.4,393.0,453.6,365.88
2018,2,28,11,15,140.5,306.5,2.65,11.45,399.0,459.8,370.22
2018,2,28,11,30,128.0,319.0,2.7,11.5,405.0,465.04,373.43
2018,2,28,11,45,102.0,312.0,2.75,11.5,381.5,420.66,338.28
2018,2,28,12,0,76.0,305.0,2.8,11.5,358.0,389.06,312.91
2018,2,28,12,15,64.5,293.0,2.8,11.45,338.0,364.92,293.78
2018,2,28,12,30,53.0,281.0,2.8,11.4,318.0,340.61,274.41
2018,2,28,12,45,49.5,278.5,2.8,11.35,313.0,334.37,269.54
2018,2,28,13,0,46.0,276.0,2.8,11.3,308.0,328.03,264.56
2018,2,28,13,15,44.5,275.5,2.8,11.2,306.0,325.7,262.91
2018,2,28,13,30,43.0,275.0,2.8,11.1,304.0,323.31,261.25
2018,2,28,13,45,48.0,260.5,2.8,10.95,291.5,310.89,252.05
2018,2,28,14,0,53.0,246.0,2.8,10.8,279.0,298.19,242.62
2018,2,28,14,15,39.5,214.5,2.75,10.75,238.5,251.09,204.62
2018,2,28,14,30,26.0,183.0,2.7,10.7,198.0,205.15,167.18
2018,2,28,14,45,13.0,155.5,2.65,10.6,163.0,158.51,128.68
2018,2,28,15,0,0.0,128.0,2.6,10.5,128.0,121.27,97.53
2018,2,28,15,15,1.0,125.5,2.6,10.5,126.0,119.75,96.58
2018,2,28,15,30,2.0,123.0,2.6,10.5,124.0,118.22,95.58
2018,2,28,15,45,18.5,126.5,2.55,10.3,133.5,131.95,107.84
2018,2,28,16,0,35.0,130.0,2.5,10.1,143.0,149.58,123.14
2018,2,28,16,15,39.5,108.5,2.5,10.0,121.5,127.57,104.49
2018,2,28,16,30,44.0,87.0,2.5,9.9,100.0,105.16,85.15
2018,2,28,16,45,34.0,69.0,2.5,9.8,78.0,80.63,63.7
2018,2,28,17,0,24.0,51.0,2.5,9.7,56.0,57.29,43.17
2018,2,28,17,15,14.0,37.0,2.5,9.65,39.5,39.41,27.38
2018,2,28,17,30,4.0,23.0,2.5,9.6,23.0,22.13,11.92
2018,2,28,17,45,8.0,13.5,2.55,9.55,13.5,13.8,0.0
2018,2,28,18,0,12.0,4.0,2.6,9.5,4.0,4.72,0.0
2018,2,28,18,15,6.0,2.0,2.65,9.45,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,1,6,45,0.5,2.0,4.1,10.7,2.0,1.94,0.0
2018,3,1,7,0,1.0,4.0,4.0,10.7,4.0,3.83,0.0
2018,3,1,7,15,0.5,8.0,4.0,10.7,8.0,7.5,0.24
2018,3,1,7,30,0.0,12.0,4.0,10.7,12.0,11.11,3.75
2018,3,1,7,45,0.0,18.5,3.95,10.7,18.5,17.14,9.11
2018,3,1,8,0,0.0,25.0,3.9,10.7,25.0,23.18,14.47
2018,3,1,8,15,1.5,47.5,3.95,10.75,48.0,44.77,33.23
2018,3,1,8,30,3.0,70.0,4.0,10.8,71.0,66.77,52.21
2018,3,1,8,45,15.0,99.5,4.05,10.8,105.5,102.26,82.68
2018,3,1,9,0,27.0,129.0,4.1,10.8,140.0,144.47,118.55
2018,3,1,9,15,21.5,125.0,4.15,10.85,134.5,137.47,112.28
2018,3,1,9,30,16.0,121.0,4.2,10.9,129.0,125.39,101.75
2018,3,1,9,45,124.5,163.5,4.25,10.95,232.0,262.69,218.93
2018,3,1,10,0,233.0,206.0,4.3,11.0,335.0,407.57,338.49
2018,3,1,10,15,354.5,213.0,4.35,11.1,422.0,520.69,430.37
2018,3,1,10,30,476.0,220.0,4.4,11.2,509.0,653.26,534.68
2018,3,1,10,45,417.0,242.5,4.5,11.25,503.0,642.05,523.55
2018,3,1,11,0,358.0,265.0,4.6,11.3,497.0,613.97,500.33
2018,3,1,11,15,442.0,250.0,4.65,11.3,544.5,693.86,563.54
2018,3,1,11,30,526.0,235.0,4.7,11.3,592.0,762.6,617.19
2018,3,1,11,45,691.0,183.5,4.8,11.35,660.0,871.75,701.26
2018,3,1,12,0,856.0,132.0,4.9,11.4,728.0,969.75,772.64
2018,3,1,12,15,853.0,132.0,4.95,11.45,727.5,970.8,772.8
2018,3,1,12,30,850.0,132.0,5.0,11.5,727.0,968.18,771.12
2018,3,1,12,45,637.5,185.0,5.0,11.55,629.0,829.99,669.33
2018,3,1,13,0,425.0,238.0,5.0,11.6,531.0,679.82,552.05
2018,3,1,13,15,218.0,183.0,5.1,11.6,333.0,407.2,336.19
2018,3,1,13,30,11.0,128.0,5.2,11.6,135.0,130.53,104.27
2018,3,1,13,45,30.0,161.5,5.25,11.65,180.5,187.5,152.58
2018,3,1,14,0,49.0,195.0,5.3,11.7,226.0,238.76,195.46
2018,3,1,14,15,187.5,200.5,5.3,11.7,311.0,381.01,315.92
2018,3,1,14,30,326.0,206.0,5.3,11.7,396.0,491.38,407.8
2018,3,1,14,45,236.5,211.0,5.3,11.7,344.5,416.79,345.67
2018,3,1,15,0,147.0,216.0,5.3,11.7,293.0,337.8,279.85
2018,3,1,15,15,173.5,197.5,5.3,11.7,281.5,329.32,274.09
2018,3,1,15,30,200.0,179.0,5.3,11.7,270.0,318.15,265.65
2018,3,1,15,45,327.5,142.0,5.2,11.5,273.5,351.04,294.66
2018,3,1,16,0,455.0,105.0,5.1,11.3,277.0,370.58,310.92
2018,3,1,16,15,384.5,103.0,5.05,11.1,235.0,309.07,257.73
2018,3,1,16,30,314.0,101.0,5.0,10.9,193.0,254.17,209.71
2018,3,1,16,45,264.0,86.0,4.95,10.7,153.5,194.68,157.47
2018,3,1,17,0,214.0,71.0,4.9,10.5,114.0,147.1,115.08
2018,3,1,17,15,172.0,55.0,4.95,10.35,83.0,106.28,78.52
2018,3,1,17,30,130.0,39.0,5.0,10.2,52.0,70.57,46.08
2018,3,1,17,45,67.5,22.5,5.05,10.1,29.0,33.51,0.0
2018,3,1,18,0,5.0,6.0,5.1,10.0,6.0,6.1,0.0
2018,3,1,18,15,2.5,3.0,5.2,10.0,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.45,9.55,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.85,8.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.5,7.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,6,45,59.0,11.5,1.9,6.25,14.5,15.21,0.0
2018,3,2,7,0,118.0,23.0,1.9,6.7,29.0,41.49,0.0
2018,3,2,7,15,251.0,36.5,2.05,7.0,68.5,93.5,60.07
2018,3,2,7,30,384.0,50.0,2.2,7.3,108.0,158.32,115.83
2018,3,2,7,45,428.5,62.0,2.35,7.65,149.0,209.69,163.47
2018,3,2,8,0,473.0,74.0,2.5,8.0,190.0,265.83,214.91
2018,3,2,8,15,554.0,80.0,2.65,8.2,244.5,335.92,276.92
2018,3,2,8,30,635.0,86.0,2.8,8.4,299.0,413.86,344.3
2018,3,2,8,45,533.0,98.0,2.9,8.6,294.5,407.27,341.31
2018,3,2,9,0,431.0,110.0,3.0,8.8,290.0,384.32,323.57
2018,3,2,9,15,595.5,108.5,3.15,8.95,385.5,514.07,430.94
2018,3,2,9,30,760.0,107.0,3.3,9.1,481.0,652.53,541.4
2018,3,2,9,45,614.0,139.5,3.45,9.25,457.0,616.13,510.43
2018,3,2,10,0,468.0,172.0,3.6,9.4,433.0,560.78,464.76
2018,3,2,10,15,251.0,203.5,3.75,9.5,344.5,428.12,355.1
2018,3,2,10,30,34.0,235.0,3.9,9.6,256.0,268.63,219.65
2018,3,2,10,45,44.0,238.0,4.0,9.7,266.0,281.11,230.28
2018,3,2,11,0,54.0,241.0,4.1,9.8,276.0,294.03,240.87
2018,3,2,11,15,31.0,214.5,4.2,9.8,234.5,245.32,200.26
2018,3,2,11,30,8.0,188.0,4.3,9.8,193.0,187.52,151.88
2018,3,2,11,45,39.5,246.0,4.35,9.8,273.5,288.27,235.46
2018,3,2,12,0,71.0,304.0,4.4,9.8,354.0,382.7,311.94
2018,3,2,12,15,57.5,284.0,4.45,9.7,324.5,347.72,283.42
2018,3,2,12,30,44.0,264.0,4.5,9.6,295.0,312.74,255.1
2018,3,2,12,45,41.5,262.0,4.55,9.55,291.0,308.04,251.41
2018,3,2,13,0,39.0,260.0,4.6,9.5,287.0,303.22,247.61
2018,3,2,13,15,38.0,257.5,4.55,9.45,283.5,299.17,244.45
2018,3,2,13,30,37.0,255.0,4.5,9.4,280.0,295.04,241.27
2018,3,2,13,45,180.0,240.5,4.5,9.3,356.0,417.28,345.65
2018,3,2,14,0,323.0,226.0,4.5,9.2,432.0,531.93,440.97
2018,3,2,14,15,400.0,205.0,4.4,9.1,448.5,575.86,477.21
2018,3,2,14,30,477.0,184.0,4.3,9.0,465.0,600.41,498.4
2018,3,2,14,45,331.5,206.0,4.25,8.9,395.5,483.86,403.19
2018,3,2,15,0,186.0,228.0,4.2,8.8,326.0,379.44,316.2
2018,3,2,15,15,164.0,188.5,4.2,8.8,270.0,312.68,262.07
2018,3,2,15,30,142.0,149.0,4.2,8.8,214.0,247.84,208.38
2018,3,2,15,45,73.0,107.5,3.95,8.6,141.0,155.27,129.37
2018,3,2,16,0,4.0,66.0,3.7,8.4,68.0,63.56,49.78
2018,3,2,16,15,12.5,65.0,3.65,8.25,69.0,68.65,54.42
2018,3,2,16,30,21.0,64.0,3.6,8.1,70.0,70.91,56.31
2018,3,2,16,45,12.5,62.5,3.5,7.95,66.0,63.4,49.58
2018,3,2,17,0,4.0,61.0,3.4,7.8,62.0,59.28,45.75
2018,3,2,17,15,2.0,43.5,3.35,7.65,44.0,41.57,29.95
2018,3,2,17,30,0.0,26.0,3.3,7.5,26.0,24.15,14.18
2018,3,2,17,45,2.5,15.0,3.25,7.4,15.0,14.26,0.0
2018,3,2,18,0,5.0,4.0,3.2,7.3,4.0,4.2,0.0
2018,3,2,18,15,2.5,2.0,3.15,7.15,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,3,6,45,17.5,7.5,1.65,6.8,8.5,8.44,0.0
2018,3,3,7,0,35.0,15.0,1.6,7.0,17.0,20.81,0.0
2018,3,3,7,15,80.5,29.0,1.65,7.2,40.0,48.61,31.1
2018,3,3,7,30,126.0,43.0,1.7,7.4,63.0,80.19,58.9
2018,3,3,7,45,150.0,49.5,1.8,7.55,81.5,102.1,79.34
2018,3,3,8,0,174.0,56.0,1.9,7.7,100.0,126.87,102.33
2018,3,3,8,15,171.0,79.0,1.95,7.75,129.5,160.87,133.12
2018,3,3,8,30,168.0,102.0,2.0,7.8,159.0,194.3,162.59
2018,3,3,8,45,189.0,130.5,2.05,7.85,203.5,246.23,206.91
2018,3,3,9,0,210.0,159.0,2.1,7.9,248.0,300.03,251.84
2018,3,3,9,15,205.0,175.5,2.1,8.0,270.0,316.91,265.47
2018,3,3,9,30,200.0,192.0,2.1,8.1,292.0,340.76,284.49
2018,3,3,9,45,216.0,196.5,2.15,8.15,312.0,375.64,312.66
2018,3,3,10,0,232.0,201.0,2.2,8.2,332.0,401.76,333.58
2018,3,3,10,15,151.0,171.0,2.2,8.25,258.0,301.65,251.07
2018,3,3,10,30,70.0,141.0,2.2,8.3,184.0,206.66,171.06
2018,3,3,10,45,50.5,146.5,2.2,8.35,178.0,188.63,155.47
2018,3,3,11,0,31.0,152.0,2.2,8.4,172.0,178.34,145.99
2018,3,3,11,15,113.5,232.5,2.25,8.4,310.0,351.84,289.56
2018,3,3,11,30,196.0,313.0,2.3,8.4,448.0,520.32,422.13
2018,3,3,11,45,196.0,323.5,2.35,8.45,460.0,534.78,431.79
2018,3,3,12,0,196.0,334.0,2.4,8.5,472.0,548.44,441.9
2018,3,3,12,15,267.5,325.0,2.45,8.5,514.0,621.08,499.05
2018,3,3,12,30,339.0,316.0,2.5,8.5,556.0,678.63,543.93
2018,3,3,12,45,362.5,305.5,2.55,8.55,560.5,687.4,551.09
2018,3,3,13,0,386.0,295.0,2.6,8.6,565.0,694.28,557.29
2018,3,3,13,15,404.0,279.5,2.7,8.55,557.0,688.27,554.43
2018,3,3,13,30,422.0,264.0,2.8,8.5,549.0,693.06,559.43
2018,3,3,13,45,380.5,268.0,2.85,8.5,519.0,638.76,518.29
2018,3,3,14,0,339.0,272.0,2.9,8.5,489.0,597.76,486.86
2018,3,3,14,15,332.5,261.5,2.95,8.45,466.5,570.44,466.81
2018,3,3,14,30,326.0,251.0,3.0,8.4,444.0,542.3,445.79
2018,3,3,14,45,357.5,227.5,3.0,8.3,428.0,528.03,436.43
2018,3,3,15,0,389.0,204.0,3.0,8.2,412.0,510.33,423.99
2018,3,3,15,15,444.0,171.0,3.0,8.2,391.0,504.83,421.06
2018,3,3,15,30,499.0,138.0,3.0,8.2,370.0,482.72,404.44
2018,3,3,15,45,481.5,126.5,2.9,8.0,332.0,434.67,365.05
2018,3,3,16,0,464.0,115.0,2.8,7.8,294.0,387.13,325.23
2018,3,3,16,15,367.0,106.0,2.7,7.6,236.0,304.15,254.9
2018,3,3,16,30,270.0,97.0,2.6,7.4,178.0,224.29,186.4
2018,3,3,16,45,370.0,77.5,2.45,7.2,166.5,231.11,188.37
2018,3,3,17,0,470.0,58.0,2.3,7.0,155.0,221.49,173.33
2018,3,3,17,15,390.0,47.0,2.3,6.8,112.5,159.32,117.3
2018,3,3,17,30,310.0,36.0,2.3,6.6,70.0,106.56,69.87
2018,3,3,17,45,201.5,23.5,2.3,6.4,41.0,55.17,10.48
2018,3,3,18,0,93.0,11.0,2.3,6.2,12.0,17.64,0.0
2018,3,3,18,15,46.5,5.5,2.3,6.1,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
