Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,45,35.5,9.5,0.6,5.2,11.5,11.75,0.0
2018,3,4,7,0,71.0,19.0,0.6,5.5,23.0,30.21,4.74
2018,3,4,7,15,238.0,33.0,0.6,5.95,67.5,87.66,57.63
2018,3,4,7,30,405.0,47.0,0.6,6.4,112.0,162.76,119.59
2018,3,4,7,45,398.5,57.0,0.6,6.8,139.5,197.24,153.76
2018,3,4,8,0,392.0,67.0,0.6,7.2,167.0,227.44,183.37
2018,3,4,8,15,220.0,100.5,0.6,7.75,159.0,206.15,169.6
2018,3,4,8,30,48.0,134.0,0.6,8.3,151.0,158.86,130.73
2018,3,4,8,45,93.5,157.0,0.6,8.85,195.5,210.13,173.79
2018,3,4,9,0,139.0,180.0,0.6,9.4,240.0,273.59,225.39
2018,3,4,9,15,198.5,195.5,0.6,9.75,290.5,335.18,274.68
2018,3,4,9,30,258.0,211.0,0.6,10.1,341.0,411.28,333.94
2018,3,4,9,45,296.0,223.0,0.55,10.5,383.0,463.68,372.78
2018,3,4,10,0,334.0,235.0,0.5,10.9,425.0,518.28,412.4
2018,3,4,10,15,564.0,181.0,0.5,11.05,523.0,667.51,524.87
2018,3,4,10,30,794.0,127.0,0.5,11.2,621.0,820.29,630.24
2018,3,4,10,45,880.0,103.5,0.5,11.35,671.0,891.34,674.29
2018,3,4,11,0,966.0,80.0,0.5,11.5,721.0,955.38,713.95
2018,3,4,11,15,970.5,81.0,0.45,11.65,739.5,980.51,726.76
2018,3,4,11,30,975.0,82.0,0.4,11.8,758.0,1001.93,737.79
2018,3,4,11,45,977.5,82.5,0.4,11.95,768.5,1017.05,746.11
2018,3,4,12,0,980.0,83.0,0.4,12.1,779.0,1028.19,752.14
2018,3,4,12,15,978.0,84.0,0.4,12.15,780.5,1031.61,753.79
2018,3,4,12,30,976.0,85.0,0.4,12.2,782.0,1030.93,753.15
2018,3,4,12,45,970.5,87.5,0.4,12.25,775.5,1024.61,749.21
2018,3,4,13,0,965.0,90.0,0.4,12.3,769.0,1014.32,743.01
2018,3,4,13,15,960.5,89.0,0.45,12.3,754.0,997.02,733.89
2018,3,4,13,30,956.0,88.0,0.5,12.3,739.0,975.94,722.51
2018,3,4,13,45,949.5,86.5,0.5,12.3,716.0,948.85,706.13
2018,3,4,14,0,943.0,85.0,0.5,12.3,693.0,918.32,687.57
2018,3,4,14,15,933.5,83.5,0.55,12.2,663.5,882.03,666.42
2018,3,4,14,30,924.0,82.0,0.6,12.1,634.0,842.86,643.07
2018,3,4,14,45,910.5,80.5,0.6,12.05,597.5,797.97,614.39
2018,3,4,15,0,897.0,79.0,0.6,12.0,561.0,750.96,583.87
2018,3,4,15,15,878.5,76.5,0.6,12.0,518.5,697.55,548.15
2018,3,4,15,30,860.0,74.0,0.6,12.0,476.0,646.85,511.96
2018,3,4,15,45,834.0,70.5,0.75,11.7,429.0,585.48,468.25
2018,3,4,16,0,808.0,67.0,0.9,11.4,382.0,524.43,422.41
2018,3,4,16,15,752.0,66.0,0.95,10.9,329.0,452.07,364.94
2018,3,4,16,30,696.0,65.0,1.0,10.4,276.0,385.1,309.4
2018,3,4,16,45,571.5,62.5,1.1,9.95,215.0,294.21,233.52
2018,3,4,17,0,447.0,60.0,1.2,9.5,154.0,216.43,167.21
2018,3,4,17,15,318.0,51.0,1.3,9.15,108.5,143.4,105.25
2018,3,4,17,30,189.0,42.0,1.4,8.8,63.0,88.1,59.37
2018,3,4,17,45,102.5,25.5,1.55,8.4,36.0,41.84,11.15
2018,3,4,18,0,16.0,9.0,1.7,8.0,9.0,9.81,0.0
2018,3,4,18,15,8.0,4.5,1.7,7.85,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.4,4.2,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.5,4.6,2.0,0.0,0.0
2018,3,5,6,45,124.5,14.0,2.6,5.05,21.5,23.04,0.0
2018,3,5,7,0,231.0,25.0,2.7,5.5,41.0,61.46,20.13
2018,3,5,7,15,381.5,35.0,2.8,5.9,87.0,120.2,79.4
2018,3,5,7,30,532.0,45.0,2.9,6.3,133.0,194.82,143.52
2018,3,5,7,45,617.5,50.5,3.0,6.7,186.0,261.6,204.63
2018,3,5,8,0,703.0,56.0,3.1,7.1,239.0,336.59,272.61
2018,3,5,8,15,748.5,60.5,3.1,7.6,291.0,402.77,332.36
2018,3,5,8,30,794.0,65.0,3.1,8.1,343.0,472.51,393.02
2018,3,5,8,45,824.0,68.0,3.15,8.6,392.0,535.26,446.11
2018,3,5,9,0,854.0,71.0,3.2,9.1,441.0,599.03,498.14
2018,3,5,9,15,876.0,73.0,3.15,9.6,486.0,657.15,543.66
2018,3,5,9,30,898.0,75.0,3.1,10.1,531.0,710.5,583.24
2018,3,5,9,45,914.5,76.0,3.05,10.6,570.5,761.62,618.64
2018,3,5,10,0,931.0,77.0,3.0,11.1,610.0,811.11,652.08
2018,3,5,10,15,942.5,78.5,2.9,11.45,644.0,855.19,680.98
2018,3,5,10,30,954.0,80.0,2.8,11.8,678.0,896.69,707.53
2018,3,5,10,45,962.5,81.0,2.7,12.2,704.5,932.18,729.25
2018,3,5,11,0,971.0,82.0,2.6,12.6,731.0,964.44,748.45
2018,3,5,11,15,976.0,82.5,2.5,12.85,749.5,989.52,762.88
2018,3,5,11,30,981.0,83.0,2.4,13.1,768.0,1010.87,774.73
2018,3,5,11,45,984.5,82.5,2.3,13.35,778.5,1025.79,782.21
2018,3,5,12,0,988.0,82.0,2.2,13.6,789.0,1036.72,787.09
2018,3,5,12,15,989.0,82.5,2.1,13.7,791.5,1042.38,788.97
2018,3,5,12,30,990.0,83.0,2.0,13.8,794.0,1043.9,788.27
2018,3,5,12,45,989.0,82.0,1.9,13.95,787.5,1037.64,782.42
2018,3,5,13,0,988.0,81.0,1.8,14.1,781.0,1027.28,774.09
2018,3,5,13,15,984.5,80.5,1.75,14.15,766.5,1011.13,763.14
2018,3,5,13,30,981.0,80.0,1.7,14.2,752.0,991.07,749.79
2018,3,5,13,45,975.0,79.0,1.65,14.3,729.5,964.4,732.02
2018,3,5,14,0,969.0,78.0,1.6,14.4,707.0,934.18,711.99
2018,3,5,14,15,960.0,76.5,1.6,14.35,677.0,897.5,688.62
2018,3,5,14,30,951.0,75.0,1.6,14.3,647.0,857.81,663.05
2018,3,5,14,45,938.5,73.5,1.55,14.25,610.5,812.64,632.83
2018,3,5,15,0,926.0,72.0,1.5,14.2,574.0,765.21,600.72
2018,3,5,15,15,909.0,70.0,1.5,14.2,531.5,712.1,564.45
2018,3,5,15,30,892.0,68.0,1.5,14.2,489.0,657.69,525.3
2018,3,5,15,45,867.5,65.5,1.4,13.85,441.5,597.26,479.12
2018,3,5,16,0,843.0,63.0,1.3,13.5,394.0,539.72,433.56
2018,3,5,16,15,801.5,59.0,1.25,12.9,341.0,469.29,377.12
2018,3,5,16,30,760.0,55.0,1.2,12.3,288.0,401.55,320.65
2018,3,5,16,45,703.5,51.5,1.15,11.75,237.0,331.77,260.51
2018,3,5,17,0,647.0,48.0,1.1,11.2,186.0,267.18,202.89
2018,3,5,17,15,500.5,43.0,1.15,10.8,132.5,184.31,132.44
2018,3,5,17,30,354.0,38.0,1.2,10.4,79.0,117.46,76.62
2018,3,5,17,45,231.0,25.5,1.3,10.05,47.0,61.92,21.03
2018,3,5,18,0,108.0,13.0,1.4,9.7,15.0,20.75,0.0
2018,3,5,18,15,54.0,6.5,1.4,9.5,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.55,5.65,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.6,6.1,2.0,0.0,0.0
2018,3,6,6,45,29.0,12.5,2.7,6.6,13.5,14.23,0.0
2018,3,6,7,0,36.0,22.0,2.8,7.1,25.0,27.61,10.1
2018,3,6,7,15,98.0,41.5,2.85,7.55,56.5,66.12,45.86
2018,3,6,7,30,160.0,61.0,2.9,8.0,88.0,109.44,83.06
2018,3,6,7,45,239.0,76.0,2.95,8.45,131.5,160.75,127.52
2018,3,6,8,0,318.0,91.0,3.0,8.9,175.0,226.87,185.08
2018,3,6,8,15,250.0,114.0,3.05,9.4,188.5,234.82,194.45
2018,3,6,8,30,182.0,137.0,3.1,9.9,202.0,234.0,194.77
2018,3,6,8,45,325.5,138.5,3.1,10.45,274.0,330.48,276.09
2018,3,6,9,0,469.0,140.0,3.1,11.0,346.0,443.81,369.07
2018,3,6,9,15,485.5,154.5,3.05,11.5,386.0,494.05,408.33
2018,3,6,9,30,502.0,169.0,3.0,12.0,426.0,544.5,446.92
2018,3,6,9,45,575.5,162.0,2.95,12.45,478.0,613.17,499.87
2018,3,6,10,0,649.0,155.0,2.9,12.9,530.0,691.1,558.17
2018,3,6,10,15,789.0,120.0,2.8,13.3,601.0,786.26,626.53
2018,3,6,10,30,929.0,85.0,2.7,13.7,672.0,883.79,693.07
2018,3,6,10,45,738.0,148.5,2.6,14.05,626.5,826.95,649.02
2018,3,6,11,0,547.0,212.0,2.5,14.4,581.0,739.86,582.65
2018,3,6,11,15,433.0,260.0,2.4,14.65,556.5,700.58,549.92
2018,3,6,11,30,319.0,308.0,2.3,14.9,532.0,642.83,503.36
2018,3,6,11,45,585.0,219.0,2.2,15.15,637.5,812.42,631.89
2018,3,6,12,0,851.0,130.0,2.1,15.4,743.0,971.87,739.41
2018,3,6,12,15,908.0,109.0,2.0,15.55,764.5,997.57,753.05
2018,3,6,12,30,965.0,88.0,1.9,15.7,786.0,1027.85,771.08
2018,3,6,12,45,963.5,88.0,1.8,15.85,780.0,1022.32,765.38
2018,3,6,13,0,962.0,88.0,1.7,16.0,774.0,1012.79,757.62
2018,3,6,13,15,956.0,88.0,1.6,16.1,758.5,995.14,744.84
2018,3,6,13,30,950.0,88.0,1.5,16.2,743.0,973.76,729.82
2018,3,6,13,45,943.0,86.5,1.35,16.3,720.0,946.18,710.05
2018,3,6,14,0,936.0,85.0,1.2,16.4,697.0,915.21,688.15
2018,3,6,14,15,890.0,91.0,1.15,16.4,652.5,856.95,649.73
2018,3,6,14,30,844.0,97.0,1.1,16.4,608.0,803.95,614.76
2018,3,6,14,45,816.5,96.5,1.0,16.4,567.5,751.53,579.01
2018,3,6,15,0,789.0,96.0,0.9,16.4,527.0,698.28,542.25
2018,3,6,15,15,779.5,88.5,0.9,16.4,487.0,649.23,508.88
2018,3,6,15,30,770.0,81.0,0.9,16.4,447.0,598.61,472.17
2018,3,6,15,45,732.5,79.5,0.7,16.1,400.5,536.66,424.32
2018,3,6,16,0,695.0,78.0,0.5,15.8,354.0,477.67,377.57
2018,3,6,16,15,606.0,81.0,0.5,15.35,299.0,399.06,316.29
2018,3,6,16,30,517.0,84.0,0.5,14.9,244.0,328.13,259.32
2018,3,6,16,45,433.5,76.5,0.5,14.45,194.5,254.42,198.77
2018,3,6,17,0,350.0,69.0,0.5,14.0,145.0,193.03,147.13
2018,3,6,17,15,291.5,55.0,0.55,13.65,107.0,140.76,102.14
2018,3,6,17,30,233.0,41.0,0.6,13.3,69.0,95.51,63.1
2018,3,6,17,45,150.0,26.5,0.7,13.0,41.5,51.61,20.19
2018,3,6,18,0,67.0,12.0,0.8,12.7,14.0,16.64,0.0
2018,3,6,18,15,33.5,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,45,13.0,4.0,1.85,8.9,5.0,4.88,0.0
2018,3,7,7,0,26.0,8.0,1.8,9.0,10.0,12.45,1.83
2018,3,7,7,15,35.0,12.5,1.8,9.3,17.5,20.9,10.56
2018,3,7,7,30,44.0,17.0,1.8,9.6,25.0,30.25,19.04
2018,3,7,7,45,22.0,22.5,1.85,9.9,26.5,29.74,19.75
2018,3,7,8,0,0.0,28.0,1.9,10.2,28.0,25.97,17.0
2018,3,7,8,15,3.0,56.0,1.8,10.75,57.0,53.39,40.72
2018,3,7,8,30,6.0,84.0,1.7,11.3,86.0,81.8,64.93
2018,3,7,8,45,82.0,130.0,1.65,11.85,166.0,180.74,148.75
2018,3,7,9,0,158.0,176.0,1.6,12.4,246.0,280.53,230.68
2018,3,7,9,15,290.5,183.0,1.7,13.0,327.5,390.19,319.32
2018,3,7,9,30,423.0,190.0,1.8,13.6,409.0,513.31,415.47
2018,3,7,9,45,579.5,159.0,1.85,14.2,483.0,618.69,496.11
2018,3,7,10,0,736.0,128.0,1.9,14.8,557.0,730.49,578.23
2018,3,7,10,15,714.5,144.0,2.05,15.1,579.0,758.12,596.41
2018,3,7,10,30,693.0,160.0,2.2,15.4,601.0,781.57,612.35
2018,3,7,10,45,764.5,141.0,2.35,15.75,645.0,843.16,655.22
2018,3,7,11,0,836.0,122.0,2.5,16.1,689.0,901.03,694.56
2018,3,7,11,15,709.0,174.5,2.55,16.25,664.0,865.74,668.7
2018,3,7,11,30,582.0,227.0,2.6,16.4,639.0,811.86,629.2
2018,3,7,11,45,715.0,177.5,2.7,16.55,691.0,896.37,690.29
2018,3,7,12,0,848.0,128.0,2.8,16.7,743.0,968.49,739.32
2018,3,7,12,15,902.0,106.5,2.8,16.75,762.0,990.8,753.51
2018,3,7,12,30,956.0,85.0,2.8,16.8,781.0,1017.65,771.32
2018,3,7,12,45,954.5,84.5,2.85,16.85,774.5,1011.51,767.4
2018,3,7,13,0,953.0,84.0,2.9,16.9,768.0,1001.4,761.27
2018,3,7,13,15,949.0,83.0,2.9,16.85,753.0,984.49,750.5
2018,3,7,13,30,945.0,82.0,2.9,16.8,738.0,963.82,737.32
2018,3,7,13,45,808.5,127.0,2.9,16.8,676.0,880.69,680.65
2018,3,7,14,0,672.0,172.0,2.9,16.8,614.0,795.75,622.02
2018,3,7,14,15,792.0,124.0,2.9,16.6,623.0,819.3,641.05
2018,3,7,14,30,912.0,76.0,2.9,16.4,632.0,830.09,650.21
2018,3,7,14,45,772.5,111.5,2.85,16.2,563.5,735.21,582.89
2018,3,7,15,0,633.0,147.0,2.8,16.0,495.0,643.56,515.12
2018,3,7,15,15,428.0,173.0,2.8,16.0,400.5,497.11,401.44
2018,3,7,15,30,223.0,199.0,2.8,16.0,306.0,354.6,287.48
2018,3,7,15,45,188.5,181.0,2.5,15.35,265.5,303.69,247.33
2018,3,7,16,0,154.0,163.0,2.2,14.7,225.0,255.84,208.63
2018,3,7,16,15,190.5,138.5,2.1,14.25,205.0,239.28,195.33
2018,3,7,16,30,227.0,114.0,2.0,13.8,185.0,224.04,181.89
2018,3,7,16,45,199.0,98.5,1.85,13.4,153.0,183.39,146.82
2018,3,7,17,0,171.0,83.0,1.7,13.0,121.0,145.82,113.96
2018,3,7,17,15,125.5,64.0,1.7,12.75,88.0,103.09,77.19
2018,3,7,17,30,80.0,45.0,1.7,12.5,55.0,63.3,43.41
2018,3,7,17,45,50.0,27.0,1.65,12.3,32.5,34.87,15.02
2018,3,7,18,0,20.0,9.0,1.6,12.1,10.0,10.14,0.0
2018,3,7,18,15,10.0,4.5,1.6,12.05,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,6,15,11.5,2.5,0.8,11.0,2.0,0.0,0.0
2018,3,8,6,30,23.0,5.0,0.8,11.2,4.0,0.0,0.0
2018,3,8,6,45,127.5,16.0,0.8,11.4,25.0,25.99,0.0
2018,3,8,7,0,232.0,27.0,0.8,11.6,46.0,66.91,33.33
2018,3,8,7,15,236.5,28.0,0.85,11.8,59.0,85.16,55.99
2018,3,8,7,30,241.0,29.0,0.9,12.0,72.0,102.48,73.86
2018,3,8,7,45,131.0,29.5,0.9,12.15,54.0,78.78,59.24
2018,3,8,8,0,21.0,30.0,0.9,12.3,36.0,36.38,25.61
2018,3,8,8,15,17.0,64.0,0.9,12.5,69.5,69.03,53.82
2018,3,8,8,30,13.0,98.0,0.9,12.7,103.0,99.12,79.2
2018,3,8,8,45,21.5,126.0,0.9,12.85,135.0,136.6,110.4
2018,3,8,9,0,30.0,154.0,0.9,13.0,167.0,171.99,139.3
2018,3,8,9,15,73.0,188.5,0.9,13.2,225.5,238.02,193.16
2018,3,8,9,30,116.0,223.0,0.9,13.4,284.0,317.39,256.04
2018,3,8,9,45,214.5,236.5,0.9,13.6,359.0,409.89,328.74
2018,3,8,10,0,313.0,250.0,0.9,13.8,434.0,520.55,412.41
2018,3,8,10,15,375.0,249.5,0.9,14.0,481.5,582.15,457.14
2018,3,8,10,30,437.0,249.0,0.9,14.2,529.0,658.25,511.43
2018,3,8,10,45,440.5,258.0,0.9,14.45,549.5,684.7,528.21
2018,3,8,11,0,444.0,267.0,0.9,14.7,570.0,709.52,544.24
2018,3,8,11,15,477.5,262.0,0.95,14.95,595.5,745.06,569.14
2018,3,8,11,30,511.0,257.0,1.0,15.2,621.0,779.6,593.04
2018,3,8,11,45,589.5,229.5,1.05,15.45,655.0,830.48,629.31
2018,3,8,12,0,668.0,202.0,1.1,15.7,689.0,885.82,666.91
2018,3,8,12,15,636.5,212.5,1.15,15.8,677.5,869.7,655.75
2018,3,8,12,30,605.0,223.0,1.2,15.9,666.0,850.4,642.75
2018,3,8,12,45,606.5,219.5,1.25,15.95,660.5,845.23,640.31
2018,3,8,13,0,608.0,216.0,1.3,16.0,655.0,837.26,635.82
2018,3,8,13,15,609.0,213.0,1.3,15.85,645.5,826.55,629.34
2018,3,8,13,30,610.0,210.0,1.3,15.7,636.0,813.1,621.04
2018,3,8,13,45,573.0,213.5,1.35,15.55,604.0,765.54,589.06
2018,3,8,14,0,536.0,217.0,1.4,15.4,572.0,722.04,559.59
2018,3,8,14,15,529.5,210.5,1.4,15.3,548.5,693.0,540.09
2018,3,8,14,30,523.0,204.0,1.4,15.2,525.0,662.31,519.0
2018,3,8,14,45,534.0,185.0,1.4,15.05,496.5,630.07,497.18
2018,3,8,15,0,545.0,166.0,1.4,14.9,468.0,595.17,472.93
2018,3,8,15,15,634.5,132.5,1.4,14.9,458.5,601.23,479.35
2018,3,8,15,30,724.0,99.0,1.4,14.9,449.0,592.16,473.59
2018,3,8,15,45,650.5,103.0,1.4,14.6,394.5,516.4,415.42
2018,3,8,16,0,577.0,107.0,1.4,14.3,340.0,445.65,360.0
2018,3,8,16,15,569.0,93.0,1.35,13.85,298.5,394.38,318.59
2018,3,8,16,30,561.0,79.0,1.3,13.4,257.0,342.76,275.1
2018,3,8,16,45,504.0,71.5,1.25,12.95,210.5,279.15,220.72
2018,3,8,17,0,447.0,64.0,1.2,12.5,164.0,221.27,169.99
2018,3,8,17,15,372.0,52.5,1.25,12.1,121.5,160.81,117.38
2018,3,8,17,30,297.0,41.0,1.3,11.7,79.0,108.15,71.92
2018,3,8,17,45,183.5,27.0,1.35,11.35,47.0,57.3,26.75
2018,3,8,18,0,70.0,13.0,1.4,11.0,15.0,17.87,0.0
2018,3,8,18,15,35.0,6.5,1.45,10.85,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,6,15,7.5,1.5,1.45,9.3,1.5,0.0,0.0
2018,3,9,6,30,15.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,3,9,6,45,7.5,10.0,1.55,9.95,10.0,10.18,0.0
2018,3,9,7,0,0.0,17.0,1.6,10.3,17.0,15.77,6.17
2018,3,9,7,15,11.0,31.0,1.7,10.6,33.0,31.88,20.78
2018,3,9,7,30,22.0,45.0,1.8,10.9,49.0,49.25,35.91
2018,3,9,7,45,36.0,68.0,1.85,11.2,77.0,78.35,61.1
2018,3,9,8,0,50.0,91.0,1.9,11.5,105.0,109.29,87.79
2018,3,9,8,15,60.5,117.5,1.9,11.9,137.5,144.14,117.45
2018,3,9,8,30,71.0,144.0,1.9,12.3,170.0,180.3,147.66
2018,3,9,8,45,147.0,165.5,1.9,12.65,229.0,255.4,209.99
2018,3,9,9,0,223.0,187.0,1.9,13.0,288.0,332.18,272.46
2018,3,9,9,15,226.0,208.5,1.85,13.4,319.5,368.24,300.13
2018,3,9,9,30,229.0,230.0,1.8,13.8,351.0,404.09,327.16
2018,3,9,9,45,331.5,226.5,1.75,14.2,415.5,495.88,398.67
2018,3,9,10,0,434.0,223.0,1.7,14.6,480.0,596.38,474.03
2018,3,9,10,15,445.5,232.5,1.7,14.85,508.5,632.9,499.23
2018,3,9,10,30,457.0,242.0,1.7,15.1,537.0,668.52,523.91
2018,3,9,10,45,402.0,271.0,1.75,15.35,538.0,654.02,511.04
2018,3,9,11,0,347.0,300.0,1.8,15.6,539.0,647.26,503.86
2018,3,9,11,15,366.5,301.5,1.8,15.75,559.5,674.49,523.32
2018,3,9,11,30,386.0,303.0,1.8,15.9,580.0,700.87,541.74
2018,3,9,11,45,357.5,317.5,1.8,16.0,577.0,695.18,536.01
2018,3,9,12,0,329.0,332.0,1.8,16.1,574.0,687.33,529.09
2018,3,9,12,15,310.5,338.0,1.8,16.15,566.5,677.7,521.55
2018,3,9,12,30,292.0,344.0,1.8,16.2,559.0,666.57,512.99
2018,3,9,12,45,254.0,346.5,1.8,16.2,532.5,631.6,487.05
2018,3,9,13,0,216.0,349.0,1.8,16.2,506.0,582.03,450.76
2018,3,9,13,15,164.5,340.0,1.8,16.15,458.0,520.87,405.24
2018,3,9,13,30,113.0,331.0,1.8,16.1,410.0,447.34,349.88
2018,3,9,13,45,100.0,316.5,1.8,16.05,385.0,417.32,327.78
2018,3,9,14,0,87.0,302.0,1.8,16.0,360.0,387.62,305.47
2018,3,9,14,15,121.0,293.5,1.75,15.9,370.5,416.45,329.04
2018,3,9,14,30,155.0,285.0,1.7,15.8,381.0,430.55,341.04
2018,3,9,14,45,194.0,266.0,1.7,15.7,379.0,434.03,345.38
2018,3,9,15,0,233.0,247.0,1.7,15.6,377.0,434.06,346.98
2018,3,9,15,15,237.5,227.0,1.7,15.6,351.0,405.25,325.41
2018,3,9,15,30,242.0,207.0,1.7,15.6,325.0,384.0,309.39
2018,3,9,15,45,252.5,185.0,1.7,15.15,297.5,353.93,286.7
2018,3,9,16,0,263.0,163.0,1.7,14.7,270.0,322.31,262.07
2018,3,9,16,15,241.5,144.0,1.55,14.25,233.0,276.53,224.77
2018,3,9,16,30,220.0,125.0,1.4,13.8,196.0,232.72,188.32
2018,3,9,16,45,196.5,105.5,1.3,13.4,160.5,189.76,151.82
2018,3,9,17,0,173.0,86.0,1.2,13.0,125.0,149.37,116.82
2018,3,9,17,15,139.5,66.5,1.2,12.7,93.0,109.07,81.88
2018,3,9,17,30,106.0,47.0,1.2,12.4,61.0,72.86,50.57
2018,3,9,17,45,68.0,30.0,1.2,12.05,37.5,42.43,21.88
2018,3,9,18,0,30.0,13.0,1.2,11.7,14.0,14.75,0.0
2018,3,9,18,15,15.0,6.5,1.2,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.3,1.0,0.95,0.0
2018,3,10,6,45,0.0,6.5,0.55,10.4,6.5,6.2,0.0
2018,3,10,7,0,0.0,12.0,0.5,10.5,12.0,11.11,2.98
2018,3,10,7,15,0.0,18.0,0.6,10.7,18.0,16.68,8.5
2018,3,10,7,30,0.0,24.0,0.7,10.9,24.0,22.25,13.55
2018,3,10,7,45,0.0,26.0,0.75,11.05,26.0,24.11,15.31
2018,3,10,8,0,0.0,28.0,0.8,11.2,28.0,25.97,16.97
2018,3,10,8,15,0.0,27.5,0.7,11.4,27.5,25.51,16.56
2018,3,10,8,30,0.0,27.0,0.6,11.6,27.0,25.05,16.12
2018,3,10,8,45,0.0,34.5,0.55,11.8,34.5,32.04,22.08
2018,3,10,9,0,0.0,42.0,0.5,12.0,42.0,39.03,27.98
2018,3,10,9,15,0.0,54.0,0.5,12.2,54.0,50.22,37.38
2018,3,10,9,30,0.0,66.0,0.5,12.4,66.0,61.43,46.69
2018,3,10,9,45,0.0,67.5,0.5,12.6,67.5,62.84,47.69
2018,3,10,10,0,0.0,69.0,0.5,12.8,69.0,64.26,48.71
2018,3,10,10,15,0.0,90.0,0.5,12.95,90.0,83.9,64.91
2018,3,10,10,30,0.0,111.0,0.5,13.1,111.0,104.01,81.25
2018,3,10,10,45,1.0,130.5,0.5,13.25,131.0,123.78,97.18
2018,3,10,11,0,2.0,150.0,0.5,13.4,151.0,143.76,113.11
2018,3,10,11,15,1.5,145.5,0.5,13.45,146.5,138.9,108.95
2018,3,10,11,30,1.0,141.0,0.5,13.5,142.0,134.04,104.92
2018,3,10,11,45,3.0,165.5,0.55,13.6,168.0,160.0,125.79
2018,3,10,12,0,5.0,190.0,0.6,13.7,194.0,186.24,146.58
2018,3,10,12,15,7.0,204.0,0.65,13.75,209.5,202.19,159.14
2018,3,10,12,30,9.0,218.0,0.7,13.8,225.0,218.2,171.79
2018,3,10,12,45,11.0,222.0,0.7,13.8,230.5,224.14,176.49
2018,3,10,13,0,13.0,226.0,0.7,13.8,236.0,230.04,181.24
2018,3,10,13,15,20.0,246.0,0.7,13.85,260.5,256.91,202.52
2018,3,10,13,30,27.0,266.0,0.7,13.9,285.0,296.0,232.92
2018,3,10,13,45,27.5,255.5,0.7,13.9,274.5,284.56,224.13
2018,3,10,14,0,28.0,245.0,0.7,13.9,264.0,273.06,215.63
2018,3,10,14,15,55.5,254.0,0.65,13.9,289.5,305.51,241.96
2018,3,10,14,30,83.0,263.0,0.6,13.9,315.0,336.32,266.41
2018,3,10,14,45,111.5,257.5,0.6,13.9,323.0,360.32,285.68
2018,3,10,15,0,140.0,252.0,0.6,13.9,331.0,370.86,294.67
2018,3,10,15,15,152.5,233.5,0.6,13.9,313.5,353.21,281.84
2018,3,10,15,30,165.0,215.0,0.6,13.9,296.0,334.14,267.88
2018,3,10,15,45,168.5,190.0,0.45,13.8,266.0,301.02,242.0
2018,3,10,16,0,172.0,165.0,0.3,13.7,236.0,267.32,215.24
2018,3,10,16,15,162.5,145.0,0.4,13.45,205.5,232.01,187.37
2018,3,10,16,30,153.0,125.0,0.5,13.2,175.0,197.55,159.28
2018,3,10,16,45,125.0,105.5,0.55,12.95,141.5,157.46,125.79
2018,3,10,17,0,97.0,86.0,0.6,12.7,108.0,120.57,94.49
2018,3,10,17,15,198.5,62.5,0.65,12.45,93.5,120.09,89.33
2018,3,10,17,30,300.0,39.0,0.7,12.2,79.0,107.88,71.88
2018,3,10,17,45,226.5,27.5,0.75,11.9,50.5,65.25,33.34
2018,3,10,18,0,153.0,16.0,0.8,11.6,22.0,27.32,0.0
2018,3,10,18,15,76.5,8.0,0.75,11.45,11.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.55,7.95,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.6,8.5,2.0,1.91,0.0
2018,3,11,6,45,9.0,10.5,1.6,9.05,11.5,10.69,0.0
2018,3,11,7,0,18.0,19.0,1.6,9.6,21.0,20.63,9.99
2018,3,11,7,15,80.5,32.0,1.55,10.1,47.0,51.94,35.32
2018,3,11,7,30,143.0,45.0,1.5,10.6,73.0,88.13,65.7
2018,3,11,7,45,83.0,64.0,1.45,11.05,81.5,93.32,73.08
2018,3,11,8,0,23.0,83.0,1.4,11.5,90.0,90.1,71.73
2018,3,11,8,15,14.5,105.0,1.35,12.0,109.5,106.47,85.63
2018,3,11,8,30,6.0,127.0,1.3,12.5,129.0,124.51,100.43
2018,3,11,8,45,11.5,147.0,1.3,13.05,152.0,147.56,119.18
2018,3,11,9,0,17.0,167.0,1.3,13.6,175.0,171.25,138.15
2018,3,11,9,15,31.5,193.5,1.3,14.05,210.0,215.66,173.84
2018,3,11,9,30,46.0,220.0,1.3,14.5,245.0,255.43,205.09
2018,3,11,9,45,70.5,245.5,1.3,14.9,286.5,302.95,242.22
2018,3,11,10,0,95.0,271.0,1.3,15.3,328.0,352.47,280.16
2018,3,11,10,15,250.0,258.5,1.4,15.65,420.0,491.21,388.91
2018,3,11,10,30,405.0,246.0,1.5,16.0,512.0,630.16,493.08
2018,3,11,10,45,538.5,217.5,1.55,16.35,585.0,729.43,565.22
2018,3,11,11,0,672.0,189.0,1.6,16.7,658.0,838.46,641.47
2018,3,11,11,15,700.5,184.0,1.65,16.9,683.5,873.98,663.91
2018,3,11,11,30,729.0,179.0,1.7,17.1,709.0,907.39,685.65
2018,3,11,11,45,790.5,157.5,1.75,17.35,739.0,945.51,710.35
2018,3,11,12,0,852.0,136.0,1.8,17.6,769.0,987.75,737.58
2018,3,11,12,15,816.5,150.5,1.8,17.7,758.5,972.71,726.73
2018,3,11,12,30,781.0,165.0,1.8,17.8,748.0,959.88,718.15
2018,3,11,12,45,755.5,173.5,1.8,17.95,733.5,941.17,705.63
2018,3,11,13,0,730.0,182.0,1.8,18.1,719.0,919.33,691.16
2018,3,11,13,15,767.0,164.0,1.8,18.15,718.5,924.03,694.88
2018,3,11,13,30,804.0,146.0,1.8,18.2,718.0,919.26,692.1
2018,3,11,13,45,829.5,131.5,1.75,18.3,706.0,908.98,685.15
2018,3,11,14,0,855.0,117.0,1.7,18.4,694.0,893.97,675.2
2018,3,11,14,15,878.5,103.5,1.6,18.35,674.5,873.49,661.49
2018,3,11,14,30,902.0,90.0,1.5,18.3,655.0,842.45,640.7
2018,3,11,14,45,886.0,88.0,1.45,18.3,616.5,795.19,609.24
2018,3,11,15,0,870.0,86.0,1.4,18.3,578.0,750.83,579.65
2018,3,11,15,15,838.0,85.5,1.4,18.3,531.0,690.28,538.58
2018,3,11,15,30,806.0,85.0,1.4,18.3,484.0,629.89,495.06
2018,3,11,15,45,779.0,81.5,1.2,18.0,437.5,569.8,449.28
2018,3,11,16,0,752.0,78.0,1.0,17.7,391.0,510.28,402.66
2018,3,11,16,15,715.5,72.5,1.0,17.25,340.5,444.81,351.53
2018,3,11,16,30,679.0,67.0,1.0,16.8,290.0,382.59,300.9
2018,3,11,16,45,621.5,60.5,0.95,16.3,238.5,313.08,242.77
2018,3,11,17,0,564.0,54.0,0.9,15.8,187.0,249.25,187.7
2018,3,11,17,15,493.0,47.0,0.95,15.35,142.5,187.41,133.99
2018,3,11,17,30,422.0,40.0,1.0,14.9,98.0,133.67,87.35
2018,3,11,17,45,289.0,29.0,1.05,14.45,61.0,75.75,39.26
2018,3,11,18,0,156.0,18.0,1.1,14.0,24.0,29.5,0.0
2018,3,11,18,15,78.0,9.0,1.1,13.75,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,12,6,15,23.5,4.0,2.1,11.05,4.0,0.0,0.0
2018,3,12,6,30,47.0,8.0,2.1,11.3,8.0,9.25,0.0
2018,3,12,6,45,167.5,22.0,2.15,11.55,36.5,38.68,0.0
2018,3,12,7,0,288.0,36.0,2.2,11.8,65.0,87.14,51.84
2018,3,12,7,15,393.5,45.5,2.2,12.1,110.0,139.76,96.34
2018,3,12,7,30,499.0,55.0,2.2,12.4,155.0,205.11,152.56
2018,3,12,7,45,561.0,62.0,2.2,12.65,204.5,265.35,206.66
2018,3,12,8,0,623.0,69.0,2.2,12.9,254.0,332.12,265.48
2018,3,12,8,15,477.0,87.5,2.2,13.4,244.0,322.37,262.13
2018,3,12,8,30,331.0,106.0,2.2,13.9,234.0,291.55,239.02
2018,3,12,8,45,188.0,141.5,2.25,14.45,216.0,259.74,212.59
2018,3,12,9,0,45.0,177.0,2.3,15.0,198.0,205.11,165.65
2018,3,12,9,15,92.0,204.5,2.4,15.4,253.0,267.42,216.54
2018,3,12,9,30,139.0,232.0,2.5,15.8,308.0,343.17,276.75
2018,3,12,9,45,169.5,244.5,2.6,16.15,343.5,385.61,309.71
2018,3,12,10,0,200.0,257.0,2.7,16.5,379.0,430.04,343.94
2018,3,12,10,15,426.0,218.5,2.8,16.65,495.0,604.31,480.89
2018,3,12,10,30,652.0,180.0,2.9,16.8,611.0,775.62,609.59
2018,3,12,10,45,600.0,203.5,2.95,16.95,611.5,774.06,605.15
2018,3,12,11,0,548.0,227.0,3.0,17.1,612.0,763.45,595.65
2018,3,12,11,15,307.0,264.5,3.0,17.15,481.0,579.38,455.4
2018,3,12,11,30,66.0,302.0,3.0,17.2,350.0,372.12,291.9
2018,3,12,11,45,38.0,257.5,3.05,17.25,285.0,297.63,234.19
2018,3,12,12,0,10.0,213.0,3.1,17.3,220.0,213.95,167.63
2018,3,12,12,15,18.0,225.0,3.15,17.35,238.5,233.8,183.8
2018,3,12,12,30,26.0,237.0,3.2,17.4,257.0,264.46,208.14
2018,3,12,12,45,13.5,187.5,3.25,17.45,198.0,191.81,150.35
2018,3,12,13,0,1.0,138.0,3.3,17.5,139.0,131.09,101.41
2018,3,12,13,15,31.5,217.0,3.35,17.5,239.5,247.64,195.74
2018,3,12,13,30,62.0,296.0,3.4,17.5,340.0,360.57,284.51
2018,3,12,13,45,39.0,244.5,3.45,17.55,272.0,282.58,223.14
2018,3,12,14,0,16.0,193.0,3.5,17.6,204.0,198.62,156.44
2018,3,12,14,15,13.5,173.0,3.5,17.45,182.0,176.19,138.88
2018,3,12,14,30,11.0,153.0,3.5,17.3,160.0,154.0,121.25
2018,3,12,14,45,9.5,127.0,3.5,17.2,133.0,127.0,99.58
2018,3,12,15,0,8.0,101.0,3.5,17.1,106.0,100.35,77.98
2018,3,12,15,15,4.0,73.0,3.5,17.1,75.5,70.75,53.6
2018,3,12,15,30,0.0,45.0,3.5,17.1,45.0,41.83,29.51
2018,3,12,15,45,129.0,71.0,3.4,16.65,125.0,155.01,126.52
2018,3,12,16,0,258.0,97.0,3.3,16.2,205.0,255.44,209.72
2018,3,12,16,15,353.5,78.5,3.15,15.9,207.0,267.88,219.06
2018,3,12,16,30,449.0,60.0,3.0,15.6,209.0,273.17,220.9
2018,3,12,16,45,467.0,61.0,2.9,15.25,193.5,254.31,201.58
2018,3,12,17,0,485.0,62.0,2.8,14.9,178.0,232.08,178.18
2018,3,12,17,15,316.5,47.0,2.85,14.7,115.5,140.65,102.43
2018,3,12,17,30,148.0,32.0,2.9,14.5,53.0,67.58,44.63
2018,3,12,17,45,77.0,19.0,2.9,14.25,29.5,31.48,15.23
2018,3,12,18,0,6.0,6.0,2.9,14.0,6.0,6.2,0.0
2018,3,12,18,15,3.0,3.0,2.95,13.95,3.0,2.86,0.0
2018,3,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.0,12.1,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.5,2.95,12.0,3.5,3.24,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.9,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.9,11.9,7.5,6.94,0.23
2018,3,13,7,30,0.0,9.0,2.9,11.9,9.0,8.33,1.52
2018,3,13,7,45,0.0,11.0,2.85,11.9,11.0,10.19,3.17
2018,3,13,8,0,0.0,13.0,2.8,11.9,13.0,12.04,4.8
2018,3,13,8,15,0.0,16.0,2.85,12.0,16.0,14.83,7.21
2018,3,13,8,30,0.0,19.0,2.9,12.1,19.0,17.62,9.59
2018,3,13,8,45,0.0,24.0,2.9,12.2,24.0,22.27,13.55
2018,3,13,9,0,0.0,29.0,2.9,12.3,29.0,26.93,17.48
2018,3,13,9,15,0.0,33.5,3.0,12.5,33.5,31.13,20.98
2018,3,13,9,30,0.0,38.0,3.1,12.7,38.0,35.33,24.46
2018,3,13,9,45,1.5,67.0,3.15,12.9,68.0,63.51,48.19
2018,3,13,10,0,3.0,96.0,3.2,13.1,98.0,91.95,71.85
2018,3,13,10,15,13.0,169.0,3.25,13.25,177.5,171.54,137.58
2018,3,13,10,30,23.0,242.0,3.3,13.4,257.0,254.09,204.1
2018,3,13,10,45,235.5,240.0,3.4,13.6,406.0,474.59,384.27
2018,3,13,11,0,448.0,238.0,3.5,13.8,555.0,685.52,547.7
2018,3,13,11,15,597.5,205.0,3.5,13.9,638.5,803.45,635.97
2018,3,13,11,30,747.0,172.0,3.5,14.0,722.0,919.31,717.94
2018,3,13,11,45,666.0,211.0,3.55,14.1,706.0,893.66,698.41
2018,3,13,12,0,585.0,250.0,3.6,14.2,690.0,858.59,671.61
2018,3,13,12,15,489.5,285.5,3.6,14.2,654.0,807.03,631.93
2018,3,13,12,30,394.0,321.0,3.6,14.2,618.0,739.94,580.95
2018,3,13,12,45,309.0,339.5,3.6,14.2,571.5,676.64,532.48
2018,3,13,13,0,224.0,358.0,3.6,14.2,525.0,599.23,472.99
2018,3,13,13,15,189.0,352.5,3.55,14.2,491.5,557.02,440.83
2018,3,13,13,30,154.0,347.0,3.5,14.2,458.0,515.07,408.42
2018,3,13,13,45,171.0,333.0,3.5,14.2,452.5,511.29,406.82
2018,3,13,14,0,188.0,319.0,3.5,14.2,447.0,506.09,403.97
2018,3,13,14,15,199.5,304.5,3.4,14.1,435.5,494.1,395.69
2018,3,13,14,30,211.0,290.0,3.3,14.0,424.0,480.73,386.35
2018,3,13,14,45,145.0,267.5,3.25,13.95,357.0,396.6,319.93
2018,3,13,15,0,79.0,245.0,3.2,13.9,290.0,307.55,248.67
2018,3,13,15,15,214.5,219.5,3.2,13.9,330.0,380.41,310.72
2018,3,13,15,30,350.0,194.0,3.2,13.9,370.0,439.66,359.78
2018,3,13,15,45,303.0,181.5,3.0,13.55,323.5,380.04,311.57
2018,3,13,16,0,256.0,169.0,2.8,13.2,277.0,324.41,266.35
2018,3,13,16,15,211.0,149.0,2.55,12.9,231.0,266.1,218.26
2018,3,13,16,30,166.0,129.0,2.3,12.6,185.0,207.06,168.96
2018,3,13,16,45,137.0,111.0,2.05,12.3,152.0,167.4,135.14
2018,3,13,17,0,108.0,93.0,1.8,12.0,119.0,131.05,103.79
2018,3,13,17,15,75.5,71.5,1.7,11.65,87.5,93.49,71.55
2018,3,13,17,30,43.0,50.0,1.6,11.3,56.0,57.77,41.23
2018,3,13,17,45,25.0,32.0,1.5,11.0,35.0,34.75,20.49
2018,3,13,18,0,7.0,14.0,1.4,10.7,14.0,13.72,0.0
2018,3,13,18,15,3.5,7.0,1.4,10.6,7.0,6.75,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,14,6,15,1.0,3.0,1.55,8.75,3.0,0.0,0.0
2018,3,14,6,30,2.0,6.0,1.6,9.1,6.0,5.8,0.0
2018,3,14,6,45,13.0,22.0,1.65,9.45,23.5,22.22,2.82
2018,3,14,7,0,24.0,38.0,1.7,9.8,41.0,40.94,27.03
2018,3,14,7,15,45.5,58.5,1.8,9.9,67.0,67.68,50.3
2018,3,14,7,30,67.0,79.0,1.9,10.0,93.0,100.19,78.57
2018,3,14,7,45,91.5,99.5,1.95,10.1,124.5,134.02,108.02
2018,3,14,8,0,116.0,120.0,2.0,10.2,156.0,170.79,139.81
2018,3,14,8,15,129.0,137.5,2.1,10.25,183.5,201.83,166.56
2018,3,14,8,30,142.0,155.0,2.2,10.3,211.0,234.21,194.01
2018,3,14,8,45,92.0,139.0,2.25,10.4,177.0,196.0,162.01
2018,3,14,9,0,42.0,123.0,2.3,10.5,143.0,146.39,119.79
