Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,45,794.0,185.5,2.15,17.65,846.5,1001.59,746.23
2018,4,3,13,0,810.0,175.0,2.2,17.7,844.0,997.61,744.48
2018,4,3,13,15,841.5,155.5,2.3,17.6,839.0,995.13,744.78
2018,4,3,13,30,873.0,136.0,2.4,17.5,834.0,987.69,741.86
2018,4,3,13,45,858.5,136.5,2.45,17.45,806.0,954.47,721.06
2018,4,3,14,0,844.0,137.0,2.5,17.4,778.0,918.53,698.49
2018,4,3,14,15,846.5,128.5,2.6,17.3,750.0,885.25,678.09
2018,4,3,14,30,849.0,120.0,2.7,17.2,722.0,848.67,655.07
2018,4,3,14,45,840.0,118.0,2.75,17.05,687.5,806.77,627.76
2018,4,3,15,0,831.0,116.0,2.8,16.9,653.0,762.72,598.54
2018,4,3,15,15,811.0,112.5,2.8,16.9,608.0,707.34,559.87
2018,4,3,15,30,791.0,109.0,2.8,16.9,563.0,651.31,518.27
2018,4,3,15,45,761.5,104.5,2.85,16.4,511.5,588.09,471.15
2018,4,3,16,0,732.0,100.0,2.9,15.9,460.0,526.67,423.8
2018,4,3,16,15,705.0,97.5,2.9,15.45,414.5,469.03,377.48
2018,4,3,16,30,678.0,95.0,2.9,15.0,369.0,412.78,330.63
2018,4,3,16,45,634.0,87.5,2.9,14.6,316.0,346.48,274.35
2018,4,3,17,0,590.0,80.0,2.9,14.2,263.0,284.37,220.08
2018,4,3,17,15,518.5,72.0,2.8,13.65,210.5,218.8,162.94
2018,4,3,17,30,447.0,64.0,2.7,13.1,158.0,161.48,113.18
2018,4,3,17,45,349.5,52.0,2.65,12.5,113.0,103.84,66.22
2018,4,3,18,0,252.0,40.0,2.6,11.9,68.0,59.91,33.39
2018,4,3,18,15,145.0,24.0,2.55,11.65,38.5,23.61,1.37
2018,4,3,18,30,38.0,8.0,2.5,11.4,9.0,7.63,0.0
2018,4,3,18,45,19.0,4.0,2.45,11.15,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,5,45,12.0,5.0,2.4,9.8,5.5,0.0,0.0
2018,4,4,6,0,24.0,10.0,2.5,10.0,11.0,9.53,0.0
2018,4,4,6,15,98.0,26.0,2.55,10.35,37.0,26.02,7.57
2018,4,4,6,30,172.0,42.0,2.6,10.7,63.0,56.78,34.37
2018,4,4,6,45,236.5,57.5,2.65,11.05,101.0,94.71,64.32
2018,4,4,7,0,301.0,73.0,2.7,11.4,139.0,140.77,102.96
2018,4,4,7,15,284.0,93.0,2.65,11.8,168.5,173.33,133.95
2018,4,4,7,30,267.0,113.0,2.6,12.2,198.0,205.89,164.11
2018,4,4,7,45,255.5,137.0,2.55,12.55,230.0,242.48,196.36
2018,4,4,8,0,244.0,161.0,2.5,12.9,262.0,277.55,226.15
2018,4,4,8,15,236.0,187.0,2.45,13.3,294.5,314.93,256.64
2018,4,4,8,30,228.0,213.0,2.4,13.7,327.0,345.11,280.45
2018,4,4,8,45,228.5,233.5,2.3,14.05,357.0,379.04,306.62
2018,4,4,9,0,229.0,254.0,2.2,14.4,387.0,412.59,331.78
2018,4,4,9,15,247.0,271.0,2.2,14.7,424.0,462.77,369.68
2018,4,4,9,30,265.0,288.0,2.2,15.0,461.0,506.43,401.92
2018,4,4,9,45,218.5,309.0,2.15,15.3,457.0,493.82,389.93
2018,4,4,10,0,172.0,330.0,2.1,15.6,453.0,485.9,381.55
2018,4,4,10,15,218.0,343.0,2.1,15.8,505.5,546.31,426.91
2018,4,4,10,30,264.0,356.0,2.1,16.0,558.0,620.15,480.56
2018,4,4,10,45,376.0,331.5,2.1,16.2,629.0,705.87,544.02
2018,4,4,11,0,488.0,307.0,2.1,16.4,700.0,807.14,616.3
2018,4,4,11,15,609.0,261.0,2.1,16.45,761.0,888.8,674.4
2018,4,4,11,30,730.0,215.0,2.1,16.5,822.0,969.71,729.19
2018,4,4,11,45,793.5,185.5,2.1,16.55,850.5,1002.39,749.52
2018,4,4,12,0,857.0,156.0,2.1,16.6,879.0,1039.76,773.38
2018,4,4,12,15,843.0,160.5,2.15,16.5,871.5,1032.14,768.81
2018,4,4,12,30,829.0,165.0,2.2,16.4,864.0,1020.86,762.46
2018,4,4,12,45,633.5,250.0,2.3,16.3,781.0,917.55,694.32
2018,4,4,13,0,438.0,335.0,2.4,16.2,698.0,804.32,612.83
2018,4,4,13,15,427.0,335.0,2.4,16.05,683.5,786.09,601.48
2018,4,4,13,30,416.0,335.0,2.4,15.9,669.0,766.21,588.09
2018,4,4,13,45,321.5,347.5,2.4,15.75,601.0,671.08,518.94
2018,4,4,14,0,227.0,360.0,2.4,15.6,533.0,578.67,450.57
2018,4,4,14,15,184.5,348.5,2.4,15.5,485.5,521.93,408.75
2018,4,4,14,30,142.0,337.0,2.4,15.4,438.0,467.26,367.58
2018,4,4,14,45,155.5,319.0,2.4,15.35,424.5,452.84,358.06
2018,4,4,15,0,169.0,301.0,2.4,15.3,411.0,436.94,347.06
2018,4,4,15,15,195.5,276.0,2.4,15.3,395.0,421.38,336.45
2018,4,4,15,30,222.0,251.0,2.4,15.3,379.0,403.03,323.36
2018,4,4,15,45,202.5,231.5,2.35,15.05,341.0,359.13,289.29
2018,4,4,16,0,183.0,212.0,2.3,14.8,303.0,316.83,256.04
2018,4,4,16,15,174.5,189.0,2.3,14.5,268.5,278.34,225.44
2018,4,4,16,30,166.0,166.0,2.3,14.2,234.0,240.62,194.75
2018,4,4,16,45,155.5,143.0,2.25,13.9,199.5,202.99,163.42
2018,4,4,17,0,145.0,120.0,2.2,13.6,165.0,166.56,132.45
2018,4,4,17,15,76.5,95.5,2.1,13.2,119.0,114.15,89.29
2018,4,4,17,30,8.0,71.0,2.0,12.8,73.0,67.93,52.0
2018,4,4,17,45,4.0,52.5,1.95,12.4,53.5,49.36,35.93
2018,4,4,18,0,0.0,34.0,1.9,12.0,34.0,31.47,20.1
2018,4,4,18,15,0.0,19.5,1.9,11.9,19.5,18.0,2.12
2018,4,4,18,30,0.0,5.0,1.9,11.8,5.0,4.77,0.0
2018,4,4,18,45,0.0,2.5,1.95,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.7,10.1,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,1.7,10.3,3.0,2.86,0.0
2018,4,5,6,15,0.0,6.5,1.75,10.5,6.5,6.01,0.0
2018,4,5,6,30,0.0,10.0,1.8,10.7,10.0,9.26,2.08
2018,4,5,6,45,0.0,13.0,1.8,10.9,13.0,12.04,4.67
2018,4,5,7,0,0.0,16.0,1.8,11.1,16.0,14.82,7.2
2018,4,5,7,15,1.0,44.5,1.85,11.5,45.0,41.62,30.41
2018,4,5,7,30,2.0,73.0,1.9,11.9,74.0,68.72,53.62
2018,4,5,7,45,1.5,89.0,1.95,12.3,89.5,83.75,66.23
2018,4,5,8,0,1.0,105.0,2.0,12.7,105.0,98.79,78.63
2018,4,5,8,15,1.0,105.0,2.0,13.15,105.5,98.76,78.21
2018,4,5,8,30,1.0,105.0,2.0,13.6,106.0,98.75,77.81
2018,4,5,8,45,3.0,124.5,2.0,14.05,126.5,118.67,93.98
2018,4,5,9,0,5.0,144.0,2.0,14.5,147.0,138.89,110.16
2018,4,5,9,15,4.5,153.5,1.95,14.7,156.5,147.9,117.05
2018,4,5,9,30,4.0,163.0,1.9,14.9,166.0,156.89,123.91
2018,4,5,9,45,8.0,195.5,1.85,15.15,201.5,191.91,151.72
2018,4,5,10,0,12.0,228.0,1.8,15.4,237.0,227.49,179.51
2018,4,5,10,15,9.0,209.0,1.8,15.45,216.0,206.53,162.42
2018,4,5,10,30,6.0,190.0,1.8,15.5,195.0,185.51,145.45
2018,4,5,10,45,12.5,223.5,1.8,15.55,233.5,224.55,176.4
2018,4,5,11,0,19.0,257.0,1.8,15.6,272.0,264.16,207.23
2018,4,5,11,15,68.0,323.5,1.9,15.5,380.0,391.15,306.28
2018,4,5,11,30,117.0,390.0,2.0,15.4,488.0,524.24,406.11
2018,4,5,11,45,65.0,319.0,2.05,15.25,373.5,385.32,300.74
2018,4,5,12,0,13.0,248.0,2.1,15.1,259.0,250.2,195.76
2018,4,5,12,15,10.0,219.5,2.15,14.85,228.0,219.11,171.93
2018,4,5,12,30,7.0,191.0,2.2,14.6,197.0,188.2,147.63
2018,4,5,12,45,6.0,186.0,2.2,14.35,191.0,182.27,143.13
2018,4,5,13,0,5.0,181.0,2.2,14.1,185.0,176.34,138.56
2018,4,5,13,15,3.0,163.5,2.1,13.9,166.0,157.33,123.41
2018,4,5,13,30,1.0,146.0,2.0,13.7,147.0,138.46,108.31
2018,4,5,13,45,0.5,130.0,1.95,13.5,130.5,122.58,95.63
2018,4,5,14,0,0.0,114.0,1.9,13.3,114.0,106.79,82.93
2018,4,5,14,15,0.0,114.5,1.8,13.15,114.5,107.23,83.49
2018,4,5,14,30,0.0,115.0,1.7,13.0,115.0,107.67,84.05
2018,4,5,14,45,0.0,121.5,1.65,12.85,121.5,113.86,89.36
2018,4,5,15,0,0.0,128.0,1.6,12.7,128.0,120.07,94.72
2018,4,5,15,15,0.0,126.0,1.6,12.7,126.0,118.16,93.38
2018,4,5,15,30,0.0,124.0,1.6,12.7,124.0,116.27,92.08
2018,4,5,15,45,0.5,124.0,1.4,12.5,124.0,116.62,92.71
2018,4,5,16,0,1.0,124.0,1.2,12.3,124.0,116.95,93.32
2018,4,5,16,15,2.0,120.5,1.2,12.15,121.0,114.13,91.33
2018,4,5,16,30,3.0,117.0,1.2,12.0,118.0,111.21,89.21
2018,4,5,16,45,12.0,112.5,1.2,11.9,116.5,110.37,88.66
2018,4,5,17,0,21.0,108.0,1.2,11.8,115.0,108.43,86.89
2018,4,5,17,15,22.0,93.0,1.2,11.7,99.0,94.55,74.85
2018,4,5,17,30,23.0,78.0,1.2,11.6,83.0,78.65,60.8
2018,4,5,17,45,12.5,58.0,1.25,11.45,60.5,55.69,41.07
2018,4,5,18,0,2.0,38.0,1.3,11.3,38.0,35.25,23.32
2018,4,5,18,15,6.0,23.0,1.3,11.25,23.0,21.14,5.04
2018,4,5,18,30,10.0,8.0,1.3,11.2,8.0,7.63,0.0
2018,4,5,18,45,5.0,4.0,1.35,11.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.8,11.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.9,11.9,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,2.95,12.0,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,3.0,12.1,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.1,12.2,7.5,6.94,0.27
2018,4,6,7,0,0.0,9.0,3.2,12.3,9.0,8.33,1.53
2018,4,6,7,15,0.0,11.5,3.25,12.45,11.5,10.65,3.57
2018,4,6,7,30,0.0,14.0,3.3,12.6,14.0,12.97,5.58
2018,4,6,7,45,0.0,16.5,3.35,12.8,16.5,15.3,7.56
2018,4,6,8,0,0.0,19.0,3.4,13.0,19.0,17.63,9.51
2018,4,6,8,15,0.0,22.5,3.35,13.2,22.5,20.89,12.25
2018,4,6,8,30,0.0,26.0,3.3,13.4,26.0,24.15,14.96
2018,4,6,8,45,0.0,29.5,3.25,13.6,29.5,27.42,17.65
2018,4,6,9,0,0.0,33.0,3.2,13.8,33.0,30.68,20.33
2018,4,6,9,15,0.0,37.5,3.25,13.95,37.5,34.89,23.78
2018,4,6,9,30,0.0,42.0,3.3,14.1,42.0,39.1,27.22
2018,4,6,9,45,0.0,46.0,3.35,14.25,46.0,42.84,30.25
2018,4,6,10,0,0.0,50.0,3.4,14.4,50.0,46.59,33.28
2018,4,6,10,15,0.0,58.5,3.4,14.5,58.5,54.54,39.79
2018,4,6,10,30,0.0,67.0,3.4,14.6,67.0,62.5,46.28
2018,4,6,10,45,0.0,83.5,3.45,14.7,83.5,77.96,58.91
2018,4,6,11,0,0.0,100.0,3.5,14.8,100.0,93.55,71.57
2018,4,6,11,15,0.5,115.0,3.5,14.85,115.5,108.34,83.55
2018,4,6,11,30,1.0,130.0,3.5,14.9,131.0,123.21,95.55
2018,4,6,11,45,1.0,120.0,3.55,14.95,121.0,113.68,87.75
2018,4,6,12,0,1.0,110.0,3.6,15.0,111.0,104.16,80.0
2018,4,6,12,15,0.5,94.5,3.6,15.0,95.0,88.93,67.58
2018,4,6,12,30,0.0,79.0,3.6,15.0,79.0,73.81,55.22
2018,4,6,12,45,3.0,118.5,3.6,15.0,121.0,114.22,88.35
2018,4,6,13,0,6.0,158.0,3.6,15.0,163.0,155.03,121.46
2018,4,6,13,15,5.5,164.0,3.55,14.95,168.5,160.22,125.64
2018,4,6,13,30,5.0,170.0,3.5,14.9,174.0,165.41,129.91
2018,4,6,13,45,5.0,176.0,3.45,14.85,180.0,171.07,134.61
2018,4,6,14,0,5.0,182.0,3.4,14.8,186.0,176.74,139.34
2018,4,6,14,15,4.0,173.5,3.25,14.75,176.5,167.44,132.0
2018,4,6,14,30,3.0,165.0,3.1,14.7,167.0,158.21,124.75
2018,4,6,14,45,2.5,156.0,3.0,14.65,157.5,148.99,117.52
2018,4,6,15,0,2.0,147.0,2.9,14.6,148.0,139.83,110.33
2018,4,6,15,15,3.0,133.5,2.9,14.6,135.0,127.48,100.53
2018,4,6,15,30,4.0,120.0,2.9,14.6,122.0,115.08,90.64
2018,4,6,15,45,32.5,159.0,2.8,14.45,175.5,174.13,140.15
2018,4,6,16,0,61.0,198.0,2.7,14.3,229.0,227.71,184.35
2018,4,6,16,15,93.5,183.0,2.65,14.25,224.5,225.66,183.01
2018,4,6,16,30,126.0,168.0,2.6,14.2,220.0,224.06,181.55
2018,4,6,16,45,86.5,135.5,2.55,14.1,169.0,164.48,132.3
2018,4,6,17,0,47.0,103.0,2.5,14.0,118.0,114.04,90.44
2018,4,6,17,15,23.5,81.5,2.5,13.95,89.0,83.76,65.14
2018,4,6,17,30,0.0,60.0,2.5,13.9,60.0,55.84,41.95
2018,4,6,17,45,0.0,44.5,2.45,13.8,44.5,41.33,29.24
2018,4,6,18,0,0.0,29.0,2.4,13.7,29.0,26.94,16.45
2018,4,6,18,15,6.5,18.0,2.45,13.7,18.0,16.92,3.81
2018,4,6,18,30,13.0,7.0,2.5,13.7,7.0,6.67,0.0
2018,4,6,18,45,6.5,3.5,2.5,13.65,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.7,12.4,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.7,12.4,4.0,3.81,0.0
2018,4,7,6,15,1.5,11.5,2.8,12.55,11.5,10.71,2.1
2018,4,7,6,30,1.0,19.0,2.9,12.7,19.0,17.71,9.1
2018,4,7,6,45,0.5,22.0,3.0,12.8,22.0,20.48,11.8
2018,4,7,7,0,0.0,25.0,3.1,12.9,25.0,23.18,14.3
2018,4,7,7,15,2.5,57.5,3.2,13.05,58.5,54.19,40.92
2018,4,7,7,30,5.0,90.0,3.3,13.2,92.0,85.86,67.85
2018,4,7,7,45,18.5,120.5,3.45,13.35,128.5,120.77,97.08
2018,4,7,8,0,32.0,151.0,3.6,13.5,165.0,160.76,130.28
2018,4,7,8,15,100.5,185.0,3.6,13.75,235.5,237.55,193.65
2018,4,7,8,30,169.0,219.0,3.6,14.0,306.0,317.81,258.89
2018,4,7,8,45,311.0,216.5,3.65,14.25,394.5,420.49,342.2
2018,4,7,9,0,453.0,214.0,3.7,14.5,483.0,538.38,435.45
2018,4,7,9,15,413.5,240.0,3.7,14.65,499.0,559.32,449.66
2018,4,7,9,30,374.0,266.0,3.7,14.8,515.0,567.15,454.07
2018,4,7,9,45,285.0,303.5,3.7,15.0,499.5,551.04,438.59
2018,4,7,10,0,196.0,341.0,3.7,15.2,484.0,517.34,409.68
2018,4,7,10,15,202.0,356.0,3.75,15.3,508.5,545.8,430.82
2018,4,7,10,30,208.0,371.0,3.8,15.4,533.0,573.93,451.27
2018,4,7,10,45,213.5,378.0,3.8,15.5,548.5,592.61,464.59
2018,4,7,11,0,219.0,385.0,3.8,15.6,564.0,610.68,477.45
2018,4,7,11,15,219.5,392.0,3.85,15.6,574.0,623.17,486.34
2018,4,7,11,30,220.0,399.0,3.9,15.6,584.0,634.7,494.58
2018,4,7,11,45,159.0,400.5,3.9,15.65,535.0,578.13,450.47
2018,4,7,12,0,98.0,402.0,3.9,15.7,486.0,506.59,395.12
2018,4,7,12,15,103.5,400.5,3.85,15.65,489.0,510.66,398.68
2018,4,7,12,30,109.0,399.0,3.8,15.6,492.0,527.43,411.33
2018,4,7,12,45,120.0,396.5,3.8,15.6,498.0,534.67,417.21
2018,4,7,13,0,131.0,394.0,3.8,15.6,504.0,541.1,422.56
2018,4,7,13,15,274.0,359.5,3.85,15.5,584.0,652.34,510.5
2018,4,7,13,30,417.0,325.0,3.9,15.4,664.0,756.04,590.38
2018,4,7,13,45,376.5,326.0,3.9,15.35,625.5,697.96,547.17
2018,4,7,14,0,336.0,327.0,3.9,15.3,587.0,651.43,512.73
2018,4,7,14,15,438.0,286.0,3.9,15.15,610.5,695.37,549.13
2018,4,7,14,30,540.0,245.0,3.9,15.0,634.0,721.22,571.53
2018,4,7,14,45,598.0,215.0,3.95,14.9,625.5,714.09,568.5
2018,4,7,15,0,656.0,185.0,4.0,14.8,617.0,704.59,563.48
2018,4,7,15,15,696.5,163.0,4.0,14.8,594.5,680.17,546.18
2018,4,7,15,30,737.0,141.0,4.0,14.8,572.0,649.91,523.9
2018,4,7,15,45,721.0,133.5,3.95,14.45,526.5,593.97,480.9
2018,4,7,16,0,705.0,126.0,3.9,14.1,481.0,537.83,436.61
2018,4,7,16,15,670.0,119.5,3.85,13.9,429.0,473.12,383.91
2018,4,7,16,30,635.0,113.0,3.8,13.7,377.0,410.86,331.73
2018,4,7,16,45,587.0,106.0,3.7,13.45,324.5,345.8,276.06
2018,4,7,17,0,539.0,99.0,3.6,13.2,272.0,285.44,223.16
2018,4,7,17,15,468.5,89.5,3.4,12.85,220.5,219.82,166.09
2018,4,7,17,30,398.0,80.0,3.2,12.5,169.0,164.5,118.18
2018,4,7,17,45,294.0,66.5,3.0,12.1,122.5,108.85,73.26
2018,4,7,18,0,190.0,53.0,2.8,11.7,76.0,65.58,41.07
2018,4,7,18,15,107.5,33.0,2.65,11.5,45.0,30.78,12.0
2018,4,7,18,30,25.0,13.0,2.5,11.3,14.0,12.39,0.0
2018,4,7,18,45,12.5,6.5,2.4,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,5,45,24.0,8.5,2.4,9.35,9.5,0.0,0.0
2018,4,8,6,0,48.0,17.0,2.4,9.6,19.0,16.2,0.0
2018,4,8,6,15,137.5,34.0,2.55,9.95,51.0,36.18,18.61
2018,4,8,6,30,227.0,51.0,2.7,10.3,83.0,72.41,45.62
2018,4,8,6,45,306.5,64.5,2.8,10.7,126.5,115.1,79.12
2018,4,8,7,0,386.0,78.0,2.9,11.1,170.0,167.65,123.27
2018,4,8,7,15,335.0,101.0,2.95,11.4,195.0,201.06,156.53
2018,4,8,7,30,284.0,124.0,3.0,11.7,220.0,224.62,180.1
2018,4,8,7,45,359.0,133.5,3.0,12.0,275.0,287.39,233.19
2018,4,8,8,0,434.0,143.0,3.0,12.3,330.0,354.87,289.55
2018,4,8,8,15,525.0,143.0,3.0,12.65,396.5,428.82,350.27
2018,4,8,8,30,616.0,143.0,3.0,13.0,463.0,514.99,419.24
2018,4,8,8,45,700.0,134.0,2.95,13.3,529.0,592.39,479.88
2018,4,8,9,0,784.0,125.0,2.9,13.6,595.0,675.74,543.41
2018,4,8,9,15,781.5,134.0,2.85,13.9,630.0,721.04,575.8
2018,4,8,9,30,779.0,143.0,2.8,14.2,665.0,763.79,605.08
2018,4,8,9,45,825.0,133.0,2.75,14.5,712.5,820.11,643.07
2018,4,8,10,0,871.0,123.0,2.7,14.8,760.0,879.38,682.25
2018,4,8,10,15,878.5,125.0,2.7,15.05,790.0,917.66,706.61
2018,4,8,10,30,886.0,127.0,2.7,15.3,820.0,946.12,724.19
2018,4,8,10,45,891.0,129.0,2.7,15.5,843.0,975.79,742.75
2018,4,8,11,0,896.0,131.0,2.7,15.7,866.0,1002.23,759.03
2018,4,8,11,15,899.5,132.0,2.7,15.9,881.0,1022.78,771.38
2018,4,8,11,30,903.0,133.0,2.7,16.1,896.0,1039.78,781.46
2018,4,8,11,45,904.0,134.0,2.7,16.3,903.5,1050.67,787.59
2018,4,8,12,0,905.0,135.0,2.7,16.5,911.0,1057.81,791.42
2018,4,8,12,15,906.0,134.5,2.7,16.6,911.0,1059.62,792.19
2018,4,8,12,30,907.0,134.0,2.7,16.7,911.0,1057.64,790.65
2018,4,8,12,45,906.5,132.5,2.7,16.8,902.5,1049.33,785.12
2018,4,8,13,0,906.0,131.0,2.7,16.9,894.0,1037.27,777.29
2018,4,8,13,15,901.0,130.0,2.7,16.95,876.5,1017.68,764.74
2018,4,8,13,30,896.0,129.0,2.7,17.0,859.0,994.63,750.01
2018,4,8,13,45,888.0,128.0,2.75,17.05,834.0,965.45,731.65
2018,4,8,14,0,880.0,127.0,2.8,17.1,809.0,933.24,711.17
2018,4,8,14,15,868.5,126.0,2.85,17.05,777.0,901.52,691.18
2018,4,8,14,30,857.0,125.0,2.9,17.0,745.0,860.43,664.46
2018,4,8,14,45,842.5,123.0,2.95,16.95,706.5,813.69,633.46
2018,4,8,15,0,828.0,121.0,3.0,16.9,668.0,765.23,600.8
2018,4,8,15,15,811.0,117.5,3.0,16.9,624.5,711.99,563.52
2018,4,8,15,30,794.0,114.0,3.0,16.9,581.0,657.86,523.28
2018,4,8,15,45,767.0,111.5,3.15,16.55,532.5,599.04,479.44
2018,4,8,16,0,740.0,109.0,3.3,16.2,484.0,539.74,433.71
2018,4,8,16,15,701.5,105.5,3.35,15.85,431.5,474.65,381.63
2018,4,8,16,30,663.0,102.0,3.4,15.5,379.0,412.28,330.08
2018,4,8,16,45,613.5,96.0,3.45,15.15,326.0,346.17,274.14
2018,4,8,17,0,564.0,90.0,3.5,14.8,273.0,284.9,220.89
2018,4,8,17,15,496.5,82.0,3.45,14.3,222.0,221.94,166.17
2018,4,8,17,30,429.0,74.0,3.4,13.8,171.0,165.18,117.06
2018,4,8,17,45,332.0,61.5,3.3,13.25,125.0,109.7,72.07
2018,4,8,18,0,235.0,49.0,3.2,12.7,79.0,66.23,39.82
2018,4,8,18,15,137.5,31.0,3.1,12.45,46.5,29.56,11.86
2018,4,8,18,30,40.0,13.0,3.0,12.2,14.0,12.39,0.0
2018,4,8,18,45,20.0,6.5,2.9,11.9,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,45,7.5,7.5,1.2,11.4,8.0,7.15,0.0
2018,4,9,6,0,15.0,15.0,1.1,11.6,16.0,13.76,0.0
2018,4,9,6,15,29.5,33.0,1.15,12.2,36.5,31.35,17.92
2018,4,9,6,30,44.0,51.0,1.2,12.8,57.0,51.93,35.97
2018,4,9,6,45,73.0,72.0,1.2,13.4,87.5,80.81,59.7
2018,4,9,7,0,102.0,93.0,1.2,14.0,118.0,113.16,86.68
2018,4,9,7,15,158.5,112.5,1.25,14.35,162.0,155.88,121.8
2018,4,9,7,30,215.0,132.0,1.3,14.7,206.0,208.54,165.35
2018,4,9,7,45,243.5,151.5,1.35,15.05,248.0,253.88,203.01
2018,4,9,8,0,272.0,171.0,1.4,15.4,290.0,302.31,242.46
2018,4,9,8,15,237.5,198.5,1.4,15.8,311.0,328.52,263.1
2018,4,9,8,30,203.0,226.0,1.4,16.2,332.0,344.78,275.14
2018,4,9,8,45,297.0,229.5,1.45,16.6,400.5,425.59,338.18
2018,4,9,9,0,391.0,233.0,1.5,17.0,469.0,509.03,401.5
2018,4,9,9,15,540.0,202.0,1.45,17.4,552.5,613.21,479.05
2018,4,9,9,30,689.0,171.0,1.4,17.8,636.0,724.98,559.07
2018,4,9,9,45,766.0,155.5,1.4,18.2,698.0,800.0,609.02
2018,4,9,10,0,843.0,140.0,1.4,18.6,760.0,874.75,656.71
2018,4,9,10,15,855.0,140.5,1.35,18.9,791.0,914.5,679.67
2018,4,9,10,30,867.0,141.0,1.3,19.2,822.0,951.79,701.03
2018,4,9,10,45,870.0,143.5,1.25,19.5,843.5,980.11,716.33
2018,4,9,11,0,873.0,146.0,1.2,19.8,865.0,1005.12,729.46
2018,4,9,11,15,873.0,149.0,1.15,20.0,879.0,1024.32,739.15
2018,4,9,11,30,873.0,152.0,1.1,20.2,893.0,1039.9,746.63
2018,4,9,11,45,888.5,145.5,1.05,20.4,905.0,1047.65,749.32
2018,4,9,12,0,904.0,139.0,1.0,20.6,917.0,1061.38,755.88
2018,4,9,12,15,755.5,213.5,1.0,20.75,863.5,1008.55,722.51
2018,4,9,12,30,607.0,288.0,1.0,20.9,810.0,934.12,673.98
2018,4,9,12,45,583.0,295.5,1.0,21.05,793.0,911.66,659.88
2018,4,9,13,0,559.0,303.0,1.0,21.2,776.0,888.78,644.73
2018,4,9,13,15,436.5,339.5,0.95,21.25,704.5,798.57,582.59
2018,4,9,13,30,314.0,376.0,0.9,21.3,633.0,700.87,515.03
2018,4,9,13,45,348.5,350.0,0.85,21.35,627.5,696.83,514.45
2018,4,9,14,0,383.0,324.0,0.8,21.4,622.0,689.73,510.72
2018,4,9,14,15,573.5,239.5,0.8,21.3,666.0,764.08,566.54
2018,4,9,14,30,764.0,155.0,0.8,21.2,710.0,817.55,604.7
2018,4,9,14,45,757.5,146.5,0.75,21.15,673.5,773.22,575.02
2018,4,9,15,0,751.0,138.0,0.7,21.1,637.0,726.9,544.99
2018,4,9,15,15,664.5,154.5,0.7,21.1,575.0,648.13,490.34
2018,4,9,15,30,578.0,171.0,0.7,21.1,513.0,574.21,437.88
2018,4,9,15,45,478.5,179.5,0.95,20.7,447.0,487.58,377.27
2018,4,9,16,0,379.0,188.0,1.2,20.3,381.0,406.94,318.23
2018,4,9,16,15,307.5,169.5,1.35,19.75,315.5,329.87,259.86
2018,4,9,16,30,236.0,151.0,1.5,19.2,250.0,260.24,205.52
2018,4,9,16,45,392.5,117.0,1.65,18.6,256.0,277.13,216.93
2018,4,9,17,0,549.0,83.0,1.8,18.0,262.0,272.8,207.8
2018,4,9,17,15,505.0,74.0,1.85,17.3,216.5,216.34,158.84
2018,4,9,17,30,461.0,65.0,1.9,16.6,171.0,164.8,114.02
2018,4,9,17,45,395.5,54.5,1.95,15.85,128.5,113.8,71.95
2018,4,9,18,0,330.0,44.0,2.0,15.1,86.0,70.97,39.71
2018,4,9,18,15,205.5,29.5,1.95,14.8,51.5,29.9,11.84
2018,4,9,18,30,81.0,15.0,1.9,14.5,17.0,14.3,0.0
2018,4,9,18,45,40.5,7.5,1.85,14.2,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,5,45,2.0,6.0,1.6,11.8,6.0,5.72,0.0
2018,4,10,6,0,4.0,12.0,1.6,12.0,12.0,11.28,0.0
2018,4,10,6,15,4.0,13.5,1.65,12.2,14.0,12.87,4.42
2018,4,10,6,30,4.0,15.0,1.7,12.4,16.0,14.53,6.44
2018,4,10,6,45,7.5,20.0,1.8,12.6,22.0,20.09,11.26
2018,4,10,7,0,11.0,25.0,1.9,12.8,28.0,26.09,16.47
2018,4,10,7,15,5.5,20.0,1.95,12.9,21.5,20.44,11.88
2018,4,10,7,30,0.0,15.0,2.0,13.0,15.0,13.9,6.37
2018,4,10,7,45,0.0,17.5,2.1,13.1,17.5,16.23,8.34
2018,4,10,8,0,0.0,20.0,2.2,13.2,20.0,18.56,10.3
2018,4,10,8,15,0.0,24.0,2.3,13.3,24.0,22.28,13.42
2018,4,10,8,30,0.0,28.0,2.4,13.4,28.0,26.01,16.53
2018,4,10,8,45,0.0,44.5,2.45,13.55,44.5,41.39,29.45
2018,4,10,9,0,0.0,61.0,2.5,13.7,61.0,56.79,42.26
2018,4,10,9,15,0.0,87.5,2.5,13.8,87.5,81.57,62.75
2018,4,10,9,30,0.0,114.0,2.5,13.9,114.0,106.66,83.24
2018,4,10,9,45,4.5,160.0,2.5,14.0,163.5,154.4,122.12
2018,4,10,10,0,9.0,206.0,2.5,14.1,213.0,203.04,161.05
2018,4,10,10,15,6.5,190.0,2.45,14.2,195.0,185.57,146.54
2018,4,10,10,30,4.0,174.0,2.4,14.3,177.0,168.01,132.13
2018,4,10,10,45,5.5,185.5,2.4,14.4,190.0,180.7,142.18
2018,4,10,11,0,7.0,197.0,2.4,14.5,203.0,193.47,152.2
2018,4,10,11,15,6.0,179.5,2.45,14.5,184.5,175.67,137.85
2018,4,10,11,30,5.0,162.0,2.5,14.5,166.0,157.89,123.55
2018,4,10,11,45,9.5,215.5,2.5,14.55,223.5,214.41,168.71
2018,4,10,12,0,14.0,269.0,2.5,14.6,281.0,271.65,213.57
2018,4,10,12,15,15.5,278.5,2.6,14.6,292.0,282.6,222.03
2018,4,10,12,30,17.0,288.0,2.7,14.6,303.0,293.5,230.63
2018,4,10,12,45,17.0,288.0,2.75,14.55,302.5,293.36,230.63
2018,4,10,13,0,17.0,288.0,2.8,14.5,302.0,293.15,230.65
2018,4,10,13,15,21.5,300.0,2.9,14.45,317.5,309.19,243.58
2018,4,10,13,30,26.0,312.0,3.0,14.4,333.0,336.25,265.0
2018,4,10,13,45,37.5,323.0,3.1,14.4,352.5,357.54,282.17
2018,4,10,14,0,49.0,334.0,3.2,14.4,372.0,378.13,298.81
2018,4,10,14,15,84.0,334.0,3.25,14.4,396.5,406.76,322.52
2018,4,10,14,30,119.0,334.0,3.3,14.4,421.0,442.44,351.37
2018,4,10,14,45,149.5,322.0,3.4,14.4,425.5,448.78,357.69
2018,4,10,15,0,180.0,310.0,3.5,14.4,430.0,452.27,361.84
2018,4,10,15,15,148.0,286.0,3.5,14.4,380.5,395.77,317.8
2018,4,10,15,30,116.0,262.0,3.5,14.4,331.0,341.91,275.48
2018,4,10,15,45,233.5,222.0,3.6,14.35,346.5,372.95,302.91
2018,4,10,16,0,351.0,182.0,3.7,14.3,362.0,384.78,313.63
2018,4,10,16,15,434.5,151.5,3.65,14.1,351.5,381.66,310.64
2018,4,10,16,30,518.0,121.0,3.6,13.9,341.0,362.38,293.18
2018,4,10,16,45,594.0,99.0,3.55,13.7,319.5,341.13,271.96
2018,4,10,17,0,670.0,77.0,3.5,13.5,298.0,307.17,238.04
2018,4,10,17,15,586.5,71.5,3.35,13.05,240.5,236.08,175.96
2018,4,10,17,30,503.0,66.0,3.2,12.6,183.0,174.59,122.64
2018,4,10,17,45,396.5,55.0,3.0,12.1,132.5,114.36,73.59
2018,4,10,18,0,290.0,44.0,2.8,11.6,82.0,66.26,38.06
2018,4,10,18,15,186.0,30.0,2.75,11.3,50.5,29.91,12.99
2018,4,10,18,30,82.0,16.0,2.7,11.0,19.0,15.25,0.0
2018,4,10,18,45,41.0,8.0,2.65,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.55,10.1,5.5,5.24,0.0
2018,4,11,6,0,5.0,11.0,2.5,10.2,11.0,10.34,0.0
2018,4,11,6,15,2.5,19.0,2.55,10.45,19.0,17.75,8.6
2018,4,11,6,30,0.0,27.0,2.6,10.7,27.0,25.05,15.64
2018,4,11,6,45,0.0,33.5,2.65,10.95,33.5,31.09,21.15
2018,4,11,7,0,0.0,40.0,2.7,11.2,40.0,37.14,26.54
2018,4,11,7,15,35.5,65.5,2.65,11.35,78.0,72.47,56.09
2018,4,11,7,30,71.0,91.0,2.6,11.5,116.0,114.36,91.52
2018,4,11,7,45,94.5,125.5,2.55,11.6,164.0,162.86,132.53
2018,4,11,8,0,118.0,160.0,2.5,11.7,212.0,214.4,175.49
2018,4,11,8,15,179.5,191.5,2.5,11.75,281.5,285.95,234.39
2018,4,11,8,30,241.0,223.0,2.5,11.8,351.0,370.0,302.22
2018,4,11,8,45,176.5,230.0,2.5,11.9,328.5,343.47,279.84
2018,4,11,9,0,112.0,237.0,2.5,12.0,306.0,315.9,256.39
2018,4,11,9,15,75.0,251.5,2.6,12.05,299.0,302.02,244.16
2018,4,11,9,30,38.0,266.0,2.7,12.1,292.0,291.72,234.46
2018,4,11,9,45,153.5,298.5,2.8,12.1,411.5,429.94,346.08
2018,4,11,10,0,269.0,331.0,2.9,12.1,531.0,578.14,460.96
2018,4,11,10,15,358.5,322.5,3.05,12.1,600.0,658.29,522.38
2018,4,11,10,30,448.0,314.0,3.2,12.1,669.0,752.83,593.49
2018,4,11,10,45,418.5,337.0,3.35,12.1,676.0,761.88,598.48
2018,4,11,11,0,389.0,360.0,3.5,12.1,683.0,757.92,594.84
2018,4,11,11,15,342.0,384.0,3.6,12.1,671.5,745.37,584.14
2018,4,11,11,30,295.0,408.0,3.7,12.1,660.0,729.86,571.29
2018,4,11,11,45,261.5,417.5,3.85,12.15,642.5,709.92,555.93
2018,4,11,12,0,228.0,427.0,4.0,12.2,625.0,675.46,530.01
2018,4,11,12,15,240.5,422.0,4.05,12.15,630.5,683.0,536.49
2018,4,11,12,30,253.0,417.0,4.1,12.1,636.0,702.06,551.06
2018,4,11,12,45,267.0,411.0,4.2,12.1,640.0,707.36,555.95
2018,4,11,13,0,281.0,405.0,4.3,12.1,644.0,711.09,559.88
2018,4,11,13,15,253.0,402.5,4.3,12.1,614.5,676.14,533.48
2018,4,11,13,30,225.0,400.0,4.3,12.1,585.0,629.33,498.43
2018,4,11,13,45,185.5,388.0,4.35,12.05,537.5,574.03,456.54
2018,4,11,14,0,146.0,376.0,4.4,12.0,490.0,519.97,415.05
2018,4,11,14,15,94.0,337.0,4.45,12.05,409.5,418.26,335.72
2018,4,11,14,30,42.0,298.0,4.5,12.1,329.0,330.76,265.9
2018,4,11,14,45,31.5,268.0,4.55,12.1,290.5,289.6,233.49
2018,4,11,15,0,21.0,238.0,4.6,12.1,252.0,242.63,195.88
2018,4,11,15,15,16.0,211.0,4.6,12.1,221.5,211.66,171.05
2018,4,11,15,30,11.0,184.0,4.6,12.1,191.0,181.29,146.46
2018,4,11,15,45,13.5,155.0,4.7,11.95,162.5,154.24,124.65
2018,4,11,16,0,16.0,126.0,4.8,11.8,134.0,127.12,102.46
2018,4,11,16,15,76.5,122.5,4.8,11.65,155.5,160.22,131.11
2018,4,11,16,30,137.0,119.0,4.8,11.5,177.0,179.27,146.95
2018,4,11,16,45,204.0,118.0,4.85,11.4,192.0,199.25,162.27
2018,4,11,17,0,271.0,117.0,4.9,11.3,207.0,207.29,165.98
2018,4,11,17,15,271.0,85.0,4.9,11.05,162.0,160.72,124.1
2018,4,11,17,30,271.0,53.0,4.9,10.8,117.0,110.95,79.09
2018,4,11,17,45,252.5,50.5,4.95,10.6,98.0,87.11,57.54
2018,4,11,18,0,234.0,48.0,5.0,10.4,79.0,64.97,39.5
2018,4,11,18,15,143.0,32.5,4.9,10.2,49.0,31.07,15.06
2018,4,11,18,30,52.0,17.0,4.8,10.0,19.0,16.2,0.0
2018,4,11,18,45,26.0,8.5,4.7,9.8,9.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,5,45,58.5,12.5,2.8,7.45,16.0,11.91,0.0
2018,4,12,6,0,117.0,25.0,2.8,7.8,32.0,19.9,0.0
2018,4,12,6,15,243.0,39.5,2.95,8.15,72.0,47.77,26.37
2018,4,12,6,30,369.0,54.0,3.1,8.5,112.0,93.43,57.85
2018,4,12,6,45,450.5,64.0,3.2,8.9,161.5,144.23,98.8
2018,4,12,7,0,532.0,74.0,3.3,9.3,211.0,203.69,150.1
2018,4,12,7,15,585.0,81.5,3.3,9.6,263.5,261.82,202.61
2018,4,12,7,30,638.0,89.0,3.3,9.9,316.0,325.75,259.76
2018,4,12,7,45,673.0,96.0,3.35,10.2,368.5,387.05,314.04
2018,4,12,8,0,708.0,103.0,3.4,10.5,421.0,451.31,369.23
2018,4,12,8,15,670.0,122.5,3.35,10.75,451.0,492.04,403.74
2018,4,12,8,30,632.0,142.0,3.3,11.0,481.0,527.23,432.28
2018,4,12,8,45,611.0,160.0,3.25,11.25,511.0,566.28,462.66
2018,4,12,9,0,590.0,178.0,3.2,11.5,541.0,601.67,489.13
2018,4,12,9,15,501.0,211.0,3.15,11.7,534.0,595.68,482.22
2018,4,12,9,30,412.0,244.0,3.1,11.9,527.0,583.94,470.54
2018,4,12,9,45,373.0,273.0,3.0,12.1,539.5,590.94,473.8
2018,4,12,10,0,334.0,302.0,2.9,12.3,552.0,602.94,480.29
2018,4,12,10,15,369.0,291.0,2.95,12.45,577.0,634.44,504.36
2018,4,12,10,30,404.0,280.0,3.0,12.6,602.0,677.84,536.65
2018,4,12,10,45,391.5,317.0,3.0,12.75,636.0,716.16,562.56
2018,4,12,11,0,379.0,354.0,3.0,12.9,670.0,741.88,579.3
2018,4,12,11,15,464.0,324.5,3.1,12.95,718.5,812.68,632.47
2018,4,12,11,30,549.0,295.0,3.2,13.0,767.0,873.21,677.6
2018,4,12,11,45,679.5,241.0,3.3,13.05,829.5,956.37,739.07
2018,4,12,12,0,810.0,187.0,3.4,13.1,892.0,1027.75,788.07
2018,4,12,12,15,823.0,181.5,3.55,13.1,897.5,1036.15,794.32
2018,4,12,12,30,836.0,176.0,3.7,13.1,903.0,1040.93,798.79
2018,4,12,12,45,842.0,174.0,3.8,13.1,900.0,1038.63,798.17
2018,4,12,13,0,848.0,172.0,3.9,13.1,897.0,1032.65,795.18
2018,4,12,13,15,807.5,185.0,3.95,13.1,864.5,993.3,768.78
2018,4,12,13,30,767.0,198.0,4.0,13.1,832.0,958.12,745.4
2018,4,12,13,45,626.0,243.5,4.05,13.05,751.5,855.51,672.39
2018,4,12,14,0,485.0,289.0,4.1,13.0,671.0,754.19,596.42
2018,4,12,14,15,571.0,248.5,4.1,12.95,681.0,770.34,612.13
2018,4,12,14,30,657.0,208.0,4.1,12.9,691.0,782.73,624.01
2018,4,12,14,45,726.0,176.0,4.15,12.9,684.5,778.39,623.05
2018,4,12,15,0,795.0,144.0,4.2,12.9,678.0,765.73,615.48
2018,4,12,15,15,776.5,140.0,4.2,12.9,634.0,711.87,575.25
2018,4,12,15,30,758.0,136.0,4.2,12.9,590.0,657.38,533.59
2018,4,12,15,45,736.5,130.0,4.15,12.7,542.0,598.65,487.84
2018,4,12,16,0,715.0,124.0,4.1,12.5,494.0,540.24,441.11
2018,4,12,16,15,688.0,117.5,4.05,12.3,444.5,479.16,390.92
2018,4,12,16,30,661.0,111.0,4.0,12.1,395.0,419.65,340.57
2018,4,12,16,45,621.5,103.0,3.9,11.9,342.5,355.6,285.2
2018,4,12,17,0,582.0,95.0,3.8,11.7,290.0,295.25,231.68
2018,4,12,17,15,522.5,85.5,3.65,11.3,238.0,231.99,175.76
2018,4,12,17,30,463.0,76.0,3.5,10.9,186.0,173.88,124.55
2018,4,12,17,45,376.5,64.0,3.35,10.5,139.0,118.34,78.42
2018,4,12,18,0,290.0,52.0,3.2,10.1,92.0,73.43,44.44
2018,4,12,18,15,179.5,35.0,3.15,9.8,56.5,34.16,17.32
2018,4,12,18,30,69.0,18.0,3.1,9.5,21.0,17.16,0.0
2018,4,12,18,45,34.5,9.0,3.05,9.25,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,13,5,45,46.0,12.0,2.2,7.5,15.0,11.44,0.0
2018,4,13,6,0,92.0,24.0,2.2,7.9,30.0,19.86,2.82
2018,4,13,6,15,222.0,39.5,2.25,8.45,71.0,47.22,26.58
2018,4,13,6,30,352.0,55.0,2.3,9.0,112.0,93.19,58.32
2018,4,13,6,45,444.5,64.0,2.4,9.55,163.0,144.11,98.81
2018,4,13,7,0,537.0,73.0,2.5,10.1,214.0,205.02,150.61
2018,4,13,7,15,590.5,80.0,2.6,10.7,266.5,263.16,202.61
2018,4,13,7,30,644.0,87.0,2.7,11.3,319.0,327.14,259.12
2018,4,13,7,45,681.5,92.5,2.75,11.9,371.5,388.3,312.4
2018,4,13,8,0,719.0,98.0,2.8,12.5,424.0,452.66,366.65
2018,4,13,8,15,745.5,102.5,2.8,12.95,474.0,512.92,416.08
2018,4,13,8,30,772.0,107.0,2.8,13.4,524.0,573.81,464.35
2018,4,13,8,45,791.0,111.0,2.8,13.85,570.5,630.67,507.95
2018,4,13,9,0,810.0,115.0,2.8,14.3,617.0,687.3,550.03
2018,4,13,9,15,829.0,116.5,2.75,14.6,660.0,740.79,587.96
2018,4,13,9,30,848.0,118.0,2.7,14.9,703.0,793.38,623.33
2018,4,13,9,45,863.5,118.0,2.65,15.25,740.5,840.3,653.88
2018,4,13,10,0,879.0,118.0,2.6,15.6,778.0,879.72,678.68
2018,4,13,10,15,886.0,120.0,2.6,15.85,807.0,916.86,702.32
2018,4,13,10,30,893.0,122.0,2.6,16.1,836.0,951.19,723.83
2018,4,13,10,45,897.5,124.0,2.55,16.35,858.5,980.16,741.11
2018,4,13,11,0,902.0,126.0,2.5,16.6,881.0,1005.85,756.11
2018,4,13,11,15,905.0,127.0,2.5,16.8,896.0,1025.62,767.83
2018,4,13,11,30,908.0,128.0,2.5,17.0,911.0,1041.82,777.29
2018,4,13,11,45,856.5,157.5,2.5,17.2,901.0,1039.2,774.49
2018,4,13,12,0,805.0,187.0,2.5,17.4,891.0,1022.85,762.98
2018,4,13,12,15,792.0,193.5,2.5,17.55,885.5,1017.32,759.03
2018,4,13,12,30,779.0,200.0,2.5,17.7,880.0,1015.34,757.45
2018,4,13,12,45,843.0,163.0,2.55,17.8,892.0,1028.1,766.37
2018,4,13,13,0,907.0,126.0,2.6,17.9,904.0,1033.4,770.35
2018,4,13,13,15,893.0,130.5,2.6,17.95,884.0,1010.58,755.55
2018,4,13,13,30,879.0,135.0,2.6,18.0,864.0,984.62,738.98
2018,4,13,13,45,860.5,138.5,2.65,18.05,835.5,958.19,722.58
2018,4,13,14,0,842.0,142.0,2.7,18.1,807.0,921.35,699.01
2018,4,13,14,15,805.5,150.0,2.7,18.0,766.0,871.33,666.21
2018,4,13,14,30,769.0,158.0,2.7,17.9,725.0,823.87,634.88
2018,4,13,14,45,758.5,151.0,2.75,17.85,687.0,777.73,604.25
2018,4,13,15,0,748.0,144.0,2.8,17.8,649.0,729.91,571.85
2018,4,13,15,15,752.5,131.5,2.8,17.8,612.0,685.52,540.15
