Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,30,757.0,119.0,2.8,17.8,575.0,638.56,505.69
2018,4,13,15,45,729.0,113.0,2.8,17.4,523.5,576.03,458.9
2018,4,13,16,0,701.0,107.0,2.8,17.0,472.0,514.54,411.52
2018,4,13,16,15,675.0,102.5,2.8,16.65,425.5,456.99,365.55
2018,4,13,16,30,649.0,98.0,2.8,16.3,379.0,400.9,319.2
2018,4,13,16,45,584.0,93.0,2.8,15.95,321.5,330.67,260.56
2018,4,13,17,0,519.0,88.0,2.8,15.6,264.0,267.12,206.33
2018,4,13,17,15,497.0,76.0,2.8,15.05,221.0,215.64,160.46
2018,4,13,17,30,475.0,64.0,2.8,14.5,178.0,166.45,116.21
2018,4,13,17,45,395.0,54.0,2.8,13.95,133.0,112.96,72.14
2018,4,13,18,0,315.0,44.0,2.8,13.4,88.0,68.3,38.7
2018,4,13,18,15,206.0,31.0,2.8,13.05,55.0,31.34,14.9
2018,4,13,18,30,97.0,18.0,2.8,12.7,22.0,17.16,0.0
2018,4,13,18,45,48.5,9.0,2.75,12.35,11.0,8.58,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.25,8.8,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,9.2,2.0,0.0,0.0
2018,4,14,5,45,86.0,15.5,2.15,9.6,21.0,14.77,0.0
2018,4,14,6,0,166.0,29.0,2.1,10.0,40.0,23.08,6.97
2018,4,14,6,15,280.0,41.5,2.1,10.45,80.0,52.8,29.15
2018,4,14,6,30,394.0,54.0,2.1,10.9,120.0,99.37,61.3
2018,4,14,6,45,472.5,63.5,2.1,11.35,170.0,149.64,101.72
2018,4,14,7,0,551.0,73.0,2.1,11.8,220.0,209.52,152.96
2018,4,14,7,15,603.5,79.5,2.05,12.35,272.5,267.77,204.63
2018,4,14,7,30,656.0,86.0,2.0,12.9,325.0,331.7,260.41
2018,4,14,7,45,693.5,91.0,1.9,13.45,377.5,393.05,312.9
2018,4,14,8,0,731.0,96.0,1.8,14.0,430.0,457.56,365.99
2018,4,14,8,15,758.5,100.0,1.7,14.6,481.0,518.45,414.19
2018,4,14,8,30,786.0,104.0,1.6,15.2,532.0,580.15,460.99
2018,4,14,8,45,806.5,107.5,1.55,15.8,579.5,638.08,503.36
2018,4,14,9,0,827.0,111.0,1.5,16.4,627.0,695.89,544.04
2018,4,14,9,15,845.0,112.5,1.5,16.8,670.0,749.32,580.07
2018,4,14,9,30,863.0,114.0,1.5,17.2,713.0,801.71,613.81
2018,4,14,9,45,877.5,114.0,1.5,17.55,750.0,843.24,639.62
2018,4,14,10,0,892.0,114.0,1.5,17.9,787.0,887.43,666.95
2018,4,14,10,15,901.0,115.5,1.5,18.15,817.5,926.16,690.49
2018,4,14,10,30,910.0,117.0,1.5,18.4,848.0,962.14,712.03
2018,4,14,10,45,916.5,118.0,1.55,18.65,871.5,992.28,730.39
2018,4,14,11,0,923.0,119.0,1.6,18.9,895.0,1019.17,746.68
2018,4,14,11,15,926.0,120.0,1.65,19.0,910.0,1039.22,759.09
2018,4,14,11,30,929.0,121.0,1.7,19.1,925.0,1055.63,769.33
2018,4,14,11,45,930.5,121.5,1.75,19.2,932.0,1066.28,776.06
2018,4,14,12,0,932.0,122.0,1.8,19.3,939.0,1073.11,780.56
2018,4,14,12,15,932.0,121.5,1.9,19.3,938.0,1073.54,782.2
2018,4,14,12,30,932.0,121.0,2.0,19.3,937.0,1070.1,781.54
2018,4,14,12,45,930.5,120.5,2.05,19.3,928.0,1061.32,776.89
2018,4,14,13,0,929.0,120.0,2.1,19.3,919.0,1048.74,769.94
2018,4,14,13,15,924.5,119.0,2.2,19.25,901.5,1029.0,759.2
2018,4,14,13,30,920.0,118.0,2.3,19.2,884.0,1005.71,746.15
2018,4,14,13,45,913.5,117.0,2.4,19.15,859.5,977.15,729.51
2018,4,14,14,0,907.0,116.0,2.5,19.1,835.0,945.41,710.59
2018,4,14,14,15,898.0,114.5,2.6,18.95,803.0,907.97,687.84
2018,4,14,14,30,889.0,113.0,2.7,18.8,771.0,867.89,662.95
2018,4,14,14,45,877.0,111.0,2.8,18.6,733.0,822.45,634.02
2018,4,14,15,0,865.0,109.0,2.9,18.4,695.0,779.22,606.15
2018,4,14,15,15,849.5,106.5,2.9,18.4,651.5,726.55,569.96
2018,4,14,15,30,834.0,104.0,2.9,18.4,608.0,672.77,530.72
2018,4,14,15,45,812.5,101.0,3.05,17.85,560.0,613.97,487.82
2018,4,14,16,0,791.0,98.0,3.2,17.3,512.0,555.27,443.29
2018,4,14,16,15,760.5,94.5,3.2,16.9,460.5,491.91,392.84
2018,4,14,16,30,730.0,91.0,3.2,16.5,409.0,430.23,342.02
2018,4,14,16,45,687.5,87.0,3.2,16.1,356.0,365.33,287.11
2018,4,14,17,0,645.0,83.0,3.2,15.7,303.0,304.28,233.93
2018,4,14,17,15,568.0,76.5,3.15,15.15,246.0,235.52,174.67
2018,4,14,17,30,491.0,70.0,3.1,14.6,189.0,175.59,123.19
2018,4,14,17,45,419.5,59.5,3.0,14.1,144.0,121.88,78.52
2018,4,14,18,0,348.0,49.0,2.9,13.6,99.0,75.72,43.55
2018,4,14,18,15,227.0,34.5,2.9,13.35,62.0,34.89,17.54
2018,4,14,18,30,106.0,20.0,2.9,13.1,25.0,15.97,0.0
2018,4,14,18,45,53.0,10.0,2.85,12.85,12.5,9.53,0.0
2018,4,14,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.9,9.75,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.0,10.0,2.0,0.0,0.0
2018,4,15,5,45,102.0,15.5,2.1,10.25,22.5,14.77,0.0
2018,4,15,6,0,196.0,29.0,2.2,10.5,43.0,23.0,8.9
2018,4,15,6,15,310.5,41.0,2.4,10.85,84.5,55.98,30.71
2018,4,15,6,30,425.0,53.0,2.6,11.2,126.0,103.01,62.99
2018,4,15,6,45,288.0,63.0,2.75,11.55,120.0,114.66,80.19
2018,4,15,7,0,151.0,73.0,2.9,11.9,114.0,108.42,82.2
2018,4,15,7,15,75.5,70.5,3.0,12.15,91.0,91.41,71.11
2018,4,15,7,30,0.0,68.0,3.1,12.4,68.0,63.26,48.76
2018,4,15,7,45,21.0,104.5,3.2,12.65,114.0,108.31,86.7
2018,4,15,8,0,42.0,141.0,3.3,12.9,160.0,155.27,125.81
2018,4,15,8,15,51.5,174.0,3.45,13.05,200.0,195.38,158.75
2018,4,15,8,30,61.0,207.0,3.6,13.2,240.0,236.81,192.32
2018,4,15,8,45,75.0,234.0,3.7,13.4,278.5,276.29,223.92
2018,4,15,9,0,89.0,261.0,3.8,13.6,317.0,317.21,256.3
2018,4,15,9,15,199.5,284.0,3.9,13.65,420.0,433.96,350.37
2018,4,15,9,30,310.0,307.0,4.0,13.7,523.0,561.44,450.03
2018,4,15,9,45,445.5,271.5,4.05,13.75,599.5,658.23,525.63
2018,4,15,10,0,581.0,236.0,4.1,13.8,676.0,755.26,600.18
2018,4,15,10,15,675.5,205.0,4.2,13.8,735.5,831.38,657.3
2018,4,15,10,30,770.0,174.0,4.3,13.8,795.0,901.31,707.05
2018,4,15,10,45,614.0,248.5,4.35,13.75,752.5,857.3,673.26
2018,4,15,11,0,458.0,323.0,4.4,13.7,710.0,795.85,624.21
2018,4,15,11,15,387.0,356.0,4.45,13.6,686.5,758.87,595.68
2018,4,15,11,30,316.0,389.0,4.5,13.5,663.0,729.31,571.91
2018,4,15,11,45,179.0,352.0,4.55,13.4,507.5,544.23,431.04
2018,4,15,12,0,42.0,315.0,4.6,13.3,352.0,356.55,282.65
2018,4,15,12,15,36.0,318.0,4.65,13.2,349.5,353.67,280.77
2018,4,15,12,30,30.0,321.0,4.7,13.1,347.0,350.6,278.26
2018,4,15,12,45,19.0,258.5,4.75,13.0,275.0,265.74,211.31
2018,4,15,13,0,8.0,196.0,4.8,12.9,203.0,193.59,153.47
2018,4,15,13,15,7.0,184.0,4.85,12.75,190.0,180.82,143.42
2018,4,15,13,30,6.0,172.0,4.9,12.6,177.0,168.1,133.28
2018,4,15,13,45,4.5,151.0,4.95,12.5,154.5,146.32,115.68
2018,4,15,14,0,3.0,130.0,5.0,12.4,132.0,124.71,98.12
2018,4,15,14,15,28.0,217.5,5.0,12.3,238.0,237.29,191.1
2018,4,15,14,30,53.0,305.0,5.0,12.2,344.0,346.08,279.07
2018,4,15,14,45,73.5,301.5,5.05,12.1,353.0,356.48,288.35
2018,4,15,15,0,94.0,298.0,5.1,12.0,362.0,365.03,296.36
2018,4,15,15,15,72.5,263.5,5.1,12.0,311.0,309.99,252.22
2018,4,15,15,30,51.0,229.0,5.1,12.0,260.0,257.07,209.4
2018,4,15,15,45,40.0,188.0,5.05,11.8,211.0,206.48,168.35
2018,4,15,16,0,29.0,147.0,5.0,11.6,162.0,157.48,128.01
2018,4,15,16,15,179.0,151.5,4.9,11.35,231.0,244.85,202.3
2018,4,15,16,30,329.0,156.0,4.8,11.1,300.0,305.91,251.68
2018,4,15,16,45,370.0,125.5,4.75,10.85,268.0,275.34,224.0
2018,4,15,17,0,411.0,95.0,4.7,10.6,236.0,235.17,186.88
2018,4,15,17,15,471.5,81.0,4.55,10.3,217.0,213.3,162.82
2018,4,15,17,30,532.0,67.0,4.4,10.0,198.0,181.38,128.98
2018,4,15,17,45,449.0,57.5,4.25,9.7,150.0,124.38,80.81
2018,4,15,18,0,366.0,48.0,4.1,9.4,102.0,77.66,45.28
2018,4,15,18,15,241.0,34.0,4.0,9.25,64.0,34.84,17.85
2018,4,15,18,30,116.0,20.0,3.9,9.1,26.0,15.92,0.0
2018,4,15,18,45,58.0,10.0,3.75,9.0,13.0,9.53,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,5,45,6.0,4.5,2.15,8.5,5.0,4.29,0.0
2018,4,16,6,0,12.0,9.0,2.2,8.6,10.0,8.41,0.24
2018,4,16,6,15,6.0,8.0,2.35,8.7,8.5,7.87,0.77
2018,4,16,6,30,0.0,7.0,2.5,8.8,7.0,6.48,0.0
2018,4,16,6,45,0.0,9.0,2.6,8.85,9.0,8.33,1.62
2018,4,16,7,0,0.0,11.0,2.7,8.9,11.0,10.19,3.28
2018,4,16,7,15,14.5,42.0,2.8,8.95,47.5,44.05,32.54
2018,4,16,7,30,29.0,73.0,2.9,9.0,84.0,79.72,63.29
2018,4,16,7,45,195.5,120.5,2.95,9.0,210.5,204.65,168.71
2018,4,16,8,0,362.0,168.0,3.0,9.0,337.0,345.06,285.36
2018,4,16,8,15,393.0,182.0,3.05,9.0,383.5,402.66,332.88
2018,4,16,8,30,424.0,196.0,3.1,9.0,430.0,458.09,378.12
2018,4,16,8,45,406.5,215.5,3.15,8.95,455.5,490.04,403.41
2018,4,16,9,0,389.0,235.0,3.2,8.9,481.0,519.3,426.05
2018,4,16,9,15,299.5,264.0,3.2,8.95,460.5,494.8,404.66
2018,4,16,9,30,210.0,293.0,3.2,9.0,440.0,460.75,375.47
2018,4,16,9,45,137.0,315.0,3.25,9.05,413.0,432.87,351.13
2018,4,16,10,0,64.0,337.0,3.3,9.1,386.0,389.59,314.31
2018,4,16,10,15,152.0,360.5,3.3,9.15,482.0,504.68,406.38
2018,4,16,10,30,240.0,384.0,3.3,9.2,578.0,615.12,491.81
2018,4,16,10,45,317.5,374.0,3.35,9.3,638.5,695.46,552.99
2018,4,16,11,0,395.0,364.0,3.4,9.4,699.0,767.27,607.19
2018,4,16,11,15,421.5,362.0,3.4,9.5,724.5,809.06,637.01
2018,4,16,11,30,448.0,360.0,3.4,9.6,750.0,839.97,659.17
2018,4,16,11,45,576.5,297.5,3.45,9.7,804.0,908.72,712.37
2018,4,16,12,0,705.0,235.0,3.5,9.8,858.0,979.47,764.69
2018,4,16,12,15,673.5,243.5,3.5,9.9,838.0,957.23,748.11
2018,4,16,12,30,642.0,252.0,3.5,10.0,818.0,931.96,729.85
2018,4,16,12,45,570.5,279.0,3.55,10.1,778.0,882.74,693.17
2018,4,16,13,0,499.0,306.0,3.6,10.2,738.0,830.86,654.39
2018,4,16,13,15,720.5,206.5,3.65,10.3,817.5,936.8,736.01
2018,4,16,13,30,942.0,107.0,3.7,10.4,897.0,1014.74,790.8
2018,4,16,13,45,898.0,122.5,3.75,10.45,858.0,968.22,758.42
2018,4,16,14,0,854.0,138.0,3.8,10.5,819.0,927.2,730.73
2018,4,16,14,15,641.5,215.0,3.85,10.5,715.5,799.29,638.44
2018,4,16,14,30,429.0,292.0,3.9,10.5,612.0,673.27,540.38
2018,4,16,14,45,346.5,293.5,3.95,10.55,543.5,582.54,471.0
2018,4,16,15,0,264.0,295.0,4.0,10.6,475.0,505.98,410.78
2018,4,16,15,15,360.0,254.5,4.0,10.6,483.5,519.57,424.49
2018,4,16,15,30,456.0,214.0,4.0,10.6,492.0,530.94,435.23
2018,4,16,15,45,508.0,181.5,4.05,10.55,468.5,505.55,415.98
2018,4,16,16,0,560.0,149.0,4.1,10.5,445.0,476.96,393.28
2018,4,16,16,15,660.0,113.0,4.0,10.4,428.5,459.43,377.9
2018,4,16,16,30,760.0,77.0,3.9,10.3,412.0,429.37,350.33
2018,4,16,16,45,624.0,87.0,3.85,10.2,339.0,339.95,274.11
2018,4,16,17,0,488.0,97.0,3.8,10.1,266.0,262.83,208.13
2018,4,16,17,15,495.0,79.5,3.65,9.8,226.5,218.2,166.2
2018,4,16,17,30,502.0,62.0,3.5,9.5,187.0,170.07,120.69
2018,4,16,17,45,434.5,53.0,3.3,9.25,143.0,117.82,76.03
2018,4,16,18,0,367.0,44.0,3.1,9.0,99.0,73.87,42.16
2018,4,16,18,15,220.5,30.5,3.05,8.8,60.0,31.34,15.64
2018,4,16,18,30,74.0,17.0,3.0,8.6,21.0,14.29,0.0
2018,4,16,18,45,37.0,8.5,2.95,8.35,10.5,8.1,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,1.9,5.05,2.0,0.0,0.0
2018,4,17,5,30,23.0,5.0,1.9,5.5,4.0,0.0,0.0
2018,4,17,5,45,117.0,18.0,1.95,5.9,26.0,17.16,0.0
2018,4,17,6,0,211.0,31.0,2.0,6.3,48.0,24.69,12.91
2018,4,17,6,15,336.0,42.5,1.95,6.75,92.5,60.31,33.87
2018,4,17,6,30,461.0,54.0,1.9,7.2,137.0,110.26,68.63
2018,4,17,6,45,537.0,61.5,1.9,7.65,189.0,162.71,111.98
2018,4,17,7,0,613.0,69.0,1.9,8.1,241.0,224.33,165.9
2018,4,17,7,15,659.0,75.5,1.85,8.6,294.5,284.43,220.23
2018,4,17,7,30,705.0,82.0,1.8,9.1,348.0,349.32,277.7
2018,4,17,7,45,737.5,87.0,1.8,9.6,401.0,411.33,331.57
2018,4,17,8,0,770.0,92.0,1.8,10.1,454.0,475.93,385.64
2018,4,17,8,15,794.5,96.5,1.7,10.5,505.0,537.52,435.12
2018,4,17,8,30,819.0,101.0,1.6,10.9,556.0,600.0,483.23
2018,4,17,8,45,837.5,104.5,1.55,11.35,603.5,658.12,526.39
2018,4,17,9,0,856.0,108.0,1.5,11.8,651.0,715.83,567.67
2018,4,17,9,15,871.5,110.0,1.35,12.15,694.0,769.03,601.96
2018,4,17,9,30,887.0,112.0,1.2,12.5,737.0,816.47,630.61
2018,4,17,9,45,894.5,114.5,1.1,12.8,772.0,860.15,656.59
2018,4,17,10,0,902.0,117.0,1.0,13.1,807.0,901.35,680.23
2018,4,17,10,15,914.0,117.5,0.85,13.4,839.0,941.79,701.76
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,979.61,720.74
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,1008.51,734.71
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,1034.02,746.4
2018,4,17,11,15,938.0,122.0,0.5,14.4,931.0,1054.13,757.28
2018,4,17,11,30,940.0,124.0,0.5,14.6,946.0,1070.52,766.02
2018,4,17,11,45,832.0,175.0,0.45,14.75,906.5,1033.52,740.99
2018,4,17,12,0,724.0,226.0,0.4,14.9,867.0,989.07,712.26
2018,4,17,12,15,775.0,203.5,0.45,15.0,889.0,1017.25,731.47
2018,4,17,12,30,826.0,181.0,0.5,15.1,911.0,1035.81,743.52
2018,4,17,12,45,878.5,154.0,0.6,15.2,923.5,1053.57,756.61
2018,4,17,13,0,931.0,127.0,0.7,15.3,936.0,1057.81,761.5
2018,4,17,13,15,928.0,125.0,0.85,15.3,918.5,1038.33,753.33
2018,4,17,13,30,925.0,123.0,1.0,15.3,901.0,1015.26,742.93
2018,4,17,13,45,920.5,120.5,1.15,15.35,876.0,986.78,728.56
2018,4,17,14,0,916.0,118.0,1.3,15.4,851.0,955.01,711.62
2018,4,17,14,15,900.5,118.5,1.45,15.3,816.0,913.68,688.18
2018,4,17,14,30,885.0,119.0,1.6,15.2,781.0,870.11,662.59
2018,4,17,14,45,836.0,127.5,1.8,15.1,728.0,811.19,626.04
2018,4,17,15,0,787.0,136.0,2.0,15.0,675.0,747.68,584.95
2018,4,17,15,15,765.0,130.0,2.0,15.0,627.0,690.06,544.31
2018,4,17,15,30,743.0,124.0,2.0,15.0,579.0,633.37,502.61
2018,4,17,15,45,767.0,111.0,2.25,14.65,548.5,595.61,476.18
2018,4,17,16,0,791.0,98.0,2.5,14.3,518.0,554.67,445.5
2018,4,17,16,15,763.5,95.0,2.6,14.0,468.0,493.43,396.61
2018,4,17,16,30,736.0,92.0,2.7,13.7,418.0,433.44,347.0
2018,4,17,16,45,680.0,88.0,2.8,13.4,360.0,362.93,287.56
2018,4,17,17,0,624.0,84.0,2.9,13.1,302.0,297.88,231.17
2018,4,17,17,15,561.0,77.0,2.9,12.6,248.5,233.83,175.12
2018,4,17,17,30,498.0,70.0,2.9,12.1,195.0,176.92,125.29
2018,4,17,17,45,424.5,60.5,2.9,11.6,149.5,123.48,80.56
2018,4,17,18,0,351.0,51.0,2.9,11.1,104.0,77.78,45.76
2018,4,17,18,15,235.0,37.0,2.85,10.8,66.5,37.3,20.15
2018,4,17,18,30,119.0,23.0,2.8,10.5,29.0,18.33,0.0
2018,4,17,18,45,59.5,11.5,2.75,10.2,14.5,10.96,0.0
2018,4,17,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.55,8.05,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,11.0,1.45,8.3,11.0,10.48,0.0
2018,4,18,6,0,0.0,19.0,1.4,8.4,19.0,17.63,8.11
2018,4,18,6,15,0.0,31.0,1.35,8.7,31.0,28.79,18.76
2018,4,18,6,30,0.0,43.0,1.3,9.0,43.0,39.93,28.86
2018,4,18,6,45,0.0,48.5,1.3,9.25,48.5,45.08,33.61
2018,4,18,7,0,0.0,54.0,1.3,9.5,54.0,50.2,38.14
2018,4,18,7,15,17.0,83.0,1.3,9.75,89.5,83.6,66.5
2018,4,18,7,30,34.0,112.0,1.3,10.0,125.0,118.84,96.18
2018,4,18,7,45,88.5,154.5,1.35,10.25,195.0,185.67,151.74
2018,4,18,8,0,143.0,197.0,1.4,10.5,265.0,263.4,215.29
2018,4,18,8,15,189.0,215.0,1.4,10.75,315.0,315.21,256.89
2018,4,18,8,30,235.0,233.0,1.4,11.0,365.0,377.26,305.98
2018,4,18,8,45,225.0,256.5,1.4,11.25,391.0,401.76,324.14
2018,4,18,9,0,215.0,280.0,1.4,11.5,417.0,430.46,345.24
2018,4,18,9,15,241.0,299.0,1.4,11.75,462.0,487.45,387.99
2018,4,18,9,30,267.0,318.0,1.4,12.0,507.0,539.1,425.77
2018,4,18,9,45,247.5,339.0,1.45,12.2,521.0,556.81,437.21
2018,4,18,10,0,228.0,360.0,1.5,12.4,535.0,562.85,440.37
2018,4,18,10,15,208.0,378.5,1.55,12.6,543.0,572.69,446.24
2018,4,18,10,30,188.0,397.0,1.6,12.8,551.0,580.6,450.63
2018,4,18,10,45,143.0,395.5,1.7,12.95,514.5,542.23,421.08
2018,4,18,11,0,98.0,394.0,1.8,13.1,478.0,489.56,380.99
2018,4,18,11,15,81.0,399.0,1.85,13.25,469.0,480.14,373.4
2018,4,18,11,30,64.0,404.0,1.9,13.4,460.0,469.83,364.87
2018,4,18,11,45,62.0,405.5,2.0,13.55,460.0,470.16,365.08
2018,4,18,12,0,60.0,407.0,2.1,13.7,460.0,470.13,364.99
2018,4,18,12,15,70.5,408.5,2.15,13.8,471.0,482.35,374.5
2018,4,18,12,30,81.0,410.0,2.2,13.9,482.0,494.17,383.66
2018,4,18,12,45,165.5,411.5,2.25,14.0,556.5,591.5,458.27
2018,4,18,13,0,250.0,413.0,2.3,14.1,631.0,685.71,528.26
2018,4,18,13,15,406.5,348.0,2.35,14.1,694.5,774.68,596.52
2018,4,18,13,30,563.0,283.0,2.4,14.1,758.0,847.21,652.13
2018,4,18,13,45,744.0,197.5,2.4,14.1,806.5,915.49,702.55
2018,4,18,14,0,925.0,112.0,2.4,14.1,855.0,956.6,730.93
2018,4,18,14,15,926.5,106.0,2.4,14.05,826.0,922.95,708.6
2018,4,18,14,30,928.0,100.0,2.4,14.0,797.0,885.88,684.55
2018,4,18,14,45,919.5,97.0,2.4,13.9,759.0,840.72,654.74
2018,4,18,15,0,911.0,94.0,2.4,13.8,721.0,793.24,622.94
2018,4,18,15,15,897.0,92.0,2.4,13.8,677.0,740.79,586.87
2018,4,18,15,30,883.0,90.0,2.4,13.8,633.0,686.99,548.25
2018,4,18,15,45,865.0,86.5,2.35,13.45,584.0,628.11,503.85
2018,4,18,16,0,847.0,83.0,2.3,13.1,535.0,570.41,458.88
2018,4,18,16,15,823.0,79.0,2.25,12.85,483.0,507.08,407.88
2018,4,18,16,30,799.0,75.0,2.2,12.6,431.0,444.72,355.89
2018,4,18,16,45,764.5,70.5,2.15,12.35,377.0,378.99,299.53
2018,4,18,17,0,730.0,66.0,2.1,12.1,323.0,316.1,243.87
2018,4,18,17,15,666.5,62.5,2.0,11.6,267.5,248.51,184.21
2018,4,18,17,30,603.0,59.0,1.9,11.1,212.0,188.67,131.23
2018,4,18,17,45,475.0,52.5,1.8,10.6,156.0,123.44,78.53
2018,4,18,18,0,347.0,46.0,1.7,10.1,100.0,73.97,42.92
2018,4,18,18,15,254.5,33.5,1.7,9.75,65.0,34.88,18.08
2018,4,18,18,30,162.0,21.0,1.7,9.4,30.0,16.63,0.0
2018,4,18,18,45,81.0,10.5,1.7,9.0,15.0,10.01,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,2.5,2.1,7.05,2.5,0.0,0.0
2018,4,19,5,30,35.0,5.0,2.1,7.6,5.0,4.77,0.0
2018,4,19,5,45,150.0,18.5,2.1,8.15,30.5,17.63,0.0
2018,4,19,6,0,265.0,32.0,2.1,8.7,56.0,28.15,16.95
2018,4,19,6,15,387.5,41.0,2.2,9.3,101.5,63.69,34.32
2018,4,19,6,30,510.0,50.0,2.3,9.9,147.0,114.63,69.58
2018,4,19,6,45,578.0,57.5,2.45,10.45,199.0,168.79,114.68
2018,4,19,7,0,646.0,65.0,2.6,11.0,251.0,231.04,169.36
2018,4,19,7,15,690.0,70.0,2.7,11.55,304.5,291.0,223.62
2018,4,19,7,30,734.0,75.0,2.8,12.1,358.0,356.06,281.38
2018,4,19,7,45,764.0,80.0,2.9,12.6,411.0,418.38,335.75
2018,4,19,8,0,794.0,85.0,3.0,13.1,464.0,482.84,390.11
2018,4,19,8,15,817.5,89.0,3.0,13.5,515.5,544.53,440.45
2018,4,19,8,30,841.0,93.0,3.0,13.9,567.0,606.94,489.62
2018,4,19,8,45,859.0,96.0,3.05,14.25,614.5,665.12,534.29
2018,4,19,9,0,877.0,99.0,3.1,14.6,662.0,719.73,574.93
2018,4,19,9,15,892.5,100.5,3.1,14.85,705.0,772.61,611.37
2018,4,19,9,30,908.0,102.0,3.1,15.1,748.0,824.12,646.22
2018,4,19,9,45,920.0,102.5,3.1,15.4,785.0,870.02,676.44
2018,4,19,10,0,932.0,103.0,3.1,15.7,822.0,913.71,704.74
2018,4,19,10,15,939.5,104.0,3.1,15.85,851.5,951.45,729.02
2018,4,19,10,30,947.0,105.0,3.1,16.0,881.0,986.22,751.12
2018,4,19,10,45,952.0,105.5,3.15,16.2,903.5,1014.93,769.3
2018,4,19,11,0,957.0,106.0,3.2,16.4,926.0,1040.19,785.2
2018,4,19,11,15,960.0,106.5,3.25,16.45,940.5,1059.91,797.89
2018,4,19,11,30,963.0,107.0,3.3,16.5,955.0,1075.87,808.2
2018,4,19,11,45,964.5,107.0,3.35,16.6,961.5,1085.94,814.59
2018,4,19,12,0,966.0,107.0,3.4,16.7,968.0,1092.09,818.56
2018,4,19,12,15,962.0,109.0,3.45,16.75,965.5,1090.85,817.94
2018,4,19,12,30,958.0,111.0,3.5,16.8,963.0,1085.67,814.9
2018,4,19,12,45,951.5,113.0,3.55,16.85,952.0,1074.09,807.75
2018,4,19,13,0,945.0,115.0,3.6,16.9,941.0,1058.76,798.22
2018,4,19,13,15,941.5,114.0,3.6,16.95,923.5,1039.55,785.8
2018,4,19,13,30,938.0,113.0,3.6,17.0,906.0,1016.73,771.02
2018,4,19,13,45,931.5,111.5,3.6,17.0,880.5,987.09,751.79
2018,4,19,14,0,925.0,110.0,3.6,17.0,855.0,954.25,730.36
2018,4,19,14,15,916.0,108.5,3.6,16.95,822.5,916.19,705.36
2018,4,19,14,30,907.0,107.0,3.6,16.9,790.0,875.46,678.32
2018,4,19,14,45,896.0,105.0,3.55,16.85,752.0,830.15,647.51
2018,4,19,15,0,885.0,103.0,3.5,16.8,714.0,782.77,614.95
2018,4,19,15,15,870.5,100.0,3.5,16.8,670.0,730.05,578.2
2018,4,19,15,30,856.0,97.0,3.5,16.8,626.0,678.79,540.61
2018,4,19,15,45,835.0,94.5,3.45,16.5,577.5,619.9,495.85
2018,4,19,16,0,814.0,92.0,3.4,16.2,529.0,561.03,449.78
2018,4,19,16,15,785.0,89.0,3.35,15.9,477.0,497.92,398.96
2018,4,19,16,30,756.0,86.0,3.3,15.6,425.0,436.36,347.75
2018,4,19,16,45,717.0,81.5,3.25,15.3,371.5,370.71,291.82
2018,4,19,17,0,678.0,77.0,3.2,15.0,318.0,308.87,237.55
2018,4,19,17,15,624.0,71.5,3.15,14.45,265.5,245.67,181.9
2018,4,19,17,30,570.0,66.0,3.1,13.9,213.0,188.4,131.32
2018,4,19,17,45,468.5,58.5,3.05,13.3,161.0,128.22,82.17
2018,4,19,18,0,367.0,51.0,3.0,12.7,109.0,80.56,47.22
2018,4,19,18,15,212.0,36.0,2.9,12.3,66.5,35.88,19.52
2018,4,19,18,30,57.0,21.0,2.8,11.9,24.0,17.49,0.0
2018,4,19,18,45,28.5,10.5,2.7,11.55,12.0,10.01,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,5,15,18.0,3.0,2.05,9.4,3.0,0.0,0.0
2018,4,20,5,30,36.0,6.0,2.0,9.9,6.0,5.72,0.0
2018,4,20,5,45,154.5,19.5,1.9,10.4,32.5,15.56,0.0
2018,4,20,6,0,273.0,33.0,1.8,10.9,59.0,29.68,18.54
2018,4,20,6,15,381.5,43.0,1.8,11.55,103.5,65.94,35.97
2018,4,20,6,30,490.0,53.0,1.8,12.2,148.0,115.83,70.88
2018,4,20,6,45,558.0,60.5,1.8,12.85,199.5,168.87,114.55
2018,4,20,7,0,626.0,68.0,1.8,13.5,251.0,229.99,167.37
2018,4,20,7,15,670.0,73.0,1.75,14.0,303.5,288.8,219.59
2018,4,20,7,30,714.0,78.0,1.7,14.5,356.0,352.09,274.55
2018,4,20,7,45,745.5,82.5,1.7,15.05,408.5,414.02,327.07
2018,4,20,8,0,777.0,87.0,1.7,15.6,461.0,477.65,379.05
2018,4,20,8,15,799.5,90.5,1.7,16.05,510.5,537.31,426.29
2018,4,20,8,30,822.0,94.0,1.7,16.5,560.0,597.62,472.28
2018,4,20,8,45,839.5,97.0,1.7,16.95,606.5,654.46,514.1
2018,4,20,9,0,857.0,100.0,1.7,17.4,653.0,710.8,554.15
2018,4,20,9,15,873.0,100.5,1.75,17.75,695.0,758.99,586.06
2018,4,20,9,30,889.0,101.0,1.8,18.1,737.0,808.95,618.78
2018,4,20,9,45,902.0,101.0,1.8,18.4,773.5,854.33,647.49
2018,4,20,10,0,915.0,101.0,1.8,18.7,810.0,897.63,674.4
2018,4,20,10,15,921.5,102.0,1.9,18.95,838.5,933.86,697.57
2018,4,20,10,30,928.0,103.0,2.0,19.2,867.0,967.11,718.75
2018,4,20,10,45,932.0,105.0,2.05,19.4,889.0,995.92,736.53
2018,4,20,11,0,936.0,107.0,2.1,19.6,911.0,1021.31,752.12
2018,4,20,11,15,938.5,107.5,2.2,19.7,925.0,1040.11,764.4
2018,4,20,11,30,941.0,108.0,2.3,19.8,939.0,1055.22,774.45
2018,4,20,11,45,941.0,109.0,2.35,19.9,945.0,1064.59,780.34
2018,4,20,12,0,941.0,110.0,2.4,20.0,951.0,1070.11,783.94
2018,4,20,12,15,940.5,110.0,2.5,20.0,949.5,1070.21,785.09
2018,4,20,12,30,940.0,110.0,2.6,20.0,948.0,1066.44,783.89
2018,4,20,12,45,938.0,109.0,2.7,20.0,938.5,1056.28,778.65
2018,4,20,13,0,936.0,108.0,2.8,20.0,929.0,1042.35,771.04
2018,4,20,13,15,932.0,108.0,2.9,19.85,912.0,1023.82,760.89
2018,4,20,13,30,928.0,108.0,3.0,19.7,895.0,1001.74,748.37
2018,4,20,13,45,921.5,107.0,3.1,19.6,870.0,972.85,731.08
2018,4,20,14,0,915.0,106.0,3.2,19.5,845.0,940.79,711.53
2018,4,20,14,15,907.0,104.5,3.25,19.25,813.5,903.91,688.52
2018,4,20,14,30,899.0,103.0,3.3,19.0,782.0,864.32,663.4
2018,4,20,14,45,888.0,101.0,3.4,18.8,744.5,819.33,634.27
2018,4,20,15,0,877.0,99.0,3.5,18.6,707.0,772.3,603.22
2018,4,20,15,15,863.0,97.0,3.5,18.6,664.0,721.36,567.91
2018,4,20,15,30,849.0,95.0,3.5,18.6,621.0,671.77,531.75
2018,4,20,15,45,830.0,92.0,3.55,17.95,573.5,613.97,489.01
2018,4,20,16,0,811.0,89.0,3.6,17.3,526.0,556.02,444.63
2018,4,20,16,15,786.5,85.0,3.6,16.9,475.5,494.4,395.28
2018,4,20,16,30,762.0,81.0,3.6,16.5,425.0,433.87,345.09
2018,4,20,16,45,728.5,76.5,3.55,16.05,372.5,370.69,291.19
2018,4,20,17,0,695.0,72.0,3.5,15.6,320.0,309.5,237.43
2018,4,20,17,15,625.5,68.0,3.4,15.0,264.5,242.59,179.1
2018,4,20,17,30,556.0,64.0,3.3,14.4,209.0,183.45,127.61
2018,4,20,17,45,484.5,56.0,3.2,13.85,161.5,128.27,81.41
2018,4,20,18,0,413.0,48.0,3.1,13.3,114.0,81.83,46.35
2018,4,20,18,15,270.5,35.0,3.05,12.85,72.0,37.54,19.82
2018,4,20,18,30,128.0,22.0,3.0,12.4,30.0,17.34,1.15
2018,4,20,18,45,64.0,11.0,2.95,12.0,15.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,5,15,27.5,4.0,2.1,9.5,4.0,0.0,0.0
2018,4,21,5,30,55.0,8.0,2.1,10.0,8.0,7.63,0.0
2018,4,21,5,45,172.0,20.5,2.1,10.5,35.0,16.34,0.0
2018,4,21,6,0,289.0,33.0,2.1,11.0,62.0,30.33,16.41
2018,4,21,6,15,391.0,43.0,2.1,11.5,106.5,67.36,36.7
2018,4,21,6,30,493.0,53.0,2.1,12.0,151.0,117.16,71.99
2018,4,21,6,45,561.5,59.5,2.1,12.5,202.0,169.59,115.4
2018,4,21,7,0,630.0,66.0,2.1,13.0,253.0,230.14,168.04
2018,4,21,7,15,674.0,71.0,2.05,13.5,305.5,289.17,220.7
2018,4,21,7,30,718.0,76.0,2.0,14.0,358.0,353.34,276.67
2018,4,21,7,45,750.0,80.0,2.0,14.55,410.5,414.54,328.91
2018,4,21,8,0,782.0,84.0,2.0,15.1,463.0,478.1,381.19
2018,4,21,8,15,805.0,87.0,1.95,15.6,513.0,537.71,428.47
2018,4,21,8,30,828.0,90.0,1.9,16.1,563.0,597.99,474.43
2018,4,21,8,45,846.0,92.5,1.85,16.65,609.5,654.83,516.03
2018,4,21,9,0,864.0,95.0,1.8,17.2,656.0,708.29,553.39
2018,4,21,9,15,878.0,96.5,1.75,17.65,697.5,759.31,586.4
2018,4,21,9,30,892.0,98.0,1.7,18.1,739.0,808.87,617.64
2018,4,21,9,45,904.0,99.5,1.65,18.55,776.0,855.04,645.87
2018,4,21,10,0,916.0,101.0,1.6,19.0,813.0,899.05,672.1
2018,4,21,10,15,923.0,102.0,1.55,19.4,842.0,935.67,693.09
2018,4,21,10,30,930.0,103.0,1.5,19.8,871.0,969.35,711.91
2018,4,21,10,45,935.0,104.0,1.4,20.15,893.5,998.01,726.62
2018,4,21,11,0,940.0,105.0,1.3,20.5,916.0,1023.3,738.94
2018,4,21,11,15,943.0,105.5,1.3,20.75,930.0,1042.58,749.44
2018,4,21,11,30,946.0,106.0,1.3,21.0,944.0,1058.18,757.77
2018,4,21,11,45,947.5,106.5,1.25,21.25,951.0,1068.5,761.99
2018,4,21,12,0,949.0,107.0,1.2,21.5,958.0,1074.98,763.98
2018,4,21,12,15,948.5,107.0,1.3,21.6,956.5,1075.03,765.54
2018,4,21,12,30,948.0,107.0,1.4,21.7,955.0,1071.19,764.83
2018,4,21,12,45,945.5,107.0,1.55,21.75,945.5,1061.49,761.53
2018,4,21,13,0,943.0,107.0,1.7,21.8,936.0,1047.99,755.79
2018,4,21,13,15,939.5,106.5,1.8,21.75,919.0,1029.28,746.22
2018,4,21,13,30,936.0,106.0,1.9,21.7,902.0,1006.98,734.31
2018,4,21,13,45,929.5,105.5,2.05,21.6,877.5,978.41,718.97
2018,4,21,14,0,923.0,105.0,2.2,21.5,853.0,946.65,701.24
2018,4,21,14,15,915.0,103.5,2.3,21.35,821.5,909.52,679.23
2018,4,21,14,30,907.0,102.0,2.4,21.2,790.0,869.67,655.04
2018,4,21,14,45,895.5,100.5,2.5,21.05,752.0,824.5,626.77
2018,4,21,15,0,884.0,99.0,2.6,20.9,714.0,777.33,596.56
2018,4,21,15,15,862.5,98.5,2.6,20.9,668.0,722.32,559.28
2018,4,21,15,30,841.0,98.0,2.6,20.9,622.0,669.36,521.44
2018,4,21,15,45,819.0,95.5,2.7,20.4,573.5,610.64,478.95
2018,4,21,16,0,797.0,93.0,2.8,19.9,525.0,552.09,434.99
2018,4,21,16,15,781.5,88.0,2.8,19.4,477.5,494.78,390.04
2018,4,21,16,30,766.0,83.0,2.8,18.9,430.0,437.6,343.44
2018,4,21,16,45,723.5,79.0,2.85,18.45,375.0,371.15,288.1
2018,4,21,17,0,681.0,75.0,2.9,18.0,320.0,307.73,233.66
2018,4,21,17,15,632.5,69.5,2.85,17.3,268.5,245.97,179.85
2018,4,21,17,30,584.0,64.0,2.8,16.6,217.0,189.46,130.32
2018,4,21,17,45,499.5,55.5,2.75,15.9,166.0,130.1,81.63
2018,4,21,18,0,415.0,47.0,2.7,15.2,115.0,81.08,45.32
2018,4,21,18,15,308.0,37.0,2.7,14.7,77.5,40.55,21.42
2018,4,21,18,30,201.0,27.0,2.7,14.2,40.0,21.49,4.58
2018,4,21,18,45,104.5,14.5,2.7,13.75,21.0,13.82,0.0
2018,4,21,19,0,8.0,2.0,2.7,13.3,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,4.5,2.3,9.9,4.5,0.0,0.0
2018,4,22,5,30,33.0,9.0,2.3,10.4,9.0,8.58,0.0
2018,4,22,5,45,95.5,22.5,2.3,10.9,30.5,18.61,0.0
2018,4,22,6,0,158.0,36.0,2.3,11.4,52.0,30.88,17.76
2018,4,22,6,15,241.0,51.5,2.3,11.85,92.0,63.6,38.96
2018,4,22,6,30,324.0,67.0,2.3,12.3,132.0,106.7,70.67
2018,4,22,6,45,445.0,75.5,2.3,12.75,193.0,161.15,113.15
2018,4,22,7,0,566.0,84.0,2.3,13.2,254.0,232.03,171.77
2018,4,22,7,15,620.5,90.0,2.25,13.65,309.0,291.81,224.15
2018,4,22,7,30,675.0,96.0,2.2,14.1,364.0,357.38,280.61
2018,4,22,7,45,708.0,101.5,2.15,14.5,416.5,418.46,332.42
2018,4,22,8,0,741.0,107.0,2.1,14.9,469.0,482.09,384.51
2018,4,22,8,15,766.5,111.5,2.05,15.4,520.0,542.79,432.37
2018,4,22,8,30,792.0,116.0,2.0,15.9,571.0,603.97,478.82
2018,4,22,8,45,811.0,119.0,2.0,16.35,617.5,660.37,520.46
2018,4,22,9,0,830.0,122.0,2.0,16.8,664.0,716.44,560.56
2018,4,22,9,15,770.5,150.5,1.95,17.35,678.0,741.63,575.48
2018,4,22,9,30,711.0,179.0,1.9,17.9,692.0,758.06,583.82
2018,4,22,9,45,616.0,227.5,1.85,18.45,687.5,757.8,579.11
2018,4,22,10,0,521.0,276.0,1.8,19.0,683.0,746.11,566.4
2018,4,22,10,15,542.0,282.5,1.75,19.45,719.5,789.88,595.04
2018,4,22,10,30,563.0,289.0,1.7,19.9,756.0,832.83,621.97
2018,4,22,10,45,570.5,297.0,1.65,20.35,780.5,863.44,639.89
2018,4,22,11,0,578.0,305.0,1.6,20.8,805.0,892.05,656.31
2018,4,22,11,15,583.5,309.5,1.55,21.1,821.0,912.9,667.9
2018,4,22,11,30,589.0,314.0,1.5,21.4,837.0,931.36,677.91
2018,4,22,11,45,688.0,262.5,1.45,21.7,878.0,985.81,713.87
2018,4,22,12,0,787.0,211.0,1.4,22.0,919.0,1035.74,742.91
2018,4,22,12,15,830.5,187.0,1.45,22.15,933.0,1048.5,750.61
2018,4,22,12,30,874.0,163.0,1.5,22.3,947.0,1064.33,760.81
2018,4,22,12,45,889.5,151.0,1.5,22.4,942.0,1050.88,752.18
2018,4,22,13,0,905.0,139.0,1.5,22.5,937.0,1043.54,747.85
2018,4,22,13,15,903.5,136.5,1.6,22.45,920.5,1025.27,738.7
2018,4,22,13,30,902.0,134.0,1.7,22.4,904.0,1003.48,727.34
2018,4,22,13,45,887.5,136.0,1.75,22.4,875.5,970.8,708.07
2018,4,22,14,0,873.0,138.0,1.8,22.4,847.0,942.34,691.49
2018,4,22,14,15,836.5,145.5,1.85,22.3,804.0,890.77,659.71
2018,4,22,14,30,800.0,153.0,1.9,22.2,761.0,838.35,626.98
2018,4,22,14,45,734.5,166.5,1.95,22.1,704.0,771.62,583.76
2018,4,22,15,0,669.0,180.0,2.0,22.0,647.0,704.25,537.31
2018,4,22,15,15,743.5,147.0,2.0,22.0,636.0,692.35,530.93
2018,4,22,15,30,818.0,114.0,2.0,22.0,625.0,670.46,516.33
2018,4,22,15,45,792.0,109.0,2.05,21.75,573.0,607.74,470.94
2018,4,22,16,0,766.0,104.0,2.1,21.5,521.0,545.69,424.78
2018,4,22,16,15,742.0,101.5,2.15,21.1,473.5,488.14,380.48
2018,4,22,16,30,718.0,99.0,2.2,20.7,426.0,431.54,335.2
2018,4,22,16,45,659.5,93.0,2.25,20.35,365.5,359.17,276.45
2018,4,22,17,0,601.0,87.0,2.3,20.0,305.0,292.63,220.94
2018,4,22,17,15,561.5,78.5,2.35,19.2,257.0,235.13,171.63
2018,4,22,17,30,522.0,70.0,2.4,18.4,209.0,181.92,125.56
2018,4,22,17,45,444.5,62.0,2.4,17.6,162.0,127.92,81.67
2018,4,22,18,0,367.0,54.0,2.4,16.8,115.0,82.07,47.76
2018,4,22,18,15,254.5,41.0,2.45,16.3,76.5,41.49,23.06
2018,4,22,18,30,142.0,28.0,2.5,15.8,38.0,22.22,6.41
2018,4,22,18,45,72.5,15.0,2.55,15.35,20.0,14.3,0.0
2018,4,22,19,0,3.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.8,11.85,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.8,12.1,9.0,8.58,0.0
2018,4,23,5,45,116.5,25.5,0.85,12.35,36.5,20.34,0.0
2018,4,23,6,0,207.0,42.0,0.9,12.6,64.0,37.01,22.14
2018,4,23,6,15,288.0,54.5,0.9,13.0,103.5,70.32,42.58
2018,4,23,6,30,369.0,67.0,0.9,13.4,143.0,113.51,74.01
2018,4,23,6,45,451.0,77.5,0.85,13.8,196.5,164.96,115.28
2018,4,23,7,0,533.0,88.0,0.8,14.2,250.0,228.13,167.93
2018,4,23,7,15,585.0,95.0,0.85,14.75,303.5,286.15,217.67
2018,4,23,7,30,637.0,102.0,0.9,15.3,357.0,349.72,271.12
2018,4,23,7,45,672.5,107.0,0.95,15.85,409.0,409.24,320.29
2018,4,23,8,0,708.0,112.0,1.0,16.4,461.0,471.64,370.09
2018,4,23,8,15,734.0,116.5,1.05,16.85,510.5,530.84,415.98
2018,4,23,8,30,760.0,121.0,1.1,17.3,560.0,591.18,461.18
2018,4,23,8,45,780.0,124.5,1.1,17.8,606.5,646.45,500.78
2018,4,23,9,0,800.0,128.0,1.1,18.3,653.0,702.24,539.43
2018,4,23,9,15,821.5,128.0,1.05,18.85,696.0,755.1,573.49
2018,4,23,9,30,843.0,128.0,1.0,19.4,739.0,807.23,605.12
2018,4,23,9,45,863.0,125.5,1.0,19.9,777.0,854.46,633.53
2018,4,23,10,0,883.0,123.0,1.0,20.4,815.0,894.48,656.79
2018,4,23,10,15,889.5,125.5,0.9,20.85,844.0,931.03,675.91
2018,4,23,10,30,896.0,128.0,0.8,21.3,873.0,964.73,692.72
2018,4,23,10,45,900.5,129.0,0.75,21.7,894.0,991.96,706.31
2018,4,23,11,0,905.0,130.0,0.7,22.1,915.0,1015.91,717.79
2018,4,23,11,15,908.0,131.0,0.65,22.3,929.5,1035.0,726.81
2018,4,23,11,30,911.0,132.0,0.6,22.5,944.0,1050.54,733.72
2018,4,23,11,45,912.0,132.0,0.6,22.7,950.0,1059.42,737.96
2018,4,23,12,0,913.0,132.0,0.6,22.9,956.0,1064.59,740.19
2018,4,23,12,15,912.5,132.5,0.6,22.95,954.5,1065.04,740.22
2018,4,23,12,30,912.0,133.0,0.6,23.0,953.0,1061.75,738.22
2018,4,23,12,45,910.0,131.5,0.6,23.1,943.0,1051.19,731.92
2018,4,23,13,0,908.0,130.0,0.6,23.2,933.0,1036.98,723.64
2018,4,23,13,15,904.0,129.0,0.65,23.15,915.5,1017.76,714.05
2018,4,23,13,30,900.0,128.0,0.7,23.1,898.0,995.11,702.4
