Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,894.0,126.5,0.8,23.05,873.5,966.77,688.21
2018,4,23,14,0,888.0,125.0,0.9,23.0,849.0,935.35,671.85
2018,4,23,14,15,879.5,123.0,1.0,22.85,817.0,898.32,651.8
2018,4,23,14,30,871.0,121.0,1.1,22.7,785.0,858.72,629.62
2018,4,23,14,45,859.5,118.5,1.2,22.55,747.5,818.48,606.47
2018,4,23,15,0,848.0,116.0,1.3,22.4,710.0,771.13,577.9
2018,4,23,15,15,832.5,114.0,1.3,22.4,667.0,719.81,544.6
2018,4,23,15,30,817.0,112.0,1.3,22.4,624.0,667.46,508.04
2018,4,23,15,45,796.5,108.0,1.55,21.75,576.0,609.24,469.15
2018,4,23,16,0,776.0,104.0,1.8,21.1,528.0,551.12,428.05
2018,4,23,16,15,747.5,100.0,1.9,20.7,477.0,489.21,380.95
2018,4,23,16,30,719.0,96.0,2.0,20.3,426.0,428.81,333.12
2018,4,23,16,45,681.0,91.0,2.1,19.85,373.5,365.57,281.44
2018,4,23,17,0,643.0,86.0,2.2,19.4,321.0,305.72,230.82
2018,4,23,17,15,591.0,79.5,2.2,18.6,269.0,244.23,178.37
2018,4,23,17,30,539.0,73.0,2.2,17.8,217.0,188.48,130.5
2018,4,23,17,45,462.0,63.0,2.2,16.95,167.5,131.59,84.16
2018,4,23,18,0,385.0,53.0,2.2,16.1,118.0,84.16,48.92
2018,4,23,18,15,278.0,40.0,2.2,15.55,78.5,41.42,22.66
2018,4,23,18,30,171.0,27.0,2.2,15.0,39.0,21.35,7.18
2018,4,23,18,45,89.0,14.5,2.2,14.45,20.5,13.82,0.0
2018,4,23,19,0,7.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.1,13.7,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,24,5,15,2.5,1.5,1.55,10.8,1.5,0.0,0.0
2018,4,24,5,30,5.0,3.0,1.6,11.1,3.0,2.86,0.0
2018,4,24,5,45,2.5,10.5,1.65,11.4,10.5,9.73,0.0
2018,4,24,6,0,0.0,18.0,1.7,11.7,18.0,16.69,7.98
2018,4,24,6,15,0.0,29.0,1.7,12.05,29.0,26.92,17.19
2018,4,24,6,30,0.0,40.0,1.7,12.4,40.0,37.15,26.25
2018,4,24,6,45,0.0,36.0,1.7,12.7,36.0,33.42,23.19
2018,4,24,7,0,0.0,32.0,1.7,13.0,32.0,29.69,20.0
2018,4,24,7,15,0.0,30.5,1.65,13.35,30.5,28.3,18.75
2018,4,24,7,30,0.0,29.0,1.6,13.7,29.0,26.92,17.48
2018,4,24,7,45,0.0,38.0,1.6,14.0,38.0,35.3,24.53
2018,4,24,8,0,0.0,47.0,1.6,14.3,47.0,43.69,31.5
2018,4,24,8,15,0.0,55.0,1.55,14.7,55.0,51.17,37.61
2018,4,24,8,30,0.0,63.0,1.5,15.1,63.0,58.65,43.66
2018,4,24,8,45,0.0,50.5,1.5,15.45,50.5,47.0,33.76
2018,4,24,9,0,0.0,38.0,1.5,15.8,38.0,35.37,23.94
2018,4,24,9,15,1.5,83.5,1.5,16.1,84.5,78.99,59.89
2018,4,24,9,30,3.0,129.0,1.5,16.4,131.0,123.2,95.58
2018,4,24,9,45,5.5,163.0,1.55,16.65,167.0,157.85,123.05
2018,4,24,10,0,8.0,197.0,1.6,16.9,203.0,192.92,150.48
2018,4,24,10,15,12.0,223.0,1.65,17.05,232.5,221.97,172.98
2018,4,24,10,30,16.0,249.0,1.7,17.2,262.0,251.35,195.54
2018,4,24,10,45,100.0,284.0,1.75,17.4,370.5,384.27,299.64
2018,4,24,11,0,184.0,319.0,1.8,17.6,479.0,514.69,397.5
2018,4,24,11,15,341.0,304.5,1.85,17.65,607.0,669.13,511.9
2018,4,24,11,30,498.0,290.0,1.9,17.7,735.0,815.36,615.95
2018,4,24,11,45,530.5,282.5,1.95,17.8,759.5,844.95,635.51
2018,4,24,12,0,563.0,275.0,2.0,17.9,784.0,875.27,656.58
2018,4,24,12,15,672.0,238.0,2.05,17.9,844.5,947.8,707.54
2018,4,24,12,30,781.0,201.0,2.1,17.9,905.0,1009.21,747.92
2018,4,24,12,45,711.5,226.5,2.2,17.9,863.0,966.95,720.78
2018,4,24,13,0,642.0,252.0,2.3,17.9,821.0,915.59,687.75
2018,4,24,13,15,649.5,244.5,2.35,17.8,811.0,904.16,681.9
2018,4,24,13,30,657.0,237.0,2.4,17.7,801.0,889.72,673.59
2018,4,24,13,45,542.5,284.5,2.5,17.55,741.5,812.4,618.91
2018,4,24,14,0,428.0,332.0,2.6,17.4,682.0,741.04,567.53
2018,4,24,14,15,552.5,269.0,2.65,17.2,703.0,770.29,593.78
2018,4,24,14,30,677.0,206.0,2.7,17.0,724.0,792.62,613.95
2018,4,24,14,45,723.0,177.0,2.7,16.8,706.0,772.47,601.55
2018,4,24,15,0,769.0,148.0,2.7,16.6,688.0,746.08,584.63
2018,4,24,15,15,684.5,162.0,2.7,16.6,621.0,665.04,524.46
2018,4,24,15,30,600.0,176.0,2.7,16.6,554.0,588.97,467.05
2018,4,24,15,45,557.5,173.0,2.7,16.05,503.5,524.92,419.13
2018,4,24,16,0,515.0,170.0,2.7,15.5,453.0,467.16,374.61
2018,4,24,16,15,498.0,156.5,2.65,15.1,409.0,415.31,333.46
2018,4,24,16,30,481.0,143.0,2.6,14.7,365.0,364.43,291.84
2018,4,24,16,45,440.0,130.5,2.55,14.3,315.0,306.19,243.37
2018,4,24,17,0,399.0,118.0,2.5,13.9,265.0,252.15,197.44
2018,4,24,17,15,388.5,100.5,2.45,13.5,225.0,206.3,156.87
2018,4,24,17,30,378.0,83.0,2.4,13.1,185.0,161.54,116.79
2018,4,24,17,45,335.5,69.0,2.35,12.65,145.0,116.3,78.41
2018,4,24,18,0,293.0,55.0,2.3,12.2,105.0,76.27,46.88
2018,4,24,18,15,220.0,41.0,2.25,11.85,71.5,40.61,23.54
2018,4,24,18,30,147.0,27.0,2.2,11.5,38.0,21.27,8.29
2018,4,24,18,45,77.5,14.5,2.15,11.2,20.0,13.82,0.0
2018,4,24,19,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.05,10.7,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,5,15,6.0,3.0,1.85,7.85,3.0,0.0,0.0
2018,4,25,5,30,12.0,6.0,1.9,8.2,6.0,5.72,0.0
2018,4,25,5,45,12.0,13.5,2.0,8.6,14.0,12.69,0.77
2018,4,25,6,0,12.0,21.0,2.1,9.0,22.0,19.97,10.76
2018,4,25,6,15,6.0,32.5,2.05,9.4,33.0,30.66,20.4
2018,4,25,6,30,0.0,44.0,2.0,9.8,44.0,40.89,29.78
2018,4,25,6,45,0.0,62.0,2.0,10.2,62.0,57.56,44.33
2018,4,25,7,0,0.0,80.0,2.0,10.6,80.0,74.3,58.71
2018,4,25,7,15,1.5,100.5,1.9,11.1,101.0,93.98,75.25
2018,4,25,7,30,3.0,121.0,1.8,11.6,122.0,113.97,91.77
2018,4,25,7,45,8.0,138.5,1.75,12.05,142.0,132.98,107.19
2018,4,25,8,0,13.0,156.0,1.7,12.5,162.0,152.62,122.96
2018,4,25,8,15,90.5,204.5,1.65,13.0,256.5,246.29,199.41
2018,4,25,8,30,168.0,253.0,1.6,13.5,351.0,351.44,282.52
2018,4,25,8,45,169.5,277.5,1.55,14.05,383.0,386.46,308.04
2018,4,25,9,0,171.0,302.0,1.5,14.6,415.0,421.35,333.24
2018,4,25,9,15,313.0,285.0,1.55,15.0,508.0,526.29,414.23
2018,4,25,9,30,455.0,268.0,1.6,15.4,601.0,643.64,501.31
2018,4,25,9,45,591.0,230.0,1.6,15.8,683.5,740.07,570.79
2018,4,25,10,0,727.0,192.0,1.6,16.2,766.0,841.41,640.92
2018,4,25,10,15,808.0,163.0,1.65,16.45,822.0,904.05,681.24
2018,4,25,10,30,889.0,134.0,1.7,16.7,878.0,964.81,720.04
2018,4,25,10,45,901.0,131.5,1.8,16.95,902.0,995.25,739.2
2018,4,25,11,0,913.0,129.0,1.9,17.2,926.0,1022.74,756.77
2018,4,25,11,15,915.5,129.5,1.95,17.3,939.5,1040.82,768.04
2018,4,25,11,30,918.0,130.0,2.0,17.4,953.0,1055.32,777.19
2018,4,25,11,45,918.0,130.5,2.05,17.55,958.5,1063.65,782.36
2018,4,25,12,0,918.0,131.0,2.1,17.7,964.0,1068.26,785.31
2018,4,25,12,15,918.0,130.5,2.15,17.7,962.0,1068.09,785.81
2018,4,25,12,30,918.0,130.0,2.2,17.7,960.0,1064.18,784.05
2018,4,25,12,45,917.0,128.0,2.25,17.7,950.0,1054.0,778.38
2018,4,25,13,0,916.0,126.0,2.3,17.7,940.0,1040.13,770.44
2018,4,25,13,15,912.0,125.5,2.4,17.6,923.0,1021.26,760.16
2018,4,25,13,30,908.0,125.0,2.5,17.5,906.0,998.94,747.58
2018,4,25,13,45,901.0,123.5,2.55,17.4,880.5,969.47,729.65
2018,4,25,14,0,894.0,122.0,2.6,17.3,855.0,936.96,709.58
2018,4,25,14,15,885.0,120.5,2.65,17.1,823.0,899.84,686.46
2018,4,25,14,30,876.0,119.0,2.7,16.9,791.0,860.18,661.31
2018,4,25,14,45,864.0,117.0,2.75,16.75,753.0,819.77,635.2
2018,4,25,15,0,852.0,115.0,2.8,16.6,715.0,772.44,603.75
2018,4,25,15,15,837.0,111.5,2.8,16.6,671.5,719.8,567.38
2018,4,25,15,30,822.0,108.0,2.8,16.6,628.0,666.11,527.77
2018,4,25,15,45,801.0,105.5,2.9,16.05,580.5,608.98,485.71
2018,4,25,16,0,780.0,103.0,3.0,15.5,533.0,551.98,442.18
2018,4,25,16,15,751.5,99.5,3.0,15.15,482.0,490.38,392.93
2018,4,25,16,30,723.0,96.0,3.0,14.8,431.0,430.35,343.31
2018,4,25,16,45,685.0,91.0,3.05,14.45,378.5,366.97,289.63
2018,4,25,17,0,647.0,86.0,3.1,14.1,326.0,306.97,237.26
2018,4,25,17,15,588.0,80.5,3.05,13.6,273.0,244.35,182.49
2018,4,25,17,30,529.0,75.0,3.0,13.1,220.0,188.29,133.41
2018,4,25,17,45,403.5,67.0,2.95,12.6,164.0,125.0,82.81
2018,4,25,18,0,278.0,59.0,2.9,12.1,108.0,78.48,49.39
2018,4,25,18,15,167.0,42.5,2.8,11.75,69.0,41.36,25.26
2018,4,25,18,30,56.0,26.0,2.7,11.4,30.0,22.48,9.92
2018,4,25,18,45,30.5,13.5,2.65,11.0,15.5,12.87,0.0
2018,4,25,19,0,5.0,1.0,2.6,10.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,2.6,10.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.5,8.0,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.6,8.3,4.0,3.81,0.0
2018,4,26,5,45,3.5,9.5,2.75,8.6,9.5,8.92,0.0
2018,4,26,6,0,0.0,15.0,2.9,8.9,15.0,13.9,5.94
2018,4,26,6,15,0.0,24.5,2.95,9.25,24.5,22.72,13.87
2018,4,26,6,30,0.0,34.0,3.0,9.6,34.0,31.56,21.75
2018,4,26,6,45,0.0,46.0,3.0,10.0,46.0,42.73,31.55
2018,4,26,7,0,0.0,58.0,3.0,10.4,58.0,53.93,41.21
2018,4,26,7,15,0.0,71.0,3.0,10.7,71.0,66.06,51.54
2018,4,26,7,30,0.0,84.0,3.0,11.0,84.0,78.2,61.71
2018,4,26,7,45,0.0,100.0,3.0,11.35,100.0,93.21,74.15
2018,4,26,8,0,0.0,116.0,3.0,11.7,116.0,108.3,86.47
2018,4,26,8,15,3.0,143.0,3.0,12.05,145.0,135.53,108.8
2018,4,26,8,30,6.0,170.0,3.0,12.4,174.0,163.27,131.22
2018,4,26,8,45,10.5,198.0,3.0,12.7,205.0,193.41,155.37
2018,4,26,9,0,15.0,226.0,3.0,13.0,236.0,224.15,179.69
2018,4,26,9,15,16.0,240.0,3.05,13.3,251.0,239.22,191.13
2018,4,26,9,30,17.0,254.0,3.1,13.6,266.0,254.37,202.61
2018,4,26,9,45,20.0,272.5,3.1,13.9,287.5,275.65,218.89
2018,4,26,10,0,23.0,291.0,3.1,14.2,309.0,297.16,235.21
2018,4,26,10,15,59.5,332.5,3.15,14.4,382.0,381.2,301.13
2018,4,26,10,30,96.0,374.0,3.2,14.6,455.0,459.55,361.13
2018,4,26,10,45,331.5,328.0,3.3,14.8,617.0,658.22,516.22
2018,4,26,11,0,567.0,282.0,3.4,15.0,779.0,856.83,663.46
2018,4,26,11,15,732.5,208.5,3.45,15.1,860.5,957.11,734.3
2018,4,26,11,30,898.0,135.0,3.5,15.2,942.0,1040.42,790.15
2018,4,26,11,45,910.0,129.5,3.55,15.3,952.0,1054.44,798.7
2018,4,26,12,0,922.0,124.0,3.6,15.4,962.0,1064.88,805.58
2018,4,26,12,15,922.0,123.5,3.65,15.4,960.5,1064.67,805.73
2018,4,26,12,30,922.0,123.0,3.7,15.4,959.0,1060.71,803.58
2018,4,26,12,45,920.5,122.5,3.75,15.4,950.0,1051.51,798.03
2018,4,26,13,0,919.0,122.0,3.8,15.4,941.0,1038.62,790.11
2018,4,26,13,15,880.5,138.5,3.85,15.35,911.0,1003.66,767.31
2018,4,26,13,30,842.0,155.0,3.9,15.3,881.0,974.7,748.71
2018,4,26,13,45,779.5,178.5,3.95,15.25,836.0,920.4,712.18
2018,4,26,14,0,717.0,202.0,4.0,15.2,791.0,870.85,678.73
2018,4,26,14,15,802.0,158.0,4.0,15.1,794.0,872.08,681.19
2018,4,26,14,30,887.0,114.0,4.0,15.0,797.0,863.88,676.67
2018,4,26,14,45,876.0,112.5,4.0,14.85,759.5,819.9,646.58
2018,4,26,15,0,865.0,111.0,4.0,14.7,722.0,777.72,617.72
2018,4,26,15,15,850.5,108.0,4.0,14.7,678.5,725.44,580.66
2018,4,26,15,30,836.0,105.0,4.0,14.7,635.0,672.03,540.48
2018,4,26,15,45,817.5,102.0,4.0,14.35,588.0,615.31,497.04
2018,4,26,16,0,799.0,99.0,4.0,14.0,541.0,558.43,452.13
2018,4,26,16,15,774.5,95.5,3.95,13.7,491.0,498.12,402.93
2018,4,26,16,30,750.0,92.0,3.9,13.4,441.0,438.43,352.68
2018,4,26,16,45,715.5,87.0,3.9,13.15,388.5,374.99,297.99
2018,4,26,17,0,681.0,82.0,3.9,12.9,336.0,314.48,244.31
2018,4,26,17,15,626.5,76.5,3.8,12.5,282.5,251.16,188.07
2018,4,26,17,30,572.0,71.0,3.7,12.1,229.0,193.81,137.06
2018,4,26,17,45,430.5,65.5,3.65,11.7,170.0,129.23,85.57
2018,4,26,18,0,289.0,60.0,3.6,11.3,111.0,80.43,50.78
2018,4,26,18,15,165.5,44.0,3.5,11.0,71.0,42.63,26.44
2018,4,26,18,30,42.0,28.0,3.4,10.7,31.0,24.04,11.77
2018,4,26,18,45,22.5,15.0,3.35,10.35,16.5,14.3,0.0
2018,4,26,19,0,3.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,1.5,1.0,3.3,9.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,5,15,4.0,3.0,1.6,10.65,3.0,0.0,0.0
2018,4,27,5,30,8.0,6.0,1.6,11.1,6.0,5.72,0.0
2018,4,27,5,45,26.5,16.5,1.65,11.5,19.5,14.88,4.07
2018,4,27,6,0,45.0,27.0,1.7,11.9,33.0,25.34,14.65
2018,4,27,6,15,31.0,42.5,1.8,12.25,47.5,41.9,28.74
2018,4,27,6,30,17.0,58.0,1.9,12.6,62.0,56.25,41.81
2018,4,27,6,45,61.5,84.5,2.0,12.95,103.5,91.19,70.01
2018,4,27,7,0,106.0,111.0,2.1,13.3,145.0,133.28,104.59
2018,4,27,7,15,320.5,112.5,2.1,13.55,240.5,216.94,170.28
2018,4,27,7,30,535.0,114.0,2.1,13.8,336.0,325.02,257.41
2018,4,27,7,45,388.0,153.0,2.1,14.05,325.0,327.84,262.97
2018,4,27,8,0,241.0,192.0,2.1,14.3,314.0,311.66,251.11
2018,4,27,8,15,196.0,220.0,2.15,14.55,325.5,324.41,261.18
2018,4,27,8,30,151.0,248.0,2.2,14.8,337.0,336.06,269.43
2018,4,27,8,45,136.5,273.5,2.2,15.0,359.0,360.59,287.7
2018,4,27,9,0,122.0,299.0,2.2,15.2,381.0,383.57,304.3
2018,4,27,9,15,270.0,284.0,2.25,15.35,479.0,492.96,390.64
2018,4,27,9,30,418.0,269.0,2.3,15.5,577.0,615.41,483.82
2018,4,27,9,45,516.5,252.5,2.3,15.65,651.0,698.35,544.77
2018,4,27,10,0,615.0,236.0,2.3,15.8,725.0,789.36,610.15
2018,4,27,10,15,722.5,199.5,2.35,15.9,793.5,869.51,666.5
2018,4,27,10,30,830.0,163.0,2.4,16.0,862.0,947.8,718.66
2018,4,27,10,45,815.5,173.5,2.4,16.1,874.5,965.5,728.77
2018,4,27,11,0,801.0,184.0,2.4,16.2,887.0,979.31,736.95
2018,4,27,11,15,764.5,202.5,2.45,16.25,882.0,982.01,738.48
2018,4,27,11,30,728.0,221.0,2.5,16.3,877.0,975.2,733.87
2018,4,27,11,45,799.0,190.0,2.5,16.35,914.5,1014.39,759.71
2018,4,27,12,0,870.0,159.0,2.5,16.4,952.0,1057.63,787.56
2018,4,27,12,15,864.0,162.5,2.6,16.4,949.0,1055.5,786.8
2018,4,27,12,30,858.0,166.0,2.7,16.4,946.0,1049.75,784.22
2018,4,27,12,45,764.5,208.0,2.75,16.4,897.5,999.08,751.3
2018,4,27,13,0,671.0,250.0,2.8,16.4,849.0,940.69,713.13
2018,4,27,13,15,461.5,331.0,2.85,16.35,739.5,806.29,615.71
2018,4,27,13,30,252.0,412.0,2.9,16.3,630.0,670.76,514.63
2018,4,27,13,45,381.5,351.0,2.95,16.25,670.5,720.25,556.28
2018,4,27,14,0,511.0,290.0,3.0,16.2,711.0,771.77,597.34
2018,4,27,14,15,530.0,274.0,3.05,16.05,696.5,754.41,586.26
2018,4,27,14,30,549.0,258.0,3.1,15.9,682.0,733.92,573.27
2018,4,27,14,45,641.5,213.0,3.15,15.8,685.0,742.62,582.88
2018,4,27,15,0,734.0,168.0,3.2,15.7,688.0,739.12,583.13
2018,4,27,15,15,740.0,156.0,3.2,15.7,653.5,697.29,552.66
2018,4,27,15,30,746.0,144.0,3.2,15.7,619.0,652.85,519.75
2018,4,27,15,45,673.5,150.5,3.25,15.35,555.0,576.27,461.49
2018,4,27,16,0,601.0,157.0,3.3,15.0,491.0,504.96,405.96
2018,4,27,16,15,604.5,141.5,3.3,14.75,451.0,457.05,367.6
2018,4,27,16,30,608.0,126.0,3.3,14.5,411.0,407.64,326.5
2018,4,27,16,45,598.5,115.0,3.25,14.2,368.0,356.08,282.23
2018,4,27,17,0,589.0,104.0,3.2,13.9,325.0,304.82,236.83
2018,4,27,17,15,537.5,95.0,3.1,13.55,273.5,244.28,183.95
2018,4,27,17,30,486.0,86.0,3.0,13.2,222.0,187.73,134.59
2018,4,27,17,45,412.5,74.5,2.9,12.85,173.0,133.34,89.4
2018,4,27,18,0,339.0,63.0,2.8,12.5,124.0,87.83,54.69
2018,4,27,18,15,235.0,48.0,2.7,12.2,84.0,47.25,28.7
2018,4,27,18,30,131.0,33.0,2.6,11.9,44.0,26.94,14.46
2018,4,27,18,45,68.5,18.0,2.45,11.6,23.5,17.16,0.0
2018,4,27,19,0,6.0,3.0,2.3,11.3,3.0,0.0,0.0
2018,4,27,19,15,3.0,1.5,2.3,11.25,1.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,28,5,15,29.5,7.0,1.9,10.85,8.0,0.0,0.0
2018,4,28,5,30,59.0,14.0,2.0,11.2,16.0,13.34,0.0
2018,4,28,5,45,146.5,29.0,2.1,11.55,45.0,22.85,10.38
2018,4,28,6,0,234.0,44.0,2.2,11.9,74.0,41.55,24.94
2018,4,28,6,15,244.5,57.5,2.3,12.2,101.0,71.79,45.46
2018,4,28,6,30,255.0,71.0,2.4,12.5,128.0,103.29,71.14
2018,4,28,6,45,422.5,76.5,2.55,12.8,200.5,161.5,115.08
2018,4,28,7,0,590.0,82.0,2.7,13.1,273.0,241.54,179.99
2018,4,28,7,15,377.5,98.5,2.8,13.3,228.5,222.69,174.12
2018,4,28,7,30,165.0,115.0,2.9,13.5,184.0,176.99,141.85
2018,4,28,7,45,106.5,158.5,2.95,13.7,205.0,200.89,162.51
2018,4,28,8,0,48.0,202.0,3.0,13.9,226.0,216.88,175.18
2018,4,28,8,15,36.5,188.5,3.0,14.1,208.0,200.58,161.41
2018,4,28,8,30,25.0,175.0,3.0,14.3,190.0,182.78,146.39
2018,4,28,8,45,13.0,137.0,3.05,14.45,145.0,136.81,108.34
2018,4,28,9,0,1.0,99.0,3.1,14.6,100.0,93.08,71.89
2018,4,28,9,15,6.0,160.0,3.15,14.75,164.5,154.73,122.22
2018,4,28,9,30,11.0,221.0,3.2,14.9,229.0,217.53,172.38
2018,4,28,9,45,84.5,295.0,3.25,15.05,362.0,358.6,285.1
2018,4,28,10,0,158.0,369.0,3.3,15.2,495.0,509.61,400.99
2018,4,28,10,15,170.5,371.0,3.35,15.3,511.5,528.93,414.68
2018,4,28,10,30,183.0,373.0,3.4,15.4,528.0,548.27,429.02
2018,4,28,10,45,118.0,354.0,3.45,15.5,455.0,472.51,369.93
2018,4,28,11,0,53.0,335.0,3.5,15.6,382.0,382.62,299.48
2018,4,28,11,15,105.0,350.5,3.5,15.65,445.0,461.82,361.64
2018,4,28,11,30,157.0,366.0,3.5,15.7,508.0,531.43,414.96
2018,4,28,11,45,131.5,385.0,3.55,15.8,504.5,527.25,410.17
2018,4,28,12,0,106.0,404.0,3.6,15.9,501.0,522.08,405.05
2018,4,28,12,15,105.0,404.0,3.65,15.85,500.0,521.11,404.48
2018,4,28,12,30,104.0,404.0,3.7,15.8,499.0,519.52,403.48
2018,4,28,12,45,69.0,367.5,3.75,15.75,430.0,434.14,338.7
2018,4,28,13,0,34.0,331.0,3.8,15.7,361.0,361.13,282.36
2018,4,28,13,15,27.0,311.0,3.8,15.6,334.5,333.09,261.05
2018,4,28,13,30,20.0,291.0,3.8,15.5,308.0,296.48,232.79
2018,4,28,13,45,139.0,314.5,3.85,15.35,429.5,448.12,354.74
2018,4,28,14,0,258.0,338.0,3.9,15.2,551.0,583.7,460.25
2018,4,28,14,15,549.0,236.5,3.9,15.05,668.0,735.29,580.72
2018,4,28,14,30,840.0,135.0,3.9,14.9,785.0,850.85,667.89
2018,4,28,14,45,848.0,125.0,3.9,14.7,754.5,814.34,642.35
2018,4,28,15,0,856.0,115.0,3.9,14.5,724.0,774.46,615.22
2018,4,28,15,15,841.5,112.5,3.9,14.5,681.0,723.14,578.85
2018,4,28,15,30,827.0,110.0,3.9,14.5,638.0,670.7,539.19
2018,4,28,15,45,806.5,107.0,3.85,14.15,590.5,613.23,495.08
2018,4,28,16,0,786.0,104.0,3.8,13.8,543.0,555.84,449.73
2018,4,28,16,15,758.5,101.0,3.75,13.6,492.5,495.25,400.26
2018,4,28,16,30,731.0,98.0,3.7,13.4,442.0,435.65,350.13
2018,4,28,16,45,694.5,93.0,3.65,13.2,389.5,372.53,295.84
2018,4,28,17,0,658.0,88.0,3.6,13.0,337.0,312.58,242.89
2018,4,28,17,15,608.0,81.5,3.5,12.75,284.5,250.93,188.15
2018,4,28,17,30,558.0,75.0,3.4,12.5,232.0,194.73,138.17
2018,4,28,17,45,460.5,67.5,3.3,12.25,179.0,135.93,89.75
2018,4,28,18,0,363.0,60.0,3.2,12.0,126.0,87.53,53.59
2018,4,28,18,15,228.5,45.5,3.1,11.8,82.5,45.01,27.02
2018,4,28,18,30,94.0,31.0,3.0,11.6,39.0,25.44,13.87
2018,4,28,18,45,50.0,17.0,2.85,11.4,21.0,16.2,0.0
2018,4,28,19,0,6.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.65,11.05,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,15,37.0,8.0,2.35,10.25,9.5,0.0,0.0
2018,4,29,5,30,74.0,16.0,2.5,10.5,19.0,15.25,0.0
2018,4,29,5,45,181.5,31.0,2.6,10.8,51.5,24.45,12.44
2018,4,29,6,0,289.0,46.0,2.7,11.1,84.0,45.12,26.86
2018,4,29,6,15,342.0,58.5,2.8,11.35,122.5,81.63,49.98
2018,4,29,6,30,395.0,71.0,2.9,11.6,161.0,124.58,83.25
2018,4,29,6,45,339.0,93.5,3.0,11.9,184.5,160.18,117.74
2018,4,29,7,0,283.0,116.0,3.1,12.2,208.0,187.39,145.12
2018,4,29,7,15,298.5,136.5,3.1,12.5,248.5,230.65,183.0
2018,4,29,7,30,314.0,157.0,3.1,12.8,289.0,275.63,221.62
2018,4,29,7,45,464.5,146.0,3.15,13.1,369.5,355.94,287.57
2018,4,29,8,0,615.0,135.0,3.2,13.4,450.0,451.83,365.59
2018,4,29,8,15,645.5,139.0,3.2,13.7,498.5,508.0,410.91
2018,4,29,8,30,676.0,143.0,3.2,14.0,547.0,565.92,456.53
2018,4,29,8,45,728.5,138.0,3.25,14.25,603.0,630.59,506.67
2018,4,29,9,0,781.0,133.0,3.3,14.5,659.0,696.94,556.91
2018,4,29,9,15,792.5,136.5,3.3,14.7,698.0,744.69,591.18
2018,4,29,9,30,804.0,140.0,3.3,14.9,737.0,791.0,622.89
2018,4,29,9,45,711.5,186.0,3.3,15.05,732.5,795.91,624.57
2018,4,29,10,0,619.0,232.0,3.3,15.2,728.0,788.76,616.32
2018,4,29,10,15,542.5,274.0,3.3,15.35,719.5,780.97,607.75
2018,4,29,10,30,466.0,316.0,3.3,15.5,711.0,769.75,596.54
2018,4,29,10,45,485.0,304.0,3.3,15.6,724.0,788.32,610.01
2018,4,29,11,0,504.0,292.0,3.3,15.7,737.0,805.46,622.22
2018,4,29,11,15,653.5,236.5,3.35,15.75,822.5,907.67,697.72
2018,4,29,11,30,803.0,181.0,3.4,15.8,908.0,1001.71,761.49
2018,4,29,11,45,854.5,155.5,3.4,15.85,934.0,1033.92,782.09
2018,4,29,12,0,906.0,130.0,3.4,15.9,960.0,1054.12,795.11
2018,4,29,12,15,909.0,127.5,3.4,15.95,959.0,1054.78,795.2
2018,4,29,12,30,912.0,125.0,3.4,16.0,958.0,1051.74,793.13
2018,4,29,12,45,915.0,121.5,3.45,16.05,950.0,1043.95,788.43
2018,4,29,13,0,918.0,118.0,3.5,16.1,942.0,1032.41,781.35
2018,4,29,13,15,878.0,133.0,3.5,16.1,909.0,994.47,756.18
2018,4,29,13,30,838.0,148.0,3.5,16.1,876.0,962.28,735.06
2018,4,29,13,45,870.5,130.0,3.55,16.15,868.0,946.35,725.27
2018,4,29,14,0,903.0,112.0,3.6,16.2,860.0,933.26,717.38
2018,4,29,14,15,896.0,110.0,3.65,16.15,829.0,897.14,693.64
2018,4,29,14,30,889.0,108.0,3.7,16.1,798.0,858.34,667.96
2018,4,29,14,45,879.0,106.0,3.75,16.05,761.0,814.66,638.52
2018,4,29,15,0,869.0,104.0,3.8,16.0,724.0,768.94,607.25
2018,4,29,15,15,850.5,103.0,3.8,16.0,679.5,716.39,570.2
2018,4,29,15,30,832.0,102.0,3.8,16.0,635.0,665.49,532.21
2018,4,29,15,45,809.5,100.0,3.85,15.7,587.0,607.69,488.18
2018,4,29,16,0,787.0,98.0,3.9,15.4,539.0,550.14,443.02
2018,4,29,16,15,768.0,93.0,3.9,15.2,490.5,491.93,395.68
2018,4,29,16,30,749.0,88.0,3.9,15.0,442.0,434.26,347.24
2018,4,29,16,45,723.5,81.5,3.9,14.8,391.5,373.36,294.75
2018,4,29,17,0,698.0,75.0,3.9,14.6,341.0,313.32,241.54
2018,4,29,17,15,653.0,70.0,3.85,14.2,289.5,252.34,187.19
2018,4,29,17,30,608.0,65.0,3.8,13.8,238.0,196.13,136.9
2018,4,29,17,45,525.0,58.5,3.7,13.45,186.0,137.57,87.97
2018,4,29,18,0,442.0,52.0,3.6,13.1,134.0,89.02,51.38
2018,4,29,18,15,352.5,42.0,3.5,12.75,94.5,47.22,26.05
2018,4,29,18,30,263.0,32.0,3.4,12.4,55.0,26.49,15.06
2018,4,29,18,45,146.0,18.5,3.3,12.05,30.0,17.63,0.0
2018,4,29,19,0,29.0,5.0,3.2,11.7,5.0,4.77,0.0
2018,4,29,19,15,14.5,2.5,3.1,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,15,28.0,7.5,2.8,9.4,8.5,0.0,0.0
2018,4,30,5,30,56.0,15.0,2.9,9.7,17.0,14.3,0.0
2018,4,30,5,45,126.5,30.5,3.05,10.0,44.5,25.08,13.65
2018,4,30,6,0,197.0,46.0,3.2,10.3,72.0,43.08,26.78
2018,4,30,6,15,242.5,61.0,3.15,10.65,107.5,75.45,48.9
2018,4,30,6,30,288.0,76.0,3.1,11.0,143.0,113.49,78.87
2018,4,30,6,45,268.5,98.5,3.05,11.35,173.0,149.27,111.64
2018,4,30,7,0,249.0,121.0,3.0,11.7,203.0,183.03,142.81
2018,4,30,7,15,260.5,142.5,2.9,12.05,241.5,223.91,178.44
2018,4,30,7,30,272.0,164.0,2.8,12.4,280.0,266.07,214.43
2018,4,30,7,45,281.5,185.5,2.7,12.8,318.5,308.48,249.72
2018,4,30,8,0,291.0,207.0,2.6,13.2,357.0,351.68,284.68
2018,4,30,8,15,294.5,224.5,2.55,13.5,389.0,388.27,313.69
2018,4,30,8,30,298.0,242.0,2.5,13.8,421.0,424.7,341.85
2018,4,30,8,45,387.5,240.0,2.45,14.15,491.0,498.18,399.18
2018,4,30,9,0,477.0,238.0,2.4,14.5,561.0,586.01,465.67
2018,4,30,9,15,615.5,201.0,2.4,14.7,643.5,679.23,536.29
2018,4,30,9,30,754.0,164.0,2.4,14.9,726.0,778.48,609.06
2018,4,30,9,45,794.0,155.0,2.45,15.15,771.0,829.63,643.1
2018,4,30,10,0,834.0,146.0,2.5,15.4,816.0,883.4,678.92
2018,4,30,10,15,839.0,149.5,2.5,15.55,843.0,918.25,701.07
2018,4,30,10,30,844.0,153.0,2.5,15.7,870.0,950.32,721.34
2018,4,30,10,45,869.0,145.0,2.55,15.85,899.0,978.57,739.43
2018,4,30,11,0,894.0,137.0,2.6,16.0,928.0,1012.2,761.14
2018,4,30,11,15,897.0,137.5,2.6,16.05,941.5,1030.17,772.09
2018,4,30,11,30,900.0,138.0,2.6,16.1,955.0,1044.66,780.97
2018,4,30,11,45,901.5,138.0,2.6,16.15,961.0,1053.59,786.3
2018,4,30,12,0,903.0,138.0,2.6,16.2,967.0,1058.91,789.43
2018,4,30,12,15,902.5,137.5,2.65,16.2,965.0,1058.06,789.35
2018,4,30,12,30,902.0,137.0,2.7,16.2,963.0,1053.55,787.04
2018,4,30,12,45,899.5,136.5,2.8,16.25,953.0,1043.43,781.51
2018,4,30,13,0,897.0,136.0,2.9,16.3,943.0,1029.74,773.71
2018,4,30,13,15,892.5,135.5,3.0,16.25,925.5,1010.63,762.6
2018,4,30,13,30,888.0,135.0,3.1,16.2,908.0,988.18,749.23
2018,4,30,13,45,880.5,133.5,3.2,16.2,882.5,958.73,730.88
2018,4,30,14,0,873.0,132.0,3.3,16.2,857.0,926.36,710.41
2018,4,30,14,15,864.5,130.5,3.4,16.1,826.0,890.37,687.47
2018,4,30,14,30,856.0,129.0,3.5,16.0,795.0,857.14,666.23
2018,4,30,14,45,844.0,127.0,3.6,15.95,757.5,812.5,636.4
2018,4,30,15,0,832.0,125.0,3.7,15.9,720.0,766.06,604.87
2018,4,30,15,15,817.0,121.5,3.7,15.9,677.0,714.41,568.16
2018,4,30,15,30,802.0,118.0,3.7,15.9,634.0,661.78,528.57
2018,4,30,15,45,782.0,114.5,3.9,15.7,587.0,605.37,485.97
2018,4,30,16,0,762.0,111.0,4.1,15.5,540.0,549.04,441.99
2018,4,30,16,15,736.5,106.5,4.15,15.25,490.0,489.07,393.52
2018,4,30,16,30,711.0,102.0,4.2,15.0,440.0,430.39,344.59
2018,4,30,16,45,676.5,96.5,4.3,14.75,388.5,368.76,291.98
2018,4,30,17,0,642.0,91.0,4.4,14.5,337.0,310.11,240.44
2018,4,30,17,15,593.5,84.5,4.35,14.05,285.5,249.88,187.22
2018,4,30,17,30,545.0,78.0,4.3,13.6,234.0,194.93,138.56
2018,4,30,17,45,474.5,69.0,4.25,13.2,185.0,139.74,92.18
2018,4,30,18,0,404.0,60.0,4.2,12.8,136.0,91.69,55.27
2018,4,30,18,15,302.5,48.0,4.1,12.4,95.0,49.85,29.31
2018,4,30,18,30,201.0,36.0,4.0,12.0,54.0,28.38,16.96
2018,4,30,18,45,109.5,20.5,3.95,11.55,29.5,19.54,0.0
2018,4,30,19,0,18.0,5.0,3.9,11.1,5.0,4.77,0.0
2018,4,30,19,15,9.0,2.5,3.85,10.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,33.0,8.5,2.5,8.35,10.0,8.1,0.0
2018,5,1,5,30,66.0,17.0,2.6,8.9,20.0,16.2,0.0
2018,5,1,5,45,155.5,32.5,2.7,9.4,51.0,25.5,14.58
2018,5,1,6,0,245.0,48.0,2.8,9.9,82.0,46.54,28.67
2018,5,1,6,15,367.0,58.0,2.85,10.35,132.5,84.54,51.53
2018,5,1,6,30,489.0,68.0,2.9,10.8,183.0,138.7,91.39
2018,5,1,6,45,549.0,75.5,2.9,11.25,234.5,190.78,135.7
2018,5,1,7,0,609.0,83.0,2.9,11.7,286.0,249.88,187.63
2018,5,1,7,15,650.5,89.0,2.95,12.25,338.5,308.01,239.45
2018,5,1,7,30,692.0,95.0,3.0,12.8,391.0,370.27,293.79
2018,5,1,7,45,722.0,99.5,3.05,13.35,442.5,429.65,344.61
2018,5,1,8,0,752.0,104.0,3.1,13.9,494.0,491.17,395.53
2018,5,1,8,15,775.0,107.5,3.05,14.3,543.0,549.61,442.45
2018,5,1,8,30,798.0,111.0,3.0,14.7,592.0,608.44,488.11
2018,5,1,8,45,815.5,114.0,3.0,15.15,637.5,663.5,529.55
2018,5,1,9,0,833.0,117.0,3.0,15.6,683.0,718.07,569.41
2018,5,1,9,15,849.0,118.0,2.95,15.9,724.5,768.66,603.88
2018,5,1,9,30,865.0,119.0,2.9,16.2,766.0,818.0,636.59
2018,5,1,9,45,879.0,119.0,2.9,16.55,802.0,858.29,662.59
2018,5,1,10,0,893.0,119.0,2.9,16.9,838.0,900.94,689.97
2018,5,1,10,15,900.0,120.5,2.85,17.1,866.5,936.64,712.24
2018,5,1,10,30,907.0,122.0,2.8,17.3,895.0,969.49,732.4
2018,5,1,10,45,911.0,124.0,2.75,17.55,916.5,996.98,748.66
2018,5,1,11,0,915.0,126.0,2.7,17.8,938.0,1021.17,762.66
2018,5,1,11,15,917.5,127.0,2.7,17.95,951.5,1039.43,773.54
2018,5,1,11,30,920.0,128.0,2.7,18.1,965.0,1054.14,782.19
2018,5,1,11,45,920.0,128.5,2.65,18.25,970.5,1062.2,786.07
2018,5,1,12,0,920.0,129.0,2.6,18.4,976.0,1066.55,787.7
2018,5,1,12,15,922.0,127.0,2.7,18.45,974.5,1066.66,788.65
2018,5,1,12,30,924.0,125.0,2.8,18.5,973.0,1063.03,787.3
2018,5,1,12,45,926.0,122.5,2.85,18.55,964.5,1055.14,782.77
2018,5,1,13,0,928.0,120.0,2.9,18.6,956.0,1043.5,775.91
2018,5,1,13,15,923.5,119.5,3.0,18.6,938.5,1023.9,764.48
2018,5,1,13,30,919.0,119.0,3.1,18.6,921.0,1000.85,750.78
2018,5,1,13,45,853.0,148.0,3.2,18.55,876.5,954.93,721.65
2018,5,1,14,0,787.0,177.0,3.3,18.5,832.0,901.26,686.92
2018,5,1,14,15,761.0,180.5,3.35,18.35,794.5,860.88,660.9
2018,5,1,14,30,735.0,184.0,3.4,18.2,757.0,815.36,630.79
2018,5,1,14,45,789.0,151.5,3.5,18.1,740.5,793.43,617.36
2018,5,1,15,0,843.0,119.0,3.6,18.0,724.0,767.83,601.02
2018,5,1,15,15,841.5,112.0,3.6,18.0,685.5,721.75,568.96
2018,5,1,15,30,840.0,105.0,3.6,18.0,647.0,673.44,533.2
2018,5,1,15,45,816.5,102.5,3.8,17.5,597.5,614.18,489.42
2018,5,1,16,0,793.0,100.0,4.0,17.0,548.0,555.27,444.3
2018,5,1,16,15,765.0,96.0,4.05,16.6,496.0,493.24,394.69
2018,5,1,16,30,737.0,92.0,4.1,16.2,444.0,432.73,344.66
2018,5,1,16,45,707.5,88.0,4.15,15.8,394.5,372.64,293.41
2018,5,1,17,0,678.0,84.0,4.2,15.4,345.0,315.5,243.13
2018,5,1,17,15,631.0,78.0,4.1,14.9,293.0,254.15,188.93
2018,5,1,17,30,584.0,72.0,4.0,14.4,241.0,197.84,139.02
2018,5,1,17,45,494.5,65.0,3.95,13.85,188.0,139.22,90.64
2018,5,1,18,0,405.0,58.0,3.9,13.3,135.0,91.44,54.91
2018,5,1,18,15,302.5,46.0,3.75,12.85,94.0,48.32,27.94
2018,5,1,18,30,200.0,34.0,3.6,12.4,53.0,26.66,15.87
2018,5,1,18,45,111.5,20.0,3.5,11.95,29.5,15.95,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.5,6.0,5.72,0.0
2018,5,1,19,15,11.5,3.0,3.3,11.35,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,42.0,9.0,1.05,9.95,11.0,8.58,0.0
2018,5,2,5,30,84.0,18.0,1.1,10.4,22.0,14.3,0.0
2018,5,2,5,45,88.5,30.0,1.2,10.85,38.5,24.72,14.31
2018,5,2,6,0,93.0,42.0,1.3,11.3,55.0,38.6,24.91
2018,5,2,6,15,55.5,62.5,1.3,11.65,71.0,61.32,44.44
2018,5,2,6,30,18.0,83.0,1.3,12.0,87.0,78.71,61.1
2018,5,2,6,45,34.0,105.0,1.3,12.4,115.5,104.07,82.15
2018,5,2,7,0,50.0,127.0,1.3,12.8,144.0,131.73,105.03
2018,5,2,7,15,81.0,152.0,1.25,13.15,184.5,169.32,135.66
2018,5,2,7,30,112.0,177.0,1.2,13.5,225.0,213.13,171.15
2018,5,2,7,45,206.0,191.5,1.15,13.85,293.5,277.3,222.35
2018,5,2,8,0,300.0,206.0,1.1,14.2,362.0,355.41,283.89
2018,5,2,8,15,357.0,214.5,1.1,14.55,418.0,413.57,328.9
2018,5,2,8,30,414.0,223.0,1.1,14.9,474.0,482.31,380.97
2018,5,2,8,45,571.5,188.5,1.05,15.3,562.5,575.02,450.77
2018,5,2,9,0,729.0,154.0,1.0,15.7,651.0,683.75,529.41
2018,5,2,9,15,793.0,138.0,1.0,16.0,708.0,747.3,572.87
2018,5,2,9,30,857.0,122.0,1.0,16.3,765.0,814.97,616.58
2018,5,2,9,45,867.0,123.5,1.0,16.65,799.5,853.02,639.3
2018,5,2,10,0,877.0,125.0,1.0,17.0,834.0,893.27,663.55
2018,5,2,10,15,884.0,127.0,1.1,17.25,862.0,928.92,686.41
2018,5,2,10,30,891.0,129.0,1.2,17.5,890.0,961.77,707.42
2018,5,2,10,45,896.0,129.5,1.25,17.75,911.0,988.25,723.47
2018,5,2,11,0,901.0,130.0,1.3,18.0,932.0,1011.52,737.53
2018,5,2,11,15,903.5,131.0,1.35,18.15,945.5,1029.5,748.6
2018,5,2,11,30,906.0,132.0,1.4,18.3,959.0,1043.99,757.59
2018,5,2,11,45,907.0,133.0,1.45,18.45,965.0,1053.4,763.52
2018,5,2,12,0,908.0,134.0,1.5,18.6,971.0,1059.18,767.33
2018,5,2,12,15,911.0,131.5,1.6,18.65,970.0,1059.76,769.14
2018,5,2,12,30,914.0,129.0,1.7,18.7,969.0,1056.66,768.74
2018,5,2,12,45,916.5,125.0,1.75,18.75,960.0,1047.82,764.01
2018,5,2,13,0,919.0,121.0,1.8,18.8,951.0,1035.25,757.05
2018,5,2,13,15,915.5,119.5,1.85,18.8,933.5,1015.73,745.83
2018,5,2,13,30,912.0,118.0,1.9,18.8,916.0,992.77,732.44
2018,5,2,13,45,906.5,116.5,2.0,18.75,891.5,964.63,716.36
2018,5,2,14,0,901.0,115.0,2.1,18.7,867.0,933.38,698.04
2018,5,2,14,15,892.5,114.5,2.15,18.6,836.0,897.63,676.07
2018,5,2,14,30,884.0,114.0,2.2,18.5,805.0,859.3,652.12
2018,5,2,14,45,873.5,111.5,2.25,18.4,767.5,814.98,623.7
2018,5,2,15,0,863.0,109.0,2.3,18.3,730.0,768.68,593.49
2018,5,2,15,15,849.0,106.5,2.3,18.3,687.5,721.09,561.31
2018,5,2,15,30,835.0,104.0,2.3,18.3,645.0,668.86,523.56
2018,5,2,15,45,816.0,101.0,2.45,17.85,597.5,612.16,482.64
2018,5,2,16,0,797.0,98.0,2.6,17.4,550.0,555.37,439.99
2018,5,2,16,15,772.0,94.0,2.65,17.1,499.5,494.72,392.18
2018,5,2,16,30,747.0,90.0,2.7,16.8,449.0,435.26,343.62
2018,5,2,16,45,714.5,86.0,2.7,16.45,397.5,373.44,291.61
2018,5,2,17,0,682.0,82.0,2.7,16.1,346.0,314.95,240.82
2018,5,2,17,15,637.5,76.0,2.65,15.65,294.5,254.13,187.53
2018,5,2,17,30,593.0,70.0,2.6,15.2,243.0,198.04,138.11
2018,5,2,17,45,527.5,62.5,2.5,14.7,193.5,142.22,91.28
2018,5,2,18,0,462.0,55.0,2.4,14.2,144.0,94.25,54.65
2018,5,2,18,15,345.0,44.5,2.3,13.75,100.0,49.72,27.97
2018,5,2,18,30,228.0,34.0,2.2,13.3,56.0,26.62,16.05
2018,5,2,18,45,128.5,20.5,2.05,12.85,31.5,16.33,0.0
2018,5,2,19,0,29.0,7.0,1.9,12.4,7.0,6.67,0.0
2018,5,2,19,15,14.5,3.5,1.95,12.2,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.5,2.15,9.85,2.5,2.38,0.0
2018,5,3,5,30,6.0,5.0,2.3,10.2,5.0,4.74,0.0
2018,5,3,5,45,34.0,11.5,2.4,10.5,16.0,9.85,2.44
2018,5,3,6,0,62.0,18.0,2.5,10.8,27.0,17.79,8.04
2018,5,3,6,15,67.5,21.5,2.5,11.15,35.0,25.97,13.85
2018,5,3,6,30,73.0,25.0,2.5,11.5,43.0,34.74,21.14
2018,5,3,6,45,36.5,31.0,2.5,11.8,40.0,37.4,25.34
2018,5,3,7,0,0.0,37.0,2.5,12.1,37.0,34.35,24.07
2018,5,3,7,15,0.0,49.0,2.5,12.4,49.0,45.53,33.59
2018,5,3,7,30,0.0,61.0,2.5,12.7,61.0,56.73,42.98
2018,5,3,7,45,0.0,77.0,2.5,13.0,77.0,71.68,55.42
2018,5,3,8,0,0.0,93.0,2.5,13.3,93.0,86.66,67.72
2018,5,3,8,15,12.5,111.5,2.5,13.55,119.0,111.06,87.91
2018,5,3,8,30,25.0,130.0,2.5,13.8,145.0,139.08,110.94
2018,5,3,8,45,26.5,152.0,2.5,14.05,169.0,162.79,129.94
2018,5,3,9,0,28.0,174.0,2.5,14.3,193.0,186.74,148.92
2018,5,3,9,15,19.0,198.0,2.5,14.6,211.5,204.99,162.73
2018,5,3,9,30,10.0,222.0,2.5,14.9,230.0,217.48,171.77
2018,5,3,9,45,11.0,232.5,2.55,15.15,241.5,228.92,180.38
2018,5,3,10,0,12.0,243.0,2.6,15.4,253.0,240.43,189.01
2018,5,3,10,15,13.5,256.5,2.6,15.65,268.0,255.35,200.27
2018,5,3,10,30,15.0,270.0,2.6,15.9,283.0,270.35,211.53
2018,5,3,10,45,19.5,300.0,2.6,16.2,317.0,304.36,237.45
2018,5,3,11,0,24.0,330.0,2.6,16.5,351.0,348.53,270.73
2018,5,3,11,15,28.5,349.5,2.6,16.65,375.0,373.54,289.3
2018,5,3,11,30,33.0,369.0,2.6,16.8,399.0,398.6,307.86
2018,5,3,11,45,43.5,393.0,2.65,17.0,433.0,434.27,334.48
2018,5,3,12,0,54.0,417.0,2.7,17.2,467.0,469.91,360.8
2018,5,3,12,15,83.5,433.0,2.7,17.25,510.0,516.2,395.64
