Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,30,113.0,449.0,2.7,17.3,553.0,573.28,437.75
2018,5,3,12,45,163.5,446.5,2.75,17.35,595.5,619.6,472.8
2018,5,3,13,0,214.0,444.0,2.8,17.4,638.0,664.05,506.24
2018,5,3,13,15,295.5,410.5,2.8,17.4,673.0,714.39,544.71
2018,5,3,13,30,377.0,377.0,2.8,17.4,708.0,750.07,572.57
2018,5,3,13,45,453.5,334.0,2.8,17.4,721.0,775.57,593.04
2018,5,3,14,0,530.0,291.0,2.8,17.4,734.0,786.82,603.64
2018,5,3,14,15,510.0,289.0,2.8,17.35,702.5,749.3,577.2
2018,5,3,14,30,490.0,287.0,2.8,17.3,671.0,711.14,550.38
2018,5,3,14,45,483.5,273.5,2.8,17.2,637.5,671.99,523.1
2018,5,3,15,0,477.0,260.0,2.8,17.1,604.0,631.8,494.61
2018,5,3,15,15,418.5,261.5,2.8,17.1,550.5,568.51,447.21
2018,5,3,15,30,360.0,263.0,2.8,17.1,497.0,503.62,398.06
2018,5,3,15,45,269.0,256.5,2.85,16.75,424.0,421.73,335.22
2018,5,3,16,0,178.0,250.0,2.9,16.4,351.0,343.84,274.39
2018,5,3,16,15,217.0,219.5,2.9,16.15,331.5,323.23,258.89
2018,5,3,16,30,256.0,189.0,2.9,15.9,312.0,301.3,241.15
2018,5,3,16,45,297.5,149.5,2.95,15.6,277.0,263.63,209.69
2018,5,3,17,0,339.0,110.0,3.0,15.3,242.0,223.46,174.56
2018,5,3,17,15,169.5,64.0,3.0,14.85,130.0,108.87,81.84
2018,5,3,17,30,0.0,18.0,3.0,14.4,18.0,16.68,8.67
2018,5,3,17,45,0.0,12.5,3.05,13.9,12.5,11.58,4.29
2018,5,3,18,0,0.0,7.0,3.1,13.4,7.0,6.48,0.0
2018,5,3,18,15,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2018,5,3,18,30,0.0,5.0,2.9,12.6,5.0,4.62,0.0
2018,5,3,18,45,5.5,4.0,2.85,12.15,4.0,3.81,0.0
2018,5,3,19,0,11.0,3.0,2.8,11.7,3.0,2.86,0.0
2018,5,3,19,15,5.5,1.5,2.8,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,17.5,7.0,2.05,9.35,8.0,6.67,0.0
2018,5,4,5,30,35.0,14.0,2.2,9.8,16.0,11.87,0.0
2018,5,4,5,45,57.0,28.5,2.4,10.25,35.5,24.86,15.04
2018,5,4,6,0,79.0,43.0,2.6,10.7,55.0,40.62,26.92
2018,5,4,6,15,76.5,57.0,2.5,11.2,72.0,58.92,41.64
2018,5,4,6,30,74.0,71.0,2.4,11.7,89.0,77.03,57.32
2018,5,4,6,45,38.5,88.5,2.3,12.2,98.0,90.36,70.51
2018,5,4,7,0,3.0,106.0,2.2,12.7,107.0,98.96,78.99
2018,5,4,7,15,1.5,113.0,1.95,13.25,113.5,105.45,84.15
2018,5,4,7,30,0.0,120.0,1.7,13.8,120.0,111.7,88.92
2018,5,4,7,45,70.0,146.5,1.5,14.4,183.5,170.16,136.55
2018,5,4,8,0,140.0,173.0,1.3,15.0,247.0,238.83,191.74
2018,5,4,8,15,104.0,186.5,1.2,15.55,244.5,240.19,191.77
2018,5,4,8,30,68.0,200.0,1.1,16.1,242.0,233.0,184.86
2018,5,4,8,45,55.5,209.5,1.05,16.6,245.5,237.78,187.69
2018,5,4,9,0,43.0,219.0,1.0,17.1,249.0,241.25,189.3
2018,5,4,9,15,98.5,254.5,1.1,17.55,327.5,326.87,256.02
2018,5,4,9,30,154.0,290.0,1.2,18.0,406.0,411.42,319.78
2018,5,4,9,45,221.0,317.0,1.3,18.45,492.0,508.92,391.58
2018,5,4,10,0,288.0,344.0,1.4,18.9,578.0,603.44,459.2
2018,5,4,10,15,399.5,333.0,1.45,19.2,669.5,710.97,535.46
2018,5,4,10,30,511.0,322.0,1.5,19.5,761.0,815.76,607.53
2018,5,4,10,45,568.0,301.0,1.55,19.8,800.0,862.17,638.39
2018,5,4,11,0,625.0,280.0,1.6,20.1,839.0,910.3,670.6
2018,5,4,11,15,541.5,327.0,1.55,20.3,816.5,885.45,649.7
2018,5,4,11,30,458.0,374.0,1.5,20.5,794.0,857.36,627.44
2018,5,4,11,45,489.5,366.0,1.45,20.7,817.5,885.33,645.66
2018,5,4,12,0,521.0,358.0,1.4,20.9,841.0,911.33,661.76
2018,5,4,12,15,526.5,353.0,1.45,21.0,840.0,911.84,662.43
2018,5,4,12,30,532.0,348.0,1.5,21.1,839.0,909.86,661.86
2018,5,4,12,45,586.5,318.0,1.55,21.2,854.0,928.64,676.35
2018,5,4,13,0,641.0,288.0,1.6,21.3,869.0,945.25,689.16
2018,5,4,13,15,748.5,221.5,1.7,21.25,888.0,971.33,709.28
2018,5,4,13,30,856.0,155.0,1.8,21.2,907.0,984.25,719.36
2018,5,4,13,45,833.5,160.0,1.9,21.15,876.0,947.86,697.66
2018,5,4,14,0,811.0,165.0,2.0,21.1,845.0,909.36,674.74
2018,5,4,14,15,819.5,152.5,2.1,20.9,818.0,878.24,656.78
2018,5,4,14,30,828.0,140.0,2.2,20.7,791.0,843.65,636.07
2018,5,4,14,45,840.5,128.5,2.35,20.5,762.5,809.84,615.96
2018,5,4,15,0,853.0,117.0,2.5,20.3,734.0,772.36,592.82
2018,5,4,15,15,840.0,114.5,2.5,20.3,692.5,722.46,559.06
2018,5,4,15,30,827.0,112.0,2.5,20.3,651.0,671.35,521.99
2018,5,4,15,45,806.0,108.0,2.65,19.7,602.0,612.83,480.2
2018,5,4,16,0,785.0,104.0,2.8,19.1,553.0,554.46,436.85
2018,5,4,16,15,759.5,96.5,2.85,18.7,499.0,490.75,387.17
2018,5,4,16,30,734.0,89.0,2.9,18.3,445.0,428.35,336.75
2018,5,4,16,45,707.0,83.0,2.95,17.85,394.5,367.53,285.89
2018,5,4,17,0,680.0,77.0,3.0,17.4,344.0,309.53,235.7
2018,5,4,17,15,642.5,73.0,2.95,16.85,296.5,252.89,185.79
2018,5,4,17,30,605.0,69.0,2.9,16.3,249.0,200.07,138.93
2018,5,4,17,45,541.0,63.0,2.85,15.7,200.5,145.22,92.95
2018,5,4,18,0,477.0,57.0,2.8,15.1,152.0,98.0,56.96
2018,5,4,18,15,376.0,47.0,2.75,14.55,108.5,53.55,30.16
2018,5,4,18,30,275.0,37.0,2.7,14.0,65.0,28.99,18.35
2018,5,4,18,45,159.5,23.0,2.6,13.45,37.0,18.34,0.0
2018,5,4,19,0,44.0,9.0,2.5,12.9,9.0,8.58,0.0
2018,5,4,19,15,22.0,4.5,2.45,12.75,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,5,15,2.0,2.5,2.3,10.9,2.5,2.38,0.0
2018,5,5,5,30,4.0,5.0,2.3,11.1,5.0,4.69,0.0
2018,5,5,5,45,2.0,7.5,2.35,11.3,7.5,6.94,0.16
2018,5,5,6,0,0.0,10.0,2.4,11.5,10.0,9.26,2.19
2018,5,5,6,15,0.0,17.5,2.35,11.7,17.5,16.21,8.3
2018,5,5,6,30,0.0,25.0,2.3,11.9,25.0,23.18,14.42
2018,5,5,6,45,39.5,70.0,2.25,12.1,83.5,73.88,56.53
2018,5,5,7,0,79.0,115.0,2.2,12.3,142.0,130.05,103.21
2018,5,5,7,15,199.5,139.0,2.25,12.5,223.0,200.8,160.23
2018,5,5,7,30,320.0,163.0,2.3,12.7,304.0,284.85,228.69
2018,5,5,7,45,291.5,190.0,2.3,12.85,330.0,317.78,256.52
2018,5,5,8,0,263.0,217.0,2.3,13.0,356.0,347.32,280.64
2018,5,5,8,15,180.5,238.0,2.3,13.35,337.5,333.06,268.62
2018,5,5,8,30,98.0,259.0,2.3,13.7,319.0,308.75,247.81
2018,5,5,8,45,128.5,288.5,2.3,14.05,373.5,368.92,294.82
2018,5,5,9,0,159.0,318.0,2.3,14.4,428.0,427.12,339.09
2018,5,5,9,15,182.0,336.0,2.2,14.75,468.5,470.73,371.22
2018,5,5,9,30,205.0,354.0,2.1,15.1,509.0,515.82,403.88
2018,5,5,9,45,250.5,363.0,2.0,15.45,561.0,579.6,450.14
2018,5,5,10,0,296.0,372.0,1.9,15.8,613.0,638.44,491.68
2018,5,5,10,15,245.5,396.5,1.9,15.9,601.0,628.92,482.1
2018,5,5,10,30,195.0,421.0,1.9,16.0,589.0,606.3,463.77
2018,5,5,10,45,185.5,431.0,1.9,16.1,594.0,613.27,468.01
2018,5,5,11,0,176.0,441.0,1.9,16.2,599.0,619.03,471.17
2018,5,5,11,15,148.0,431.5,2.05,16.15,565.5,585.38,446.88
2018,5,5,11,30,120.0,422.0,2.2,16.1,532.0,550.16,421.37
2018,5,5,11,45,77.0,385.0,2.4,16.05,456.0,459.15,354.27
2018,5,5,12,0,34.0,348.0,2.6,16.0,380.0,378.45,293.17
2018,5,5,12,15,137.0,389.5,2.7,15.9,516.5,535.82,414.99
2018,5,5,12,30,240.0,431.0,2.8,15.8,653.0,691.94,530.33
2018,5,5,12,45,357.5,396.0,2.9,15.75,723.0,770.16,589.33
2018,5,5,13,0,475.0,361.0,3.0,15.7,793.0,854.1,651.69
2018,5,5,13,15,416.0,374.0,3.1,15.65,747.0,801.13,613.33
2018,5,5,13,30,357.0,387.0,3.2,15.6,701.0,740.39,570.09
2018,5,5,13,45,314.0,382.0,3.25,15.55,653.0,685.77,530.94
2018,5,5,14,0,271.0,377.0,3.3,15.5,605.0,632.05,491.8
2018,5,5,14,15,363.5,339.0,3.4,15.55,632.5,663.56,518.77
2018,5,5,14,30,456.0,301.0,3.5,15.6,660.0,695.84,545.31
2018,5,5,14,45,565.0,243.0,3.55,15.65,667.0,705.47,555.71
2018,5,5,15,0,674.0,185.0,3.6,15.7,674.0,708.01,560.54
2018,5,5,15,15,721.0,155.0,3.6,15.7,650.5,680.11,540.95
2018,5,5,15,30,768.0,125.0,3.6,15.7,627.0,645.16,515.59
2018,5,5,15,45,777.5,113.5,3.65,15.75,590.0,600.72,481.43
2018,5,5,16,0,787.0,102.0,3.7,15.8,553.0,553.49,444.02
2018,5,5,16,15,757.0,100.0,3.7,15.6,502.5,492.95,395.06
2018,5,5,16,30,727.0,98.0,3.7,15.4,452.0,433.46,345.56
2018,5,5,16,45,684.5,94.0,3.7,15.2,398.0,369.51,291.27
2018,5,5,17,0,642.0,90.0,3.7,15.0,344.0,309.41,238.91
2018,5,5,17,15,586.0,84.0,3.65,14.55,290.5,247.77,185.15
2018,5,5,17,30,530.0,78.0,3.6,14.1,237.0,192.27,136.67
2018,5,5,17,45,487.5,66.5,3.6,13.7,191.0,140.18,91.92
2018,5,5,18,0,445.0,55.0,3.6,13.3,145.0,93.18,54.68
2018,5,5,18,15,348.0,46.0,3.5,12.8,104.0,51.72,29.43
2018,5,5,18,30,251.0,37.0,3.4,12.3,63.0,28.9,18.59
2018,5,5,18,45,144.5,23.0,3.35,11.85,36.0,18.28,0.0
2018,5,5,19,0,38.0,9.0,3.3,11.4,9.0,8.58,0.0
2018,5,5,19,15,19.0,4.5,3.3,11.25,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,10.5,2.75,10.1,14.0,10.01,0.0
2018,5,6,5,30,115.0,21.0,2.9,10.4,28.0,16.59,0.0
2018,5,6,5,45,191.0,35.0,3.0,10.65,59.0,27.2,17.36
2018,5,6,6,0,267.0,49.0,3.1,10.9,90.0,50.12,30.37
2018,5,6,6,15,332.0,62.0,3.1,11.25,132.5,87.07,54.8
2018,5,6,6,30,397.0,75.0,3.1,11.6,175.0,131.98,89.79
2018,5,6,6,45,398.5,92.0,3.1,11.9,211.5,174.41,127.9
2018,5,6,7,0,400.0,109.0,3.1,12.2,248.0,216.96,166.64
2018,5,6,7,15,360.5,137.0,3.05,12.6,277.5,255.86,202.54
2018,5,6,7,30,321.0,165.0,3.0,13.0,307.0,287.28,230.72
2018,5,6,7,45,385.5,172.5,3.0,13.45,363.5,347.29,280.11
2018,5,6,8,0,450.0,180.0,3.0,13.9,420.0,411.1,331.77
2018,5,6,8,15,530.5,174.0,3.0,14.3,482.0,476.85,384.34
2018,5,6,8,30,611.0,168.0,3.0,14.7,544.0,552.58,443.48
2018,5,6,8,45,605.5,184.0,3.0,15.1,579.5,596.53,476.12
2018,5,6,9,0,600.0,200.0,3.0,15.5,615.0,638.41,506.45
2018,5,6,9,15,667.5,186.0,3.1,15.85,672.5,703.53,555.23
2018,5,6,9,30,735.0,172.0,3.2,16.2,730.0,771.69,605.09
2018,5,6,9,45,769.5,166.5,3.25,16.55,774.0,820.77,638.11
2018,5,6,10,0,804.0,161.0,3.3,16.9,818.0,872.39,672.61
2018,5,6,10,15,865.5,136.0,3.4,17.1,864.5,920.99,705.25
2018,5,6,10,30,927.0,111.0,3.5,17.3,911.0,976.07,742.04
2018,5,6,10,45,829.0,171.0,3.55,17.55,899.0,973.93,739.02
2018,5,6,11,0,731.0,231.0,3.6,17.8,887.0,962.92,730.54
2018,5,6,11,15,747.0,227.0,3.7,17.9,906.0,987.04,747.01
2018,5,6,11,30,763.0,223.0,3.8,18.0,925.0,1008.43,761.37
2018,5,6,11,45,694.0,256.5,3.9,18.15,898.0,980.07,741.88
2018,5,6,12,0,625.0,290.0,4.0,18.3,871.0,947.08,717.88
2018,5,6,12,15,419.0,367.5,4.0,18.25,756.5,817.18,621.92
2018,5,6,12,30,213.0,445.0,4.0,18.2,642.0,668.13,510.17
2018,5,6,12,45,330.5,411.5,4.0,18.2,714.0,758.8,579.8
2018,5,6,13,0,448.0,378.0,4.0,18.2,786.0,843.99,642.87
2018,5,6,13,15,453.0,364.0,3.95,18.05,770.0,826.39,630.79
2018,5,6,13,30,458.0,350.0,3.9,17.9,754.0,806.64,617.88
2018,5,6,13,45,379.0,367.5,3.85,17.8,695.5,730.49,562.21
2018,5,6,14,0,300.0,385.0,3.8,17.7,637.0,665.71,514.05
2018,5,6,14,15,308.5,367.5,3.75,17.5,618.5,644.4,500.04
2018,5,6,14,30,317.0,350.0,3.7,17.3,600.0,621.49,484.46
2018,5,6,14,45,278.5,337.5,3.65,17.05,550.0,564.66,442.49
2018,5,6,15,0,240.0,325.0,3.6,16.8,500.0,509.95,401.67
2018,5,6,15,15,279.5,297.0,3.6,16.8,489.0,497.77,394.13
2018,5,6,15,30,319.0,269.0,3.6,16.8,478.0,481.46,382.85
2018,5,6,15,45,332.0,247.5,3.55,16.25,451.5,450.87,360.33
2018,5,6,16,0,345.0,226.0,3.5,15.7,425.0,418.35,335.68
2018,5,6,16,15,338.5,205.0,3.5,15.45,385.5,374.42,300.85
2018,5,6,16,30,332.0,184.0,3.5,15.2,346.0,330.73,265.36
2018,5,6,16,45,361.0,157.5,3.45,15.0,316.0,296.35,236.04
2018,5,6,17,0,390.0,131.0,3.4,14.8,286.0,260.56,204.18
2018,5,6,17,15,332.5,117.0,3.35,14.5,236.0,205.69,157.78
2018,5,6,17,30,275.0,103.0,3.3,14.2,186.0,156.71,116.64
2018,5,6,17,45,237.0,86.5,3.25,13.9,148.5,116.88,83.28
2018,5,6,18,0,199.0,70.0,3.2,13.6,111.0,81.75,55.32
2018,5,6,18,15,148.0,54.0,3.1,13.3,79.5,51.29,33.8
2018,5,6,18,30,97.0,38.0,3.0,13.0,48.0,30.93,20.39
2018,5,6,18,45,56.0,23.0,2.9,12.65,28.0,19.04,0.0
2018,5,6,19,0,15.0,8.0,2.8,12.3,8.0,7.63,0.0
2018,5,6,19,15,7.5,4.0,2.75,12.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,2.85,10.75,17.5,11.91,0.0
2018,5,7,5,30,163.0,25.0,2.9,11.2,35.0,19.88,1.1
2018,5,7,5,45,282.0,37.0,2.9,11.65,73.5,28.85,18.83
2018,5,7,6,0,401.0,49.0,2.9,12.1,112.0,56.83,32.43
2018,5,7,6,15,479.5,57.0,2.85,12.6,159.5,98.75,58.12
2018,5,7,6,30,558.0,65.0,2.8,13.1,207.0,150.32,97.65
2018,5,7,6,45,610.0,71.0,2.7,13.55,258.5,203.51,143.31
2018,5,7,7,0,662.0,77.0,2.6,14.0,310.0,262.57,195.29
2018,5,7,7,15,699.0,82.0,2.55,14.6,362.5,321.12,247.06
2018,5,7,7,30,736.0,87.0,2.5,15.2,415.0,383.15,300.49
2018,5,7,7,45,737.5,96.5,2.4,15.8,458.0,436.67,345.74
2018,5,7,8,0,739.0,106.0,2.3,16.4,501.0,489.18,388.27
2018,5,7,8,15,783.5,104.0,2.25,17.0,557.5,553.31,438.22
2018,5,7,8,30,828.0,102.0,2.2,17.6,614.0,619.81,488.14
2018,5,7,8,45,842.5,105.0,2.15,18.15,658.5,673.87,527.13
2018,5,7,9,0,857.0,108.0,2.1,18.7,703.0,727.1,563.93
2018,5,7,9,15,860.5,113.5,2.05,19.05,740.0,770.05,591.39
2018,5,7,9,30,864.0,119.0,2.0,19.4,777.0,813.52,618.78
2018,5,7,9,45,880.5,118.0,1.95,19.8,814.0,858.77,646.74
2018,5,7,10,0,897.0,117.0,1.9,20.2,851.0,902.24,672.95
2018,5,7,10,15,909.5,115.0,1.9,20.4,881.0,939.05,695.41
2018,5,7,10,30,922.0,113.0,1.9,20.6,911.0,973.29,716.05
2018,5,7,10,45,925.5,114.5,1.95,20.8,931.5,999.81,732.21
2018,5,7,11,0,929.0,116.0,2.0,21.0,952.0,1022.98,746.29
2018,5,7,11,15,932.0,116.5,2.1,21.1,965.5,1041.17,758.18
2018,5,7,11,30,935.0,117.0,2.2,21.2,979.0,1055.78,767.91
2018,5,7,11,45,937.0,116.5,2.25,21.3,985.0,1064.73,773.54
2018,5,7,12,0,939.0,116.0,2.3,21.4,991.0,1069.97,776.97
2018,5,7,12,15,937.5,116.5,2.35,21.45,988.5,1068.97,776.73
2018,5,7,12,30,936.0,117.0,2.4,21.5,986.0,1064.23,774.28
2018,5,7,12,45,928.0,120.5,2.45,21.5,974.5,1052.38,767.55
2018,5,7,13,0,920.0,124.0,2.5,21.5,963.0,1037.01,758.68
2018,5,7,13,15,921.0,120.0,2.55,21.5,947.0,1019.31,748.37
2018,5,7,13,30,922.0,116.0,2.6,21.5,931.0,998.01,735.75
2018,5,7,13,45,880.0,134.0,2.65,21.5,895.0,955.77,709.26
2018,5,7,14,0,838.0,152.0,2.7,21.5,859.0,918.98,686.32
2018,5,7,14,15,821.0,153.0,2.75,21.35,824.5,878.8,661.17
2018,5,7,14,30,804.0,154.0,2.8,21.2,790.0,836.79,634.44
2018,5,7,14,45,842.5,129.0,2.85,21.05,768.0,810.94,618.65
2018,5,7,15,0,881.0,104.0,2.9,20.9,746.0,775.9,596.13
2018,5,7,15,15,868.0,101.5,2.9,20.9,703.5,725.56,561.88
2018,5,7,15,30,855.0,99.0,2.9,20.9,661.0,673.92,524.88
2018,5,7,15,45,840.0,95.0,3.1,20.35,614.5,620.08,486.27
2018,5,7,16,0,825.0,91.0,3.3,19.8,568.0,563.62,444.13
2018,5,7,16,15,804.0,87.5,3.35,19.35,518.5,504.37,397.6
2018,5,7,16,30,783.0,84.0,3.4,18.9,469.0,445.81,349.93
2018,5,7,16,45,753.0,80.0,3.5,18.5,417.0,384.15,298.23
2018,5,7,17,0,723.0,76.0,3.6,18.1,365.0,324.81,246.83
2018,5,7,17,15,680.5,71.5,3.55,17.5,313.0,262.68,192.52
2018,5,7,17,30,638.0,67.0,3.5,16.9,261.0,206.13,142.64
2018,5,7,17,45,560.0,61.0,3.45,16.35,208.0,147.1,93.63
2018,5,7,18,0,482.0,55.0,3.4,15.8,155.0,97.33,56.03
2018,5,7,18,15,385.5,46.0,3.3,15.35,112.0,53.55,29.53
2018,5,7,18,30,289.0,37.0,3.2,14.9,69.0,30.01,19.57
2018,5,7,18,45,160.5,22.5,3.15,14.45,39.0,17.77,1.33
2018,5,7,19,0,32.0,8.0,3.1,14.0,9.0,7.63,0.0
2018,5,7,19,15,16.0,4.0,3.05,13.8,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.75,11.35,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.8,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,13.5,2.9,11.75,20.5,12.87,0.0
2018,5,8,5,30,218.0,25.0,3.0,12.1,39.0,20.94,3.61
2018,5,8,5,45,332.0,34.5,3.15,12.5,77.0,27.51,17.75
2018,5,8,6,0,446.0,44.0,3.3,12.9,115.0,54.35,28.91
2018,5,8,6,15,510.0,51.5,3.3,13.25,161.0,97.2,55.35
2018,5,8,6,30,574.0,59.0,3.3,13.6,207.0,147.81,94.78
2018,5,8,6,45,620.5,65.5,3.35,13.95,257.5,201.16,141.01
2018,5,8,7,0,667.0,72.0,3.4,14.3,308.0,259.69,193.08
2018,5,8,7,15,705.5,76.0,3.4,14.65,360.5,319.17,246.13
2018,5,8,7,30,744.0,80.0,3.4,15.0,413.0,380.87,300.06
2018,5,8,7,45,767.0,84.0,3.35,15.3,462.5,438.8,349.77
2018,5,8,8,0,790.0,88.0,3.3,15.6,512.0,497.97,398.83
2018,5,8,8,15,808.0,91.0,3.25,15.9,559.5,554.24,444.06
2018,5,8,8,30,826.0,94.0,3.2,16.2,607.0,610.6,487.86
2018,5,8,8,45,839.5,97.0,3.1,16.5,650.5,661.75,526.25
2018,5,8,9,0,853.0,100.0,3.0,16.8,694.0,713.48,563.12
2018,5,8,9,15,845.0,110.5,2.9,17.05,727.0,755.39,590.86
2018,5,8,9,30,837.0,121.0,2.8,17.3,760.0,798.26,618.84
2018,5,8,9,45,854.0,119.0,2.75,17.55,796.0,837.67,644.22
2018,5,8,10,0,871.0,117.0,2.7,17.8,832.0,879.61,671.02
2018,5,8,10,15,851.0,133.5,2.65,18.15,851.0,905.11,685.93
2018,5,8,10,30,831.0,150.0,2.6,18.5,870.0,933.6,702.88
2018,5,8,10,45,874.0,129.0,2.6,18.85,902.5,965.5,722.39
2018,5,8,11,0,917.0,108.0,2.6,19.2,935.0,1002.85,745.32
2018,5,8,11,15,920.5,107.5,2.6,19.4,948.0,1020.26,755.36
2018,5,8,11,30,924.0,107.0,2.6,19.6,961.0,1034.18,763.35
2018,5,8,11,45,925.5,107.5,2.65,19.85,967.0,1043.54,768.85
2018,5,8,12,0,927.0,108.0,2.7,20.1,973.0,1049.24,772.13
2018,5,8,12,15,925.0,109.0,2.85,20.1,970.5,1048.24,772.92
2018,5,8,12,30,923.0,110.0,3.0,20.1,968.0,1043.56,771.41
2018,5,8,12,45,919.0,111.0,3.1,20.15,958.0,1033.25,765.66
2018,5,8,13,0,915.0,112.0,3.2,20.2,948.0,1019.38,757.66
2018,5,8,13,15,911.5,111.0,3.35,20.1,931.0,1000.48,747.16
2018,5,8,13,30,908.0,110.0,3.5,20.0,914.0,978.18,734.33
2018,5,8,13,45,903.0,108.5,3.65,19.9,890.0,950.71,717.88
2018,5,8,14,0,898.0,107.0,3.8,19.8,866.0,920.16,699.15
2018,5,8,14,15,890.0,106.0,3.85,19.6,835.5,884.6,676.45
2018,5,8,14,30,882.0,105.0,3.9,19.4,805.0,846.48,651.75
2018,5,8,14,45,872.0,103.0,3.95,19.2,768.0,803.39,623.23
2018,5,8,15,0,862.0,101.0,4.0,19.0,731.0,758.32,592.92
2018,5,8,15,15,849.0,99.0,4.0,19.0,689.5,709.37,558.73
2018,5,8,15,30,836.0,97.0,4.0,19.0,648.0,659.18,521.76
2018,5,8,15,45,819.0,94.5,3.9,18.55,602.5,606.56,481.85
2018,5,8,16,0,802.0,92.0,3.8,18.1,557.0,551.64,439.08
2018,5,8,16,15,780.5,88.5,3.75,17.85,508.5,493.4,392.25
2018,5,8,16,30,759.0,85.0,3.7,17.6,460.0,435.96,344.58
2018,5,8,16,45,730.0,81.0,3.65,17.3,409.5,376.1,293.69
2018,5,8,17,0,701.0,77.0,3.6,17.0,359.0,317.26,242.29
2018,5,8,17,15,661.5,71.5,3.5,16.65,308.0,257.54,189.54
2018,5,8,17,30,622.0,66.0,3.4,16.3,257.0,201.89,140.11
2018,5,8,17,45,564.5,60.0,3.35,15.95,208.5,147.17,93.67
2018,5,8,18,0,507.0,54.0,3.3,15.6,160.0,99.21,56.57
2018,5,8,18,15,415.5,45.5,3.1,15.2,116.5,54.53,29.49
2018,5,8,18,30,324.0,37.0,2.9,14.8,73.0,29.87,19.58
2018,5,8,18,45,200.0,24.0,2.75,14.35,43.0,19.82,3.75
2018,5,8,19,0,76.0,11.0,2.6,13.9,13.0,10.48,0.0
2018,5,8,19,15,38.0,5.5,2.55,13.75,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.7,11.35,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.7,11.4,2.0,0.0,0.0
2018,5,9,5,15,12.0,6.5,2.9,11.7,7.0,6.2,0.0
2018,5,9,5,30,12.0,11.0,3.1,12.0,12.0,10.15,0.0
2018,5,9,5,45,6.0,20.0,3.25,12.3,20.5,18.81,10.45
2018,5,9,6,0,0.0,29.0,3.4,12.6,29.0,26.91,17.14
2018,5,9,6,15,11.0,45.5,3.5,12.95,48.5,43.35,30.98
2018,5,9,6,30,22.0,62.0,3.6,13.3,68.0,61.05,45.77
2018,5,9,6,45,32.0,95.0,3.7,13.6,105.5,94.9,74.3
2018,5,9,7,0,42.0,128.0,3.8,13.9,143.0,130.46,104.05
2018,5,9,7,15,82.0,152.5,3.85,14.2,187.5,170.21,136.43
2018,5,9,7,30,122.0,177.0,3.9,14.5,232.0,216.97,174.67
2018,5,9,7,45,255.5,179.0,4.0,14.8,311.5,290.98,234.79
2018,5,9,8,0,389.0,181.0,4.1,15.1,391.0,381.07,307.84
2018,5,9,8,15,382.0,199.5,4.1,15.4,421.5,417.92,337.21
2018,5,9,8,30,375.0,218.0,4.1,15.7,452.0,453.35,364.81
2018,5,9,8,45,340.5,252.0,4.1,16.0,476.0,478.48,383.18
2018,5,9,9,0,306.0,286.0,4.1,16.3,500.0,505.03,401.94
2018,5,9,9,15,411.5,268.0,4.1,16.55,573.0,588.47,466.66
2018,5,9,9,30,517.0,250.0,4.1,16.8,646.0,673.2,530.94
2018,5,9,9,45,706.5,182.5,4.1,17.05,749.0,787.14,617.15
2018,5,9,10,0,896.0,115.0,4.1,17.3,852.0,899.04,694.75
2018,5,9,10,15,911.5,112.5,4.05,17.5,883.5,937.88,719.37
2018,5,9,10,30,927.0,110.0,4.0,17.7,915.0,974.32,742.61
2018,5,9,10,45,929.5,112.0,4.0,17.9,935.5,1000.43,758.91
2018,5,9,11,0,932.0,114.0,4.0,18.1,956.0,1023.13,772.95
2018,5,9,11,15,885.5,145.5,3.95,18.25,954.5,1023.92,772.02
2018,5,9,11,30,839.0,177.0,3.9,18.4,953.0,1029.4,774.57
2018,5,9,11,45,823.5,188.0,3.85,18.5,953.5,1031.89,775.31
2018,5,9,12,0,808.0,199.0,3.8,18.6,954.0,1030.69,773.71
2018,5,9,12,15,848.5,173.5,3.8,18.65,965.0,1045.69,783.64
2018,5,9,12,30,889.0,148.0,3.8,18.7,976.0,1047.35,784.6
2018,5,9,12,45,880.0,150.5,3.8,18.8,963.5,1033.78,775.44
2018,5,9,13,0,871.0,153.0,3.8,18.9,951.0,1016.91,764.27
2018,5,9,13,15,875.5,147.0,3.85,18.85,936.5,1001.52,754.98
2018,5,9,13,30,880.0,141.0,3.9,18.8,922.0,982.57,743.29
2018,5,9,13,45,867.5,143.0,4.0,18.75,895.5,952.33,724.19
2018,5,9,14,0,855.0,145.0,4.1,18.7,869.0,926.15,707.84
2018,5,9,14,15,848.5,141.0,4.15,18.55,838.0,889.52,684.04
2018,5,9,14,30,842.0,137.0,4.2,18.4,807.0,850.36,658.29
2018,5,9,14,45,800.0,146.0,4.3,18.25,759.0,793.88,619.94
2018,5,9,15,0,758.0,155.0,4.4,18.1,711.0,739.64,582.58
2018,5,9,15,15,798.5,131.5,4.4,18.1,687.0,709.15,561.22
2018,5,9,15,30,839.0,108.0,4.4,18.1,663.0,674.37,535.76
2018,5,9,15,45,803.5,105.5,4.5,17.6,606.5,608.18,486.09
2018,5,9,16,0,768.0,103.0,4.6,17.1,550.0,543.57,436.15
2018,5,9,16,15,758.5,97.0,4.55,16.85,506.0,490.74,393.1
2018,5,9,16,30,749.0,91.0,4.5,16.6,462.0,437.48,348.25
2018,5,9,16,45,722.5,86.5,4.45,16.35,412.5,377.66,296.9
2018,5,9,17,0,696.0,82.0,4.4,16.1,363.0,320.62,246.51
2018,5,9,17,15,653.5,78.0,4.3,15.75,313.0,261.77,194.24
2018,5,9,17,30,611.0,74.0,4.2,15.4,263.0,207.3,145.7
2018,5,9,17,45,545.5,67.0,4.1,15.05,212.5,150.95,98.08
2018,5,9,18,0,480.0,60.0,4.0,14.7,162.0,102.37,60.56
2018,5,9,18,15,384.0,50.5,3.9,14.3,118.0,58.23,33.37
2018,5,9,18,30,288.0,41.0,3.8,13.9,74.0,31.95,21.52
2018,5,9,18,45,172.5,27.0,3.7,13.55,44.0,21.41,5.95
2018,5,9,19,0,57.0,13.0,3.6,13.2,14.0,12.39,0.0
2018,5,9,19,15,28.5,6.5,3.5,13.05,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.05,11.1,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,5,10,5,15,75.0,14.0,3.05,11.55,19.0,13.34,0.0
2018,5,10,5,30,142.0,26.0,3.1,12.0,36.0,20.52,6.37
2018,5,10,5,45,250.5,39.0,3.15,12.45,73.5,30.23,20.29
2018,5,10,6,0,359.0,52.0,3.2,12.9,111.0,57.89,33.75
2018,5,10,6,15,462.0,59.0,3.2,13.15,163.0,100.23,59.89
2018,5,10,6,30,565.0,66.0,3.2,13.4,215.0,153.94,100.46
2018,5,10,6,45,615.5,72.5,3.2,13.7,266.5,207.68,146.84
2018,5,10,7,0,666.0,79.0,3.2,14.0,318.0,267.09,199.39
2018,5,10,7,15,701.5,83.5,3.3,14.45,370.0,324.79,250.87
2018,5,10,7,30,737.0,88.0,3.4,14.9,422.0,386.79,304.9
2018,5,10,7,45,763.0,91.5,3.45,15.35,472.5,445.16,354.71
2018,5,10,8,0,789.0,95.0,3.5,15.8,523.0,505.1,404.2
2018,5,10,8,15,729.0,122.5,3.5,16.25,545.5,541.56,433.36
2018,5,10,8,30,669.0,150.0,3.5,16.7,568.0,570.81,455.51
2018,5,10,8,45,591.5,191.5,3.5,17.2,580.5,594.43,471.66
2018,5,10,9,0,514.0,233.0,3.5,17.7,593.0,606.67,478.43
2018,5,10,9,15,514.5,250.0,3.5,17.95,627.5,648.18,508.3
2018,5,10,9,30,515.0,267.0,3.5,18.2,662.0,688.25,536.36
2018,5,10,9,45,509.0,285.0,3.5,18.5,690.0,722.35,559.39
2018,5,10,10,0,503.0,303.0,3.5,18.8,718.0,754.35,580.57
2018,5,10,10,15,518.0,312.5,3.5,19.05,752.0,794.55,607.95
2018,5,10,10,30,533.0,322.0,3.5,19.3,786.0,833.67,634.15
2018,5,10,10,45,554.0,323.0,3.5,19.5,815.0,868.61,657.62
2018,5,10,11,0,575.0,324.0,3.5,19.7,844.0,902.15,679.93
2018,5,10,11,15,584.5,325.0,3.45,19.8,860.5,922.71,693.0
2018,5,10,11,30,594.0,326.0,3.4,19.9,877.0,940.99,704.57
2018,5,10,11,45,598.5,325.0,3.4,20.0,883.0,949.8,710.05
2018,5,10,12,0,603.0,324.0,3.4,20.1,889.0,955.97,713.9
2018,5,10,12,15,584.5,334.0,3.5,20.1,880.5,947.53,708.22
2018,5,10,12,30,566.0,344.0,3.6,20.1,872.0,936.45,700.89
2018,5,10,12,45,592.5,326.0,3.7,20.1,874.0,939.36,704.69
2018,5,10,13,0,619.0,308.0,3.8,20.1,876.0,939.61,706.61
2018,5,10,13,15,638.5,288.0,3.85,20.1,864.5,928.14,700.22
2018,5,10,13,30,658.0,268.0,3.9,20.1,853.0,913.17,691.52
2018,5,10,13,45,735.5,215.5,3.95,20.1,853.0,915.48,695.29
2018,5,10,14,0,813.0,163.0,4.0,20.1,853.0,906.47,690.12
2018,5,10,14,15,844.5,141.0,4.1,20.0,835.0,885.68,677.41
2018,5,10,14,30,876.0,119.0,4.2,19.9,817.0,855.1,657.85
2018,5,10,14,45,861.0,118.0,4.25,19.8,778.0,809.33,627.12
2018,5,10,15,0,846.0,117.0,4.3,19.7,739.0,765.48,597.47
2018,5,10,15,15,824.0,116.0,4.3,19.7,693.0,711.34,559.32
2018,5,10,15,30,802.0,115.0,4.3,19.7,647.0,656.81,518.51
2018,5,10,15,45,770.0,113.5,4.4,19.3,595.0,595.57,472.74
2018,5,10,16,0,738.0,112.0,4.5,18.9,543.0,535.41,426.37
2018,5,10,16,15,733.0,104.5,4.5,18.6,501.0,484.69,385.57
2018,5,10,16,30,728.0,97.0,4.5,18.3,459.0,433.14,342.64
2018,5,10,16,45,697.5,93.5,4.55,17.95,410.0,374.68,293.09
2018,5,10,17,0,667.0,90.0,4.6,17.6,361.0,318.65,244.22
2018,5,10,17,15,610.0,84.0,4.55,17.1,305.5,255.41,189.46
2018,5,10,17,30,553.0,78.0,4.5,16.6,250.0,198.38,139.98
2018,5,10,17,45,489.0,69.0,4.45,16.15,200.5,143.87,94.31
2018,5,10,18,0,425.0,60.0,4.4,15.7,151.0,97.01,58.16
2018,5,10,18,15,344.5,51.5,4.3,15.2,112.5,56.6,32.79
2018,5,10,18,30,264.0,43.0,4.2,14.7,74.0,33.48,22.84
2018,5,10,18,45,158.0,28.0,4.15,14.25,44.0,22.18,7.51
2018,5,10,19,0,52.0,13.0,4.1,13.8,14.0,12.39,0.0
2018,5,10,19,15,26.0,6.5,4.0,13.5,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.75,10.1,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.1,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,2.85,10.55,19.0,13.34,0.0
2018,5,11,5,30,136.0,26.0,3.0,11.0,36.0,20.46,7.4
2018,5,11,5,45,222.5,39.0,3.1,11.4,70.0,30.14,20.4
2018,5,11,6,0,309.0,52.0,3.2,11.8,104.0,56.1,33.61
2018,5,11,6,15,388.5,62.5,3.25,12.25,150.5,95.12,58.91
2018,5,11,6,30,468.0,73.0,3.3,12.7,197.0,144.94,97.45
2018,5,11,6,45,482.0,85.5,3.4,13.15,237.5,190.31,137.76
2018,5,11,7,0,496.0,98.0,3.5,13.6,278.0,237.13,180.04
2018,5,11,7,15,516.0,111.5,3.55,14.1,323.5,286.21,223.63
2018,5,11,7,30,536.0,125.0,3.6,14.6,369.0,341.21,271.09
2018,5,11,7,45,547.5,138.5,3.65,15.1,412.5,391.86,313.89
2018,5,11,8,0,559.0,152.0,3.7,15.6,456.0,442.93,355.74
2018,5,11,8,15,584.0,160.0,3.7,16.0,503.0,496.55,398.53
2018,5,11,8,30,609.0,168.0,3.7,16.4,550.0,551.51,441.2
2018,5,11,8,45,627.0,177.5,3.75,16.8,595.0,604.31,481.17
2018,5,11,9,0,645.0,187.0,3.8,17.2,640.0,657.2,520.25
2018,5,11,9,15,750.5,158.5,3.8,17.55,714.5,737.74,580.62
2018,5,11,9,30,856.0,130.0,3.8,17.9,789.0,822.23,639.69
2018,5,11,9,45,893.5,120.0,3.8,18.2,834.0,871.05,671.84
2018,5,11,10,0,931.0,110.0,3.8,18.5,879.0,923.8,706.52
2018,5,11,10,15,941.5,109.5,3.75,18.8,909.0,961.16,729.78
2018,5,11,10,30,952.0,109.0,3.7,19.1,939.0,995.74,751.02
2018,5,11,10,45,958.0,108.5,3.65,19.4,960.5,1023.1,767.22
2018,5,11,11,0,964.0,108.0,3.6,19.7,982.0,1047.1,781.14
2018,5,11,11,15,967.5,108.0,3.6,19.95,996.0,1065.68,792.0
2018,5,11,11,30,971.0,108.0,3.6,20.2,1010.0,1080.58,800.53
2018,5,11,11,45,973.0,107.0,3.6,20.45,1015.5,1089.21,805.04
2018,5,11,12,0,975.0,106.0,3.6,20.7,1021.0,1094.01,807.2
2018,5,11,12,15,974.0,106.5,3.65,20.85,1019.0,1093.47,806.76
2018,5,11,12,30,973.0,107.0,3.7,21.0,1017.0,1089.07,803.95
2018,5,11,12,45,970.0,107.5,3.75,21.2,1007.0,1078.85,797.31
2018,5,11,13,0,967.0,108.0,3.8,21.4,997.0,1064.88,788.33
2018,5,11,13,15,964.0,107.0,3.85,21.45,979.5,1045.68,776.46
2018,5,11,13,30,961.0,106.0,3.9,21.5,962.0,1022.9,762.26
2018,5,11,13,45,956.5,105.0,4.0,21.55,937.5,995.25,745.13
2018,5,11,14,0,952.0,104.0,4.1,21.6,913.0,964.31,725.69
2018,5,11,14,15,945.5,102.0,4.1,21.6,881.5,927.49,701.69
2018,5,11,14,30,939.0,100.0,4.1,21.6,850.0,887.84,675.61
2018,5,11,14,45,930.5,98.0,4.15,21.6,812.5,843.96,646.6
2018,5,11,15,0,922.0,96.0,4.2,21.6,775.0,797.83,615.66
2018,5,11,15,15,910.0,94.0,4.2,21.6,732.0,747.17,580.89
2018,5,11,15,30,898.0,92.0,4.2,21.6,689.0,695.03,543.52
2018,5,11,15,45,882.5,88.5,4.15,21.35,641.0,638.01,500.76
2018,5,11,16,0,867.0,85.0,4.1,21.1,593.0,580.41,456.32
2018,5,11,16,15,846.5,81.5,4.0,20.85,542.0,520.27,408.45
2018,5,11,16,30,826.0,78.0,3.9,20.6,491.0,459.91,358.92
2018,5,11,16,45,798.0,74.5,3.75,20.3,438.5,397.41,306.25
2018,5,11,17,0,770.0,71.0,3.6,20.0,386.0,336.92,253.77
2018,5,11,17,15,730.5,66.5,3.45,19.5,332.5,274.5,199.22
2018,5,11,17,30,691.0,62.0,3.3,19.0,279.0,216.07,147.76
2018,5,11,17,45,634.5,57.0,3.15,18.5,228.0,156.81,97.74
2018,5,11,18,0,578.0,52.0,3.0,18.0,177.0,105.68,58.33
2018,5,11,18,15,489.5,44.0,2.95,17.5,130.5,57.19,29.07
2018,5,11,18,30,401.0,36.0,2.9,17.0,84.0,28.5,18.49
2018,5,11,18,45,259.0,25.0,2.8,16.5,50.5,20.4,7.25
2018,5,11,19,0,117.0,14.0,2.7,16.0,17.0,13.34,0.0
2018,5,11,19,15,58.5,7.0,2.65,15.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.0,12.9,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.0,13.0,2.0,0.0,0.0
2018,5,12,5,15,123.0,14.5,2.0,13.6,23.0,13.82,0.0
2018,5,12,5,30,229.0,27.0,2.0,14.2,44.0,22.24,9.24
2018,5,12,5,45,335.0,37.0,2.05,14.85,83.5,29.24,19.41
2018,5,12,6,0,441.0,47.0,2.1,15.5,123.0,58.69,31.58
2018,5,12,6,15,532.5,53.0,2.2,16.0,174.5,102.85,58.35
2018,5,12,6,30,624.0,59.0,2.3,16.5,226.0,158.05,100.11
2018,5,12,6,45,675.5,63.0,2.35,17.0,279.0,214.71,148.44
2018,5,12,7,0,727.0,67.0,2.4,17.5,332.0,275.19,201.27
2018,5,12,7,15,759.0,71.0,2.4,17.85,384.5,334.35,253.47
2018,5,12,7,30,791.0,75.0,2.4,18.2,437.0,396.29,306.71
2018,5,12,7,45,815.0,78.5,2.4,18.6,488.5,456.55,357.08
2018,5,12,8,0,839.0,82.0,2.4,19.0,540.0,518.06,406.65
2018,5,12,8,15,857.0,84.0,2.25,19.35,588.5,574.82,450.51
2018,5,12,8,30,875.0,86.0,2.1,19.7,637.0,631.87,492.79
2018,5,12,8,45,888.5,88.5,2.0,20.05,681.5,686.09,531.59
2018,5,12,9,0,902.0,91.0,1.9,20.4,726.0,739.27,566.98
2018,5,12,9,15,908.5,94.0,1.85,20.65,764.5,786.36,597.01
2018,5,12,9,30,915.0,97.0,1.8,20.9,803.0,831.28,625.03
2018,5,12,9,45,918.5,102.0,1.7,21.2,836.5,873.39,649.98
2018,5,12,10,0,922.0,107.0,1.6,21.5,870.0,912.71,672.55
2018,5,12,10,15,927.5,108.0,1.65,21.65,897.0,946.78,693.63
2018,5,12,10,30,933.0,109.0,1.7,21.8,924.0,977.87,712.75
2018,5,12,10,45,937.0,110.0,1.7,21.95,944.5,1004.39,728.24
2018,5,12,11,0,941.0,111.0,1.7,22.1,965.0,1027.55,741.6
2018,5,12,11,15,943.5,111.0,1.75,22.1,978.0,1044.76,752.43
2018,5,12,11,30,946.0,111.0,1.8,22.1,991.0,1058.36,761.15
2018,5,12,11,45,946.0,111.5,1.9,22.15,996.0,1066.3,767.03
2018,5,12,12,0,946.0,112.0,2.0,22.2,1001.0,1070.51,770.72
2018,5,12,12,15,939.0,116.0,2.05,22.15,997.0,1067.51,769.6
2018,5,12,12,30,932.0,120.0,2.1,22.1,993.0,1060.8,766.33
2018,5,12,12,45,921.5,125.0,2.2,22.0,981.0,1048.02,760.08
2018,5,12,13,0,911.0,130.0,2.3,21.9,969.0,1031.8,751.67
2018,5,12,13,15,906.5,129.0,2.4,21.75,951.0,1012.08,741.13
2018,5,12,13,30,902.0,128.0,2.5,21.6,933.0,989.04,728.36
2018,5,12,13,45,895.5,127.5,2.6,21.4,908.5,961.45,712.62
2018,5,12,14,0,889.0,127.0,2.7,21.2,884.0,930.89,694.75
2018,5,12,14,15,880.5,125.0,2.75,20.95,852.5,894.3,672.31
2018,5,12,14,30,872.0,123.0,2.8,20.7,821.0,855.21,647.92
2018,5,12,14,45,861.0,121.0,2.85,20.45,784.0,811.86,620.23
2018,5,12,15,0,850.0,119.0,2.9,20.2,747.0,770.12,593.28
2018,5,12,15,15,836.5,116.0,2.9,20.2,704.5,719.89,558.95
2018,5,12,15,30,823.0,113.0,2.9,20.2,662.0,668.51,521.41
2018,5,12,15,45,804.5,110.0,2.85,19.5,615.5,613.19,481.05
2018,5,12,16,0,786.0,107.0,2.8,18.8,569.0,557.75,439.3
2018,5,12,16,15,762.0,103.5,2.75,18.4,519.5,499.2,393.27
2018,5,12,16,30,738.0,100.0,2.7,18.0,470.0,440.9,345.99
2018,5,12,16,45,707.0,95.0,2.6,17.6,419.0,380.28,295.4
2018,5,12,17,0,676.0,90.0,2.5,17.2,368.0,322.16,245.47
2018,5,12,17,15,633.5,84.0,2.4,16.75,316.5,262.59,193.78
2018,5,12,17,30,591.0,78.0,2.3,16.3,265.0,207.46,145.61
2018,5,12,17,45,530.0,70.5,2.15,15.8,215.5,152.59,99.65
2018,5,12,18,0,469.0,63.0,2.0,15.3,166.0,104.94,62.88
2018,5,12,18,15,379.0,52.5,1.85,14.8,122.0,60.67,35.1
2018,5,12,18,30,289.0,42.0,1.7,14.3,78.0,32.56,22.3
2018,5,12,18,45,174.5,27.0,1.55,13.8,46.0,21.25,8.71
2018,5,12,19,0,60.0,12.0,1.4,13.3,14.0,11.44,0.0
2018,5,12,19,15,30.0,6.0,1.4,13.05,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.8,10.55,2.0,1.91,0.0
2018,5,13,5,30,0.0,4.0,1.9,10.9,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,2.05,11.25,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,2.2,11.6,9.0,8.33,1.47
2018,5,13,6,15,0.0,12.5,2.25,11.95,12.5,11.58,4.34
2018,5,13,6,30,0.0,16.0,2.3,12.3,16.0,14.83,7.19
2018,5,13,6,45,0.0,28.5,2.35,12.65,28.5,26.44,17.22
2018,5,13,7,0,0.0,41.0,2.4,13.0,41.0,38.08,27.16
2018,5,13,7,15,0.0,48.5,2.35,13.3,48.5,45.07,33.01
2018,5,13,7,30,0.0,56.0,2.3,13.6,56.0,52.07,38.79
2018,5,13,7,45,0.0,67.5,2.3,13.9,67.5,62.82,47.66
2018,5,13,8,0,0.0,79.0,2.3,14.2,79.0,73.57,56.43
2018,5,13,8,15,0.0,94.0,2.3,14.55,94.0,87.62,67.82
2018,5,13,8,30,0.0,109.0,2.3,14.9,109.0,101.71,79.11
2018,5,13,8,45,0.0,126.5,2.35,15.2,126.5,118.2,92.28
2018,5,13,9,0,0.0,144.0,2.4,15.5,144.0,134.77,105.36
2018,5,13,9,15,1.5,155.0,2.4,15.75,156.0,146.38,114.41
2018,5,13,9,30,3.0,166.0,2.4,16.0,168.0,158.16,123.54
2018,5,13,9,45,5.5,183.0,2.4,16.3,187.5,176.61,137.96
2018,5,13,10,0,8.0,200.0,2.4,16.6,207.0,195.29,152.42
2018,5,13,10,15,9.0,211.0,2.45,16.8,219.0,207.08,161.38
2018,5,13,10,30,10.0,222.0,2.5,17.0,231.0,218.91,170.37
2018,5,13,10,45,11.5,235.5,2.55,17.2,246.0,233.67,181.63
2018,5,13,11,0,13.0,249.0,2.6,17.4,261.0,248.48,192.88
2018,5,13,11,15,14.0,263.0,2.65,17.5,276.0,263.31,204.16
