Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,30,15.0,277.0,2.7,17.6,291.0,278.13,215.41
2018,5,13,11,45,16.5,291.5,2.7,17.7,307.0,293.91,227.34
2018,5,13,12,0,18.0,306.0,2.7,17.8,323.0,309.64,239.21
2018,5,13,12,15,17.5,302.5,2.75,17.8,319.0,305.73,236.2
2018,5,13,12,30,17.0,299.0,2.8,17.8,315.0,301.7,233.21
2018,5,13,12,45,18.0,302.0,2.85,17.8,319.0,305.4,236.19
2018,5,13,13,0,19.0,305.0,2.9,17.8,323.0,308.97,239.09
2018,5,13,13,15,23.5,322.5,2.9,17.7,344.0,338.76,262.16
2018,5,13,13,30,28.0,340.0,2.9,17.6,365.0,359.7,278.36
2018,5,13,13,45,27.0,331.5,2.95,17.5,355.0,349.07,270.61
2018,5,13,14,0,26.0,323.0,3.0,17.4,345.0,338.39,262.93
2018,5,13,14,15,26.0,312.0,3.0,17.25,333.5,326.05,254.02
2018,5,13,14,30,26.0,301.0,3.0,17.1,322.0,313.64,245.04
2018,5,13,14,45,30.5,297.5,3.05,16.95,321.0,312.15,244.66
2018,5,13,15,0,35.0,294.0,3.1,16.8,320.0,310.18,243.87
2018,5,13,15,15,39.5,283.0,3.1,16.8,310.5,300.34,236.81
2018,5,13,15,30,44.0,272.0,3.1,16.8,301.0,289.99,229.32
2018,5,13,15,45,50.5,257.0,3.1,16.35,288.5,276.48,219.69
2018,5,13,16,0,57.0,242.0,3.1,15.9,276.0,262.25,209.31
2018,5,13,16,15,81.0,224.5,3.05,15.65,268.0,253.85,203.34
2018,5,13,16,30,105.0,207.0,3.0,15.4,260.0,245.39,196.84
2018,5,13,16,45,152.0,185.0,3.0,15.1,252.5,236.05,188.95
2018,5,13,17,0,199.0,163.0,3.0,14.8,245.0,221.35,175.59
2018,5,13,17,15,240.0,138.0,2.95,14.45,223.5,197.61,153.73
2018,5,13,17,30,281.0,113.0,2.9,14.1,202.0,167.7,125.7
2018,5,13,17,45,248.0,95.0,2.85,13.7,163.5,126.96,91.44
2018,5,13,18,0,215.0,77.0,2.8,13.3,125.0,90.32,61.97
2018,5,13,18,15,165.5,60.0,2.7,13.0,91.5,57.97,38.83
2018,5,13,18,30,116.0,43.0,2.6,12.7,58.0,34.85,24.49
2018,5,13,18,45,67.0,27.5,2.5,12.35,35.5,22.68,10.42
2018,5,13,19,0,18.0,12.0,2.4,12.0,13.0,11.44,0.0
2018,5,13,19,15,9.0,6.0,2.4,11.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.2,10.4,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.2,10.65,3.5,3.34,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.9,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.0,2.2,11.15,8.0,7.4,0.82
2018,5,14,6,0,0.0,11.0,2.2,11.4,11.0,10.18,3.07
2018,5,14,6,15,0.0,14.5,2.2,11.7,14.5,13.43,5.96
2018,5,14,6,30,0.0,18.0,2.2,12.0,18.0,16.68,8.82
2018,5,14,6,45,0.0,32.5,2.15,12.35,32.5,30.16,20.46
2018,5,14,7,0,0.0,47.0,2.1,12.7,47.0,43.67,31.99
2018,5,14,7,15,0.0,51.0,2.1,13.05,51.0,47.4,35.03
2018,5,14,7,30,0.0,55.0,2.1,13.4,55.0,51.14,38.03
2018,5,14,7,45,0.0,60.5,2.05,13.75,60.5,56.28,42.17
2018,5,14,8,0,0.0,66.0,2.0,14.1,66.0,61.43,46.28
2018,5,14,8,15,0.0,79.5,2.05,14.45,79.5,74.06,56.58
2018,5,14,8,30,0.0,93.0,2.1,14.8,93.0,86.71,66.77
2018,5,14,8,45,0.0,103.5,2.1,15.1,103.5,96.58,74.6
2018,5,14,9,0,0.0,114.0,2.1,15.4,114.0,106.49,82.4
2018,5,14,9,15,0.0,125.5,2.2,15.65,125.5,117.37,90.96
2018,5,14,9,30,0.0,137.0,2.3,15.9,137.0,128.3,99.5
2018,5,14,9,45,1.5,148.0,2.35,16.15,149.0,140.03,108.69
2018,5,14,10,0,3.0,159.0,2.4,16.4,161.0,151.9,117.95
2018,5,14,10,15,5.5,180.0,2.5,16.55,184.5,174.3,135.63
2018,5,14,10,30,8.0,201.0,2.6,16.7,208.0,196.92,153.33
2018,5,14,10,45,9.5,214.5,2.65,16.85,223.0,211.57,164.62
2018,5,14,11,0,11.0,228.0,2.7,17.0,238.0,226.28,175.94
2018,5,14,11,15,11.0,228.0,2.75,17.05,238.0,226.56,176.0
2018,5,14,11,30,11.0,228.0,2.8,17.1,238.0,226.77,176.08
2018,5,14,11,45,11.0,227.0,2.85,17.2,237.0,225.96,175.34
2018,5,14,12,0,11.0,226.0,2.9,17.3,236.0,225.07,174.58
2018,5,14,12,15,12.0,242.0,2.95,17.3,253.0,241.5,187.41
2018,5,14,12,30,13.0,258.0,3.0,17.3,270.0,257.87,200.13
2018,5,14,12,45,15.5,282.0,3.05,17.3,296.5,283.42,219.97
2018,5,14,13,0,18.0,306.0,3.1,17.3,323.0,308.89,239.65
2018,5,14,13,15,31.0,339.0,3.1,17.2,367.0,362.43,281.09
2018,5,14,13,30,44.0,372.0,3.1,17.1,411.0,406.87,315.19
2018,5,14,13,45,65.5,369.5,3.15,17.05,426.0,422.55,328.06
2018,5,14,14,0,87.0,367.0,3.2,17.0,441.0,436.85,340.01
2018,5,14,14,15,59.5,342.0,3.2,16.85,392.0,384.74,300.21
2018,5,14,14,30,32.0,317.0,3.2,16.7,343.0,334.34,261.48
2018,5,14,14,45,36.5,310.0,3.25,16.55,338.0,329.11,258.38
2018,5,14,15,0,41.0,303.0,3.3,16.4,333.0,323.41,254.74
2018,5,14,15,15,31.5,271.5,3.3,16.4,294.0,283.28,223.7
2018,5,14,15,30,22.0,240.0,3.3,16.4,255.0,240.23,190.1
2018,5,14,15,45,33.0,232.0,3.3,15.95,252.5,241.48,192.18
2018,5,14,16,0,44.0,224.0,3.3,15.5,250.0,237.57,189.94
2018,5,14,16,15,244.5,191.0,3.3,15.2,316.5,311.97,251.55
2018,5,14,16,30,445.0,158.0,3.3,14.9,383.0,360.54,289.1
2018,5,14,16,45,386.0,154.0,3.3,14.55,334.5,305.66,243.38
2018,5,14,17,0,327.0,150.0,3.3,14.2,286.0,254.96,201.09
2018,5,14,17,15,318.0,130.0,3.3,13.8,247.5,212.72,164.48
2018,5,14,17,30,309.0,110.0,3.3,13.4,209.0,171.5,128.25
2018,5,14,17,45,283.5,93.0,3.25,13.05,171.5,131.29,93.82
2018,5,14,18,0,258.0,76.0,3.2,12.7,134.0,93.44,62.92
2018,5,14,18,15,205.5,60.0,3.1,12.35,99.0,60.0,39.49
2018,5,14,18,30,153.0,44.0,3.0,12.0,64.0,35.66,25.33
2018,5,14,18,45,90.5,28.5,2.95,11.7,39.0,23.49,11.6
2018,5,14,19,0,28.0,13.0,2.9,11.4,14.0,12.39,0.0
2018,5,14,19,15,14.0,6.5,2.85,11.3,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,1.9,10.35,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,15,5,15,21.5,11.0,2.0,10.85,12.5,10.48,0.0
2018,5,15,5,30,36.0,19.0,2.1,11.3,22.0,17.04,7.21
2018,5,15,5,45,213.5,36.0,2.2,11.75,72.5,27.51,18.36
2018,5,15,6,0,391.0,53.0,2.3,12.2,123.0,62.96,36.62
2018,5,15,6,15,297.0,61.0,2.25,12.5,124.0,85.14,54.27
2018,5,15,6,30,203.0,69.0,2.2,12.8,125.0,97.13,68.66
2018,5,15,6,45,117.5,98.0,2.2,13.15,132.0,117.5,90.28
2018,5,15,7,0,32.0,127.0,2.2,13.5,139.0,126.65,101.08
2018,5,15,7,15,62.5,152.0,2.2,13.75,179.5,162.96,130.63
2018,5,15,7,30,93.0,177.0,2.2,14.0,220.0,203.03,163.18
2018,5,15,7,45,94.5,197.5,2.15,14.3,245.5,229.13,184.2
2018,5,15,8,0,96.0,218.0,2.1,14.6,271.0,255.39,204.96
2018,5,15,8,15,75.5,234.0,2.1,14.85,278.0,264.99,211.93
2018,5,15,8,30,55.0,250.0,2.1,15.1,285.0,272.38,216.86
2018,5,15,8,45,61.0,272.0,2.1,15.4,313.5,301.14,238.84
2018,5,15,9,0,67.0,294.0,2.1,15.7,342.0,330.46,260.89
2018,5,15,9,15,66.0,307.5,2.15,15.9,356.5,346.62,272.6
2018,5,15,9,30,65.0,321.0,2.2,16.1,371.0,362.54,284.1
2018,5,15,9,45,106.5,358.0,2.25,16.35,444.5,444.32,346.28
2018,5,15,10,0,148.0,395.0,2.3,16.6,518.0,522.12,403.85
2018,5,15,10,15,312.0,353.0,2.4,16.75,623.5,640.55,494.39
2018,5,15,10,30,476.0,311.0,2.5,16.9,729.0,767.85,588.28
2018,5,15,10,45,651.5,235.5,2.55,17.05,822.0,872.6,664.7
2018,5,15,11,0,827.0,160.0,2.6,17.2,915.0,973.65,732.0
2018,5,15,11,15,666.0,238.5,2.65,17.3,852.0,914.6,690.83
2018,5,15,11,30,505.0,317.0,2.7,17.4,789.0,840.84,636.29
2018,5,15,11,45,587.5,277.5,2.8,17.45,829.5,889.42,673.33
2018,5,15,12,0,670.0,238.0,2.9,17.5,870.0,935.12,706.41
2018,5,15,12,15,765.0,193.5,2.95,17.45,914.0,978.67,735.99
2018,5,15,12,30,860.0,149.0,3.0,17.4,958.0,1016.18,761.43
2018,5,15,12,45,874.5,140.0,3.1,17.4,955.5,1014.88,761.3
2018,5,15,13,0,889.0,131.0,3.2,17.4,953.0,1009.79,759.1
2018,5,15,13,15,885.0,130.0,3.25,17.3,936.0,990.98,747.63
2018,5,15,13,30,881.0,129.0,3.3,17.2,919.0,968.93,734.09
2018,5,15,13,45,817.0,153.5,3.35,17.1,871.0,921.03,702.74
2018,5,15,14,0,753.0,178.0,3.4,17.0,823.0,865.8,666.04
2018,5,15,14,15,714.0,189.5,3.4,16.8,783.5,823.44,637.93
2018,5,15,14,30,675.0,201.0,3.4,16.6,744.0,777.14,605.97
2018,5,15,14,45,534.0,246.0,3.4,16.45,663.5,680.44,533.57
2018,5,15,15,0,393.0,291.0,3.4,16.3,583.0,594.78,468.02
2018,5,15,15,15,358.0,287.0,3.4,16.3,541.5,541.17,428.0
2018,5,15,15,30,323.0,283.0,3.4,16.3,500.0,495.7,393.28
2018,5,15,15,45,465.0,218.5,3.4,15.85,507.0,507.95,405.81
2018,5,15,16,0,607.0,154.0,3.4,15.4,514.0,502.87,403.42
2018,5,15,16,15,662.5,127.5,3.4,15.1,490.0,471.61,378.07
2018,5,15,16,30,718.0,101.0,3.4,14.8,466.0,433.18,345.53
2018,5,15,16,45,702.5,93.0,3.35,14.55,419.0,377.13,297.43
2018,5,15,17,0,687.0,85.0,3.3,14.3,372.0,321.89,248.63
2018,5,15,17,15,602.5,85.5,3.25,14.05,312.5,256.0,191.91
2018,5,15,17,30,518.0,86.0,3.2,13.8,253.0,199.36,143.47
2018,5,15,17,45,463.5,75.5,3.15,13.55,205.5,147.13,99.12
2018,5,15,18,0,409.0,65.0,3.1,13.3,158.0,100.27,62.03
2018,5,15,18,15,344.0,53.5,2.95,13.1,118.0,59.8,35.24
2018,5,15,18,30,279.0,42.0,2.8,12.9,78.0,32.37,22.45
2018,5,15,18,45,197.5,29.5,2.7,12.65,49.5,23.17,11.79
2018,5,15,19,0,116.0,17.0,2.6,12.4,21.0,16.2,0.0
2018,5,15,19,15,58.0,8.5,2.5,12.25,10.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.1,11.2,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.1,11.3,5.0,4.77,0.0
2018,5,16,5,15,97.0,17.5,2.2,11.6,24.5,16.68,0.0
2018,5,16,5,30,169.0,30.0,2.3,11.9,44.0,23.52,12.45
2018,5,16,5,45,225.5,44.0,2.35,12.2,76.5,33.86,23.88
2018,5,16,6,0,282.0,58.0,2.4,12.5,109.0,61.18,38.12
2018,5,16,6,15,422.5,63.0,2.4,12.8,166.5,101.64,62.74
2018,5,16,6,30,563.0,68.0,2.4,13.1,224.0,157.69,103.94
2018,5,16,6,45,617.0,73.5,2.45,13.4,276.5,211.07,149.85
2018,5,16,7,0,671.0,79.0,2.5,13.7,329.0,270.46,202.1
2018,5,16,7,15,647.0,95.0,2.45,13.95,365.0,318.64,246.74
2018,5,16,7,30,623.0,111.0,2.4,14.2,401.0,363.42,286.97
2018,5,16,7,45,581.0,136.0,2.35,14.5,430.5,405.1,322.87
2018,5,16,8,0,539.0,161.0,2.3,14.8,460.0,438.7,350.68
2018,5,16,8,15,446.0,201.5,2.3,15.05,463.5,455.42,363.7
2018,5,16,8,30,353.0,242.0,2.3,15.3,467.0,457.06,363.95
2018,5,16,8,45,309.5,268.0,2.3,15.55,475.0,472.28,374.51
2018,5,16,9,0,266.0,294.0,2.3,15.8,483.0,482.83,380.92
2018,5,16,9,15,467.0,247.0,2.35,16.0,601.0,607.82,477.97
2018,5,16,9,30,668.0,200.0,2.4,16.2,719.0,744.28,579.66
2018,5,16,9,45,647.0,222.0,2.45,16.4,742.5,774.95,599.12
2018,5,16,10,0,626.0,244.0,2.5,16.6,766.0,801.9,616.53
2018,5,16,10,15,742.0,195.0,2.55,16.7,833.5,877.13,669.86
2018,5,16,10,30,858.0,146.0,2.6,16.8,901.0,944.13,714.35
2018,5,16,10,45,866.0,145.0,2.65,16.9,922.0,970.6,731.06
2018,5,16,11,0,874.0,144.0,2.7,17.0,943.0,994.15,746.19
2018,5,16,11,15,634.5,257.0,2.65,17.05,841.5,901.77,681.86
2018,5,16,11,30,395.0,370.0,2.6,17.1,740.0,784.54,593.79
2018,5,16,11,45,299.0,412.0,2.55,17.1,693.0,726.14,550.42
2018,5,16,12,0,203.0,454.0,2.5,17.1,646.0,664.3,503.55
2018,5,16,12,15,182.5,447.0,2.5,17.1,619.5,636.57,483.76
2018,5,16,12,30,162.0,440.0,2.5,17.1,593.0,607.97,462.98
2018,5,16,12,45,122.0,430.5,2.55,17.05,545.0,556.88,425.45
2018,5,16,13,0,82.0,421.0,2.6,17.0,497.0,495.9,380.33
2018,5,16,13,15,52.0,368.5,2.65,16.95,416.5,412.03,318.05
2018,5,16,13,30,22.0,316.0,2.7,16.9,336.0,321.3,249.15
2018,5,16,13,45,25.0,317.0,2.8,16.85,339.0,332.27,258.34
2018,5,16,14,0,28.0,318.0,2.9,16.8,342.0,334.73,260.72
2018,5,16,14,15,28.0,307.5,2.95,16.65,331.0,322.87,252.14
2018,5,16,14,30,28.0,297.0,3.0,16.5,320.0,310.93,243.53
2018,5,16,14,45,32.0,294.0,3.05,16.4,319.0,309.47,243.08
2018,5,16,15,0,36.0,291.0,3.1,16.3,318.0,307.56,242.27
2018,5,16,15,15,30.5,270.0,3.1,16.3,292.0,280.86,221.73
2018,5,16,15,30,25.0,249.0,3.1,16.3,266.0,250.68,198.37
2018,5,16,15,45,97.0,239.0,3.1,15.9,298.0,291.77,233.14
2018,5,16,16,0,169.0,229.0,3.1,15.5,330.0,316.62,254.15
2018,5,16,16,15,350.5,188.5,3.1,15.25,374.5,363.89,292.61
2018,5,16,16,30,532.0,148.0,3.1,15.0,419.0,391.04,312.44
2018,5,16,16,45,563.0,126.5,3.05,14.8,386.5,353.44,279.36
2018,5,16,17,0,594.0,105.0,3.0,14.6,354.0,309.22,239.64
2018,5,16,17,15,582.0,93.5,3.0,14.35,310.5,258.01,193.81
2018,5,16,17,30,570.0,82.0,3.0,14.1,267.0,207.76,148.33
2018,5,16,17,45,526.5,72.5,2.95,13.8,220.5,155.23,103.07
2018,5,16,18,0,483.0,63.0,2.9,13.5,174.0,107.8,65.1
2018,5,16,18,15,400.5,53.5,2.8,13.2,130.0,63.78,36.84
2018,5,16,18,30,318.0,44.0,2.7,12.9,86.0,33.96,23.88
2018,5,16,18,45,207.0,30.5,2.55,12.55,53.5,23.95,12.8
2018,5,16,19,0,96.0,17.0,2.4,12.2,21.0,16.2,0.0
2018,5,16,19,15,48.0,8.5,2.35,12.05,10.5,8.1,0.0
2018,5,16,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,17,4,45,9.0,2.5,2.15,10.75,2.5,0.0,0.0
2018,5,17,5,0,18.0,5.0,2.2,10.9,5.0,4.77,0.0
2018,5,17,5,15,93.5,18.5,2.3,11.3,26.0,17.63,0.0
2018,5,17,5,30,169.0,32.0,2.4,11.7,47.0,25.11,14.03
2018,5,17,5,45,278.5,43.0,2.5,12.1,86.0,33.06,23.25
2018,5,17,6,0,388.0,54.0,2.6,12.5,125.0,64.21,37.51
2018,5,17,6,15,470.5,61.0,2.6,12.9,174.0,105.24,63.68
2018,5,17,6,30,553.0,68.0,2.6,13.3,223.0,156.25,103.14
2018,5,17,6,45,599.0,74.0,2.65,13.7,272.5,207.63,147.62
2018,5,17,7,0,645.0,80.0,2.7,14.1,322.0,264.1,197.5
2018,5,17,7,15,678.5,85.0,2.65,14.5,372.5,320.06,247.08
2018,5,17,7,30,712.0,90.0,2.6,14.9,423.0,379.07,298.09
2018,5,17,7,45,736.5,94.0,2.6,15.3,472.0,436.63,346.69
2018,5,17,8,0,761.0,98.0,2.6,15.7,521.0,494.47,393.98
2018,5,17,8,15,780.0,101.5,2.55,16.05,568.0,549.82,437.77
2018,5,17,8,30,799.0,105.0,2.5,16.4,615.0,605.43,480.28
2018,5,17,8,45,814.0,107.5,2.45,16.75,658.0,657.32,518.69
2018,5,17,9,0,829.0,110.0,2.4,17.1,701.0,708.49,555.25
2018,5,17,9,15,837.5,114.0,2.4,17.4,739.0,752.12,584.3
2018,5,17,9,30,846.0,118.0,2.4,17.7,777.0,796.55,613.54
2018,5,17,9,45,851.5,121.5,2.4,17.95,809.0,835.98,639.01
2018,5,17,10,0,857.0,125.0,2.4,18.2,841.0,873.0,662.56
2018,5,17,10,15,863.5,126.5,2.45,18.4,868.0,906.32,683.95
2018,5,17,10,30,870.0,128.0,2.5,18.6,895.0,936.93,703.44
2018,5,17,10,45,874.0,130.0,2.6,18.75,915.0,962.83,720.33
2018,5,17,11,0,878.0,132.0,2.7,18.9,935.0,985.62,735.2
2018,5,17,11,15,880.5,133.0,2.75,19.0,948.0,1002.73,746.06
2018,5,17,11,30,883.0,134.0,2.8,19.1,961.0,1016.5,754.83
2018,5,17,11,45,884.0,134.0,2.9,19.15,966.5,1024.39,760.46
2018,5,17,12,0,885.0,134.0,3.0,19.2,972.0,1028.83,763.96
2018,5,17,12,15,887.5,132.0,3.1,19.15,971.0,1029.32,765.27
2018,5,17,12,30,890.0,130.0,3.2,19.1,970.0,1026.31,764.39
2018,5,17,12,45,891.5,127.5,3.35,19.1,961.5,1018.29,760.54
2018,5,17,13,0,893.0,125.0,3.5,19.1,953.0,1006.77,754.4
2018,5,17,13,15,890.0,123.5,3.55,18.95,936.5,988.41,743.39
2018,5,17,13,30,887.0,122.0,3.6,18.8,920.0,966.77,730.22
2018,5,17,13,45,882.0,121.0,3.7,18.7,897.0,940.61,714.11
2018,5,17,14,0,877.0,120.0,3.8,18.6,874.0,911.47,695.85
2018,5,17,14,15,870.0,118.5,3.85,18.45,844.0,877.27,673.78
2018,5,17,14,30,863.0,117.0,3.9,18.3,814.0,840.54,649.75
2018,5,17,14,45,853.5,114.5,3.95,18.2,778.0,798.48,621.54
2018,5,17,15,0,844.0,112.0,4.0,18.1,742.0,754.47,591.6
2018,5,17,15,15,831.0,109.5,4.0,18.1,701.0,708.82,559.67
2018,5,17,15,30,818.0,107.0,4.0,18.1,660.0,658.88,522.32
2018,5,17,15,45,801.5,103.5,4.05,17.7,614.5,604.86,481.69
2018,5,17,16,0,785.0,100.0,4.1,17.3,569.0,550.56,439.59
2018,5,17,16,15,764.0,96.5,4.05,17.1,521.0,493.94,393.84
2018,5,17,16,30,743.0,93.0,4.0,16.9,473.0,438.08,347.35
2018,5,17,16,45,714.0,88.5,4.0,16.65,423.0,377.87,296.27
2018,5,17,17,0,685.0,84.0,4.0,16.4,373.0,320.84,246.45
2018,5,17,17,15,645.5,79.5,3.95,16.05,323.0,263.3,195.64
2018,5,17,17,30,606.0,75.0,3.9,15.7,273.0,209.76,148.08
2018,5,17,17,45,550.0,68.5,3.9,15.4,224.5,155.84,102.1
2018,5,17,18,0,494.0,62.0,3.9,15.1,176.0,108.44,64.78
2018,5,17,18,15,412.5,52.5,3.8,14.75,132.0,63.76,36.11
2018,5,17,18,30,331.0,43.0,3.7,14.4,88.0,34.19,23.96
2018,5,17,18,45,216.5,30.5,3.55,14.0,55.0,23.91,13.0
2018,5,17,19,0,102.0,18.0,3.4,13.6,22.0,17.16,0.0
2018,5,17,19,15,51.0,9.0,3.4,13.4,11.0,8.58,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.55,11.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.6,11.4,1.0,0.95,0.0
2018,5,18,5,15,0.0,5.5,2.7,11.75,5.5,5.09,0.0
2018,5,18,5,30,0.0,10.0,2.8,12.1,10.0,9.26,1.7
2018,5,18,5,45,0.0,17.5,2.9,12.45,17.5,16.22,8.55
2018,5,18,6,0,0.0,25.0,3.0,12.8,25.0,23.18,14.13
2018,5,18,6,15,0.0,34.0,3.0,13.2,34.0,31.56,21.46
2018,5,18,6,30,0.0,43.0,3.0,13.6,43.0,39.94,28.7
2018,5,18,6,45,0.5,71.5,2.95,13.95,71.5,66.51,51.31
2018,5,18,7,0,1.0,100.0,2.9,14.3,100.0,92.9,73.4
2018,5,18,7,15,1.0,119.0,2.85,14.7,119.0,110.68,87.94
2018,5,18,7,30,1.0,138.0,2.8,15.1,138.0,128.57,102.34
2018,5,18,7,45,5.0,159.5,2.75,15.45,162.0,150.74,120.04
2018,5,18,8,0,9.0,181.0,2.7,15.8,186.0,173.46,137.98
2018,5,18,8,15,23.5,214.0,2.6,16.15,228.5,213.47,169.71
2018,5,18,8,30,38.0,247.0,2.5,16.5,271.0,258.66,205.02
2018,5,18,8,45,77.0,283.0,2.45,16.9,336.5,322.04,254.39
2018,5,18,9,0,116.0,319.0,2.4,17.3,402.0,394.7,309.75
2018,5,18,9,15,359.0,270.0,2.35,17.55,546.5,548.31,429.68
2018,5,18,9,30,602.0,221.0,2.3,17.8,691.0,711.82,551.49
2018,5,18,9,45,740.0,170.5,2.3,18.1,773.0,799.65,613.33
2018,5,18,10,0,878.0,120.0,2.3,18.4,855.0,885.74,670.22
2018,5,18,10,15,884.5,122.0,2.35,18.6,882.5,920.16,691.72
2018,5,18,10,30,891.0,124.0,2.4,18.8,910.0,951.8,711.75
2018,5,18,10,45,895.5,124.5,2.45,18.95,930.0,977.13,727.68
2018,5,18,11,0,900.0,125.0,2.5,19.1,950.0,999.31,741.59
2018,5,18,11,15,902.5,126.0,2.6,19.2,963.0,1016.75,753.1
2018,5,18,11,30,905.0,127.0,2.7,19.3,976.0,1030.78,762.5
2018,5,18,11,45,906.0,127.0,2.75,19.4,981.5,1038.84,767.61
2018,5,18,12,0,907.0,127.0,2.8,19.5,987.0,1043.37,770.58
2018,5,18,12,15,886.0,140.5,2.9,19.45,979.0,1035.71,766.62
2018,5,18,12,30,865.0,154.0,3.0,19.4,971.0,1024.49,760.48
2018,5,18,12,45,767.5,210.5,3.1,19.4,930.0,993.18,740.88
2018,5,18,13,0,670.0,267.0,3.2,19.4,889.0,945.17,709.51
2018,5,18,13,15,577.0,309.5,3.25,19.3,838.5,885.09,667.21
2018,5,18,13,30,484.0,352.0,3.3,19.2,788.0,827.15,625.73
2018,5,18,13,45,501.0,335.0,3.35,19.1,776.0,813.07,617.94
2018,5,18,14,0,518.0,318.0,3.4,19.0,764.0,796.21,607.79
2018,5,18,14,15,543.5,292.5,3.45,18.9,746.0,775.41,595.13
2018,5,18,14,30,569.0,267.0,3.5,18.8,728.0,751.11,579.77
2018,5,18,14,45,636.0,223.5,3.55,18.65,717.0,740.91,575.38
2018,5,18,15,0,703.0,180.0,3.6,18.5,706.0,721.37,563.82
2018,5,18,15,15,766.0,144.0,3.6,18.5,688.0,697.29,547.74
2018,5,18,15,30,829.0,108.0,3.6,18.5,670.0,667.22,526.49
2018,5,18,15,45,813.0,104.5,3.8,18.05,624.5,613.04,486.48
2018,5,18,16,0,797.0,101.0,4.0,17.6,579.0,558.5,444.85
2018,5,18,16,15,768.0,98.5,4.05,17.3,527.5,498.18,396.71
2018,5,18,16,30,739.0,96.0,4.1,17.0,476.0,439.44,348.36
2018,5,18,16,45,713.0,92.0,4.15,16.65,427.5,381.17,299.01
2018,5,18,17,0,687.0,88.0,4.2,16.3,379.0,325.72,250.58
2018,5,18,17,15,650.0,82.5,4.2,15.9,329.0,267.82,199.47
2018,5,18,17,30,613.0,77.0,4.2,15.5,279.0,213.65,151.27
2018,5,18,17,45,551.5,71.0,4.2,15.1,229.0,158.83,104.72
2018,5,18,18,0,490.0,65.0,4.2,14.7,179.0,111.19,67.36
2018,5,18,18,15,398.5,56.0,4.1,14.35,134.0,66.71,38.91
2018,5,18,18,30,307.0,47.0,4.0,14.0,89.0,36.24,25.82
2018,5,18,18,45,198.5,33.0,3.9,13.65,56.0,25.89,14.87
2018,5,18,19,0,90.0,19.0,3.8,13.3,23.0,15.12,0.0
2018,5,18,19,15,45.0,9.5,3.75,13.1,11.5,9.05,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,3.9,11.25,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,3.9,11.3,7.0,6.67,0.0
2018,5,19,5,15,92.0,20.5,3.95,11.5,28.0,16.36,0.0
2018,5,19,5,30,165.0,34.0,4.0,11.7,49.0,26.66,15.78
2018,5,19,5,45,228.0,46.5,4.05,11.95,81.5,35.7,25.63
2018,5,19,6,0,291.0,59.0,4.1,12.2,114.0,62.99,39.26
2018,5,19,6,15,356.5,71.5,4.1,12.5,159.0,101.42,65.51
2018,5,19,6,30,422.0,84.0,4.1,12.8,204.0,147.7,102.02
2018,5,19,6,45,507.0,90.5,4.15,13.1,262.5,202.28,147.28
2018,5,19,7,0,592.0,97.0,4.2,13.4,321.0,265.15,201.03
2018,5,19,7,15,609.0,106.5,4.2,13.75,366.0,316.68,247.35
2018,5,19,7,30,626.0,116.0,4.2,14.1,411.0,369.5,293.76
2018,5,19,7,45,637.5,127.0,4.15,14.5,456.0,422.32,338.75
2018,5,19,8,0,649.0,138.0,4.1,14.9,501.0,475.4,382.5
2018,5,19,8,15,710.5,132.0,4.1,15.2,561.0,540.2,434.71
2018,5,19,8,30,772.0,126.0,4.1,15.5,621.0,609.39,489.05
2018,5,19,8,45,793.5,127.5,4.1,15.85,666.5,663.37,530.13
2018,5,19,9,0,815.0,129.0,4.1,16.2,712.0,717.26,570.15
2018,5,19,9,15,828.0,131.5,4.1,16.45,751.5,765.36,604.05
2018,5,19,9,30,841.0,134.0,4.1,16.7,791.0,812.06,635.91
2018,5,19,9,45,851.5,135.0,4.1,17.0,824.5,853.5,663.49
2018,5,19,10,0,862.0,136.0,4.1,17.3,858.0,887.36,685.44
2018,5,19,10,15,866.0,139.5,4.15,17.45,885.0,920.51,707.43
2018,5,19,10,30,870.0,143.0,4.2,17.6,912.0,950.81,727.34
2018,5,19,10,45,871.5,146.5,4.3,17.8,931.5,975.76,743.67
2018,5,19,11,0,873.0,150.0,4.4,18.0,951.0,997.49,757.95
2018,5,19,11,15,873.5,152.5,4.4,18.0,963.5,1014.0,768.6
2018,5,19,11,30,874.0,155.0,4.4,18.0,976.0,1027.14,777.06
2018,5,19,11,45,871.5,158.0,4.45,18.05,981.0,1034.37,781.97
2018,5,19,12,0,869.0,161.0,4.5,18.1,986.0,1038.17,784.71
2018,5,19,12,15,870.0,160.5,4.55,18.1,985.0,1038.67,785.51
2018,5,19,12,30,871.0,160.0,4.6,18.1,984.0,1035.78,784.13
2018,5,19,12,45,871.5,157.5,4.6,18.05,975.0,1027.04,778.58
2018,5,19,13,0,872.0,155.0,4.6,18.0,966.0,1014.9,770.85
2018,5,19,13,15,867.5,155.0,4.65,17.95,949.5,996.99,759.7
2018,5,19,13,30,863.0,155.0,4.7,17.9,933.0,983.79,751.88
2018,5,19,13,45,856.5,153.5,4.7,17.85,909.0,955.82,733.38
2018,5,19,14,0,850.0,152.0,4.7,17.8,885.0,925.01,712.94
2018,5,19,14,15,839.5,151.5,4.7,17.65,854.0,889.07,689.06
2018,5,19,14,30,829.0,151.0,4.7,17.5,823.0,850.88,663.41
2018,5,19,14,45,814.5,150.0,4.7,17.4,786.0,806.99,633.29
2018,5,19,15,0,800.0,149.0,4.7,17.3,749.0,761.62,601.79
2018,5,19,15,15,785.0,145.5,4.7,17.3,707.0,712.21,565.39
2018,5,19,15,30,770.0,142.0,4.7,17.3,665.0,662.6,527.82
2018,5,19,15,45,739.0,138.0,4.75,16.95,612.0,600.99,481.04
2018,5,19,16,0,708.0,134.0,4.8,16.6,559.0,540.65,434.0
2018,5,19,16,15,680.0,132.0,4.75,16.25,512.5,485.44,389.38
2018,5,19,16,30,652.0,130.0,4.7,15.9,466.0,431.82,344.84
2018,5,19,16,45,617.5,126.5,4.7,15.6,418.5,376.05,297.57
2018,5,19,17,0,583.0,123.0,4.7,15.3,371.0,323.25,251.72
2018,5,19,17,15,537.5,115.0,4.65,14.9,320.5,264.34,200.66
2018,5,19,17,30,492.0,107.0,4.6,14.5,270.0,212.29,155.25
2018,5,19,17,45,430.5,96.5,4.6,14.1,221.5,160.27,111.61
2018,5,19,18,0,369.0,86.0,4.6,13.7,173.0,115.39,76.39
2018,5,19,18,15,289.5,72.5,4.5,13.4,130.5,74.29,48.57
2018,5,19,18,30,210.0,59.0,4.4,13.1,88.0,46.85,35.19
2018,5,19,18,45,128.5,40.0,4.3,12.8,55.5,32.29,20.34
2018,5,19,19,0,47.0,21.0,4.2,12.5,23.0,17.94,0.0
2018,5,19,19,15,23.5,10.5,4.15,12.4,11.5,10.01,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,3.9,11.15,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,3.9,11.2,6.0,5.72,0.0
2018,5,20,5,15,46.0,20.0,3.9,11.4,24.0,17.23,0.0
2018,5,20,5,30,85.0,34.0,3.9,11.6,42.0,27.79,16.93
2018,5,20,5,45,118.0,50.5,3.95,11.75,69.0,40.55,29.93
2018,5,20,6,0,151.0,67.0,4.0,11.9,96.0,64.05,44.4
2018,5,20,6,15,226.5,81.5,3.95,12.1,139.0,96.58,67.18
2018,5,20,6,30,302.0,96.0,3.9,12.3,182.0,137.89,99.13
2018,5,20,6,45,347.5,109.5,3.9,12.5,227.5,181.23,135.8
2018,5,20,7,0,393.0,123.0,3.9,12.7,273.0,229.83,177.7
2018,5,20,7,15,405.0,141.5,3.85,12.85,315.0,276.43,218.77
2018,5,20,7,30,417.0,160.0,3.8,13.0,357.0,324.12,259.93
2018,5,20,7,45,460.5,167.5,3.75,13.15,407.0,376.9,304.19
2018,5,20,8,0,504.0,175.0,3.7,13.3,457.0,433.63,350.83
2018,5,20,8,15,559.0,176.5,3.7,13.55,514.5,494.74,400.04
2018,5,20,8,30,614.0,178.0,3.7,13.8,572.0,562.9,453.61
2018,5,20,8,45,598.5,197.0,3.65,14.05,603.0,602.41,483.16
2018,5,20,9,0,583.0,216.0,3.6,14.3,634.0,638.96,509.75
2018,5,20,9,15,560.0,241.5,3.6,14.65,660.5,671.1,532.13
2018,5,20,9,30,537.0,267.0,3.6,15.0,687.0,702.27,553.2
2018,5,20,9,45,660.0,219.0,3.55,15.35,757.5,781.06,612.23
2018,5,20,10,0,783.0,171.0,3.5,15.7,828.0,859.46,667.13
2018,5,20,10,15,830.0,151.0,3.55,16.05,867.5,905.76,697.61
2018,5,20,10,30,877.0,131.0,3.6,16.4,907.0,944.92,723.05
2018,5,20,10,45,881.0,133.0,3.6,16.75,927.5,970.9,738.96
2018,5,20,11,0,885.0,135.0,3.6,17.1,948.0,993.76,752.79
2018,5,20,11,15,842.0,165.5,3.65,17.3,947.5,1004.47,759.19
2018,5,20,11,30,799.0,196.0,3.7,17.5,947.0,1002.69,757.31
2018,5,20,11,45,705.5,259.5,3.75,17.7,925.5,986.44,745.82
2018,5,20,12,0,612.0,323.0,3.8,17.9,904.0,957.86,723.26
2018,5,20,12,15,580.5,342.5,3.9,17.9,893.0,946.4,715.12
2018,5,20,12,30,549.0,362.0,4.0,17.9,882.0,931.89,704.77
2018,5,20,12,45,552.0,354.0,4.1,17.95,872.5,921.89,698.81
2018,5,20,13,0,555.0,346.0,4.2,18.0,863.0,909.39,691.09
2018,5,20,13,15,533.0,345.0,4.25,17.85,834.5,877.36,669.37
2018,5,20,13,30,511.0,344.0,4.3,17.7,806.0,843.83,646.5
2018,5,20,13,45,377.5,374.5,4.35,17.55,711.0,730.24,563.41
2018,5,20,14,0,244.0,405.0,4.4,17.4,616.0,629.98,488.03
2018,5,20,14,15,295.0,379.5,4.45,17.2,625.5,639.38,498.11
2018,5,20,14,30,346.0,354.0,4.5,17.0,635.0,644.61,504.46
2018,5,20,14,45,391.5,321.0,4.55,16.8,625.5,633.44,498.58
2018,5,20,15,0,437.0,288.0,4.6,16.6,616.0,623.84,493.53
2018,5,20,15,15,484.5,252.5,4.6,16.6,597.5,602.22,478.75
2018,5,20,15,30,532.0,217.0,4.6,16.6,579.0,575.15,459.33
2018,5,20,15,45,524.5,202.5,4.6,16.2,539.5,528.85,424.18
2018,5,20,16,0,517.0,188.0,4.6,15.8,500.0,482.13,387.86
2018,5,20,16,15,587.0,156.0,4.55,15.65,482.0,460.84,370.37
2018,5,20,16,30,657.0,124.0,4.5,15.5,464.0,428.54,342.59
2018,5,20,16,45,623.5,117.0,4.5,15.35,413.0,369.65,292.55
2018,5,20,17,0,590.0,110.0,4.5,15.2,362.0,313.65,243.91
2018,5,20,17,15,552.0,103.5,4.45,14.95,315.5,260.01,196.68
2018,5,20,17,30,514.0,97.0,4.4,14.7,269.0,210.34,152.74
2018,5,20,17,45,456.0,88.5,4.3,14.4,222.0,157.9,108.41
2018,5,20,18,0,398.0,80.0,4.2,14.1,175.0,113.78,73.63
2018,5,20,18,15,317.0,67.5,4.1,13.8,132.0,71.82,45.49
2018,5,20,18,30,236.0,55.0,4.0,13.5,89.0,42.48,31.4
2018,5,20,18,45,147.0,38.0,3.9,13.15,56.5,30.86,19.43
2018,5,20,19,0,58.0,21.0,3.8,12.8,24.0,17.4,0.0
2018,5,20,19,15,29.0,10.5,3.7,12.6,12.0,10.01,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,10.65,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.8,7.0,6.67,0.0
2018,5,21,5,15,100.5,22.5,1.9,11.2,31.0,17.97,0.0
2018,5,21,5,30,181.0,38.0,1.9,11.6,55.0,29.87,18.85
2018,5,21,5,45,275.5,50.5,1.85,12.05,94.5,38.87,28.5
2018,5,21,6,0,370.0,63.0,1.8,12.5,134.0,70.7,43.25
2018,5,21,6,15,438.5,72.5,1.7,12.95,181.0,111.69,70.41
2018,5,21,6,30,507.0,82.0,1.6,13.4,228.0,162.1,109.84
2018,5,21,6,45,555.5,89.5,1.5,13.8,278.0,212.7,152.84
2018,5,21,7,0,604.0,97.0,1.4,14.2,328.0,268.73,201.18
2018,5,21,7,15,639.5,103.0,1.4,14.7,378.5,323.96,248.91
2018,5,21,7,30,675.0,109.0,1.4,15.2,429.0,382.53,298.23
2018,5,21,7,45,701.5,114.0,1.4,15.7,478.5,439.01,344.57
2018,5,21,8,0,728.0,119.0,1.4,16.2,528.0,497.21,390.66
2018,5,21,8,15,748.5,122.5,1.45,16.7,574.5,551.93,432.88
2018,5,21,8,30,769.0,126.0,1.5,17.2,621.0,607.08,474.09
2018,5,21,8,45,784.5,129.5,1.55,17.65,664.5,658.82,511.66
2018,5,21,9,0,800.0,133.0,1.6,18.1,708.0,709.96,547.79
2018,5,21,9,15,816.0,134.0,1.65,18.45,747.5,758.1,580.38
2018,5,21,9,30,832.0,135.0,1.7,18.8,787.0,805.12,610.94
2018,5,21,9,45,846.0,134.0,1.8,19.15,821.5,847.03,638.15
2018,5,21,10,0,860.0,133.0,1.9,19.5,856.0,881.78,660.34
2018,5,21,10,15,866.5,135.0,2.0,19.75,883.0,915.57,682.09
2018,5,21,10,30,873.0,137.0,2.1,20.0,910.0,946.66,701.97
2018,5,21,10,45,877.5,138.0,2.2,20.2,930.0,972.01,718.2
2018,5,21,11,0,882.0,139.0,2.3,20.4,950.0,994.29,732.47
2018,5,21,11,15,884.5,140.0,2.45,20.5,963.0,1011.41,744.27
2018,5,21,11,30,887.0,141.0,2.6,20.6,976.0,1025.2,754.0
2018,5,21,11,45,888.0,141.0,2.7,20.7,981.5,1033.12,759.51
2018,5,21,12,0,889.0,141.0,2.8,20.8,987.0,1037.6,762.92
2018,5,21,12,15,887.0,142.0,2.95,20.8,984.5,1036.6,763.64
2018,5,21,12,30,885.0,143.0,3.1,20.8,982.0,1032.15,762.19
2018,5,21,12,45,881.0,143.5,3.2,20.8,972.0,1021.81,756.5
2018,5,21,13,0,877.0,144.0,3.3,20.8,962.0,1008.14,748.69
2018,5,21,13,15,873.5,142.5,3.4,20.65,945.0,989.72,738.18
2018,5,21,13,30,870.0,141.0,3.5,20.5,928.0,968.11,725.51
2018,5,21,13,45,865.5,138.5,3.65,20.4,904.5,941.49,709.58
2018,5,21,14,0,861.0,136.0,3.8,20.3,881.0,911.94,691.47
2018,5,21,14,15,853.0,134.0,3.85,20.05,850.5,877.06,669.33
2018,5,21,14,30,845.0,132.0,3.9,19.8,820.0,844.53,648.66
2018,5,21,14,45,835.5,129.0,4.0,19.6,784.0,802.21,620.87
2018,5,21,15,0,826.0,126.0,4.1,19.4,748.0,758.0,591.37
2018,5,21,15,15,812.0,123.5,4.1,19.4,707.0,709.43,557.06
2018,5,21,15,30,798.0,121.0,4.1,19.4,666.0,659.83,520.02
2018,5,21,15,45,781.0,117.0,4.15,18.85,620.5,606.12,480.16
2018,5,21,16,0,764.0,113.0,4.2,18.3,575.0,552.21,438.9
2018,5,21,16,15,741.0,109.0,4.2,17.9,526.5,494.62,393.11
2018,5,21,16,30,718.0,105.0,4.2,17.5,478.0,438.43,347.05
2018,5,21,16,45,688.0,100.0,4.2,17.15,428.0,379.72,297.61
2018,5,21,17,0,658.0,95.0,4.2,16.8,378.0,323.39,248.83
2018,5,21,17,15,617.5,89.5,4.2,16.35,328.0,266.18,198.81
2018,5,21,17,30,577.0,84.0,4.2,15.9,278.0,213.13,152.08
2018,5,21,17,45,493.0,75.0,4.15,15.45,221.0,153.71,102.93
2018,5,21,18,0,409.0,66.0,4.1,15.0,164.0,104.2,64.85
2018,5,21,18,15,237.5,42.5,4.05,14.6,96.5,47.15,26.94
2018,5,21,18,30,66.0,19.0,4.0,14.2,29.0,16.0,8.32
2018,5,21,18,45,45.5,14.0,3.9,13.8,19.5,11.93,4.12
2018,5,21,19,0,25.0,9.0,3.8,13.4,10.0,7.76,0.0
2018,5,21,19,15,12.5,4.5,3.75,13.2,5.0,4.29,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,4,45,5.0,2.0,2.6,11.05,2.0,0.0,0.0
2018,5,22,5,0,10.0,4.0,2.6,11.1,4.0,3.81,0.0
2018,5,22,5,15,37.5,11.0,2.6,11.35,14.0,9.43,0.0
2018,5,22,5,30,65.0,18.0,2.6,11.6,24.0,15.23,6.94
2018,5,22,5,45,44.0,19.5,2.6,11.85,24.5,16.37,8.78
2018,5,22,6,0,23.0,21.0,2.6,12.1,25.0,20.63,11.33
2018,5,22,6,15,11.5,28.5,2.55,12.35,30.5,28.1,18.09
2018,5,22,6,30,0.0,36.0,2.5,12.6,36.0,33.41,23.23
2018,5,22,6,45,0.0,52.0,2.5,12.9,52.0,48.32,35.99
2018,5,22,7,0,0.0,68.0,2.5,13.2,68.0,63.26,48.6
2018,5,22,7,15,0.0,82.5,2.5,13.45,82.5,76.77,59.82
2018,5,22,7,30,0.0,97.0,2.5,13.7,97.0,90.26,70.88
2018,5,22,7,45,0.0,105.0,2.5,13.95,105.0,97.77,76.82
2018,5,22,8,0,0.0,113.0,2.5,14.2,113.0,105.31,82.73
2018,5,22,8,15,1.0,136.5,2.5,14.45,137.0,127.92,101.0
2018,5,22,8,30,2.0,160.0,2.5,14.7,161.0,150.75,119.21
2018,5,22,8,45,4.0,176.5,2.5,14.95,179.0,167.86,132.62
2018,5,22,9,0,6.0,193.0,2.5,15.2,197.0,185.21,146.13
2018,5,22,9,15,9.0,216.0,2.55,15.45,222.5,209.72,165.26
2018,5,22,9,30,12.0,239.0,2.6,15.7,248.0,234.55,184.46
2018,5,22,9,45,16.5,268.0,2.65,15.95,281.5,266.68,209.22
2018,5,22,10,0,21.0,297.0,2.7,16.2,315.0,299.24,234.02
2018,5,22,10,15,40.0,341.0,2.75,16.35,376.0,367.48,286.4
2018,5,22,10,30,59.0,385.0,2.8,16.5,437.0,430.59,333.87
2018,5,22,10,45,286.5,339.5,2.85,16.7,602.0,618.29,479.64
2018,5,22,11,0,514.0,294.0,2.9,16.9,767.0,806.89,618.59
2018,5,22,11,15,687.5,222.0,2.95,17.0,864.5,914.94,695.44
2018,5,22,11,30,861.0,150.0,3.0,17.1,962.0,1007.74,757.18
2018,5,22,11,45,875.5,144.0,3.05,17.25,973.5,1023.06,766.3
2018,5,22,12,0,890.0,138.0,3.1,17.4,985.0,1035.11,774.07
2018,5,22,12,15,888.0,138.5,3.1,17.4,982.5,1033.64,772.98
2018,5,22,12,30,886.0,139.0,3.1,17.4,980.0,1028.72,769.83
2018,5,22,12,45,882.0,140.0,3.15,17.4,970.5,1018.9,763.98
2018,5,22,13,0,878.0,141.0,3.2,17.4,961.0,1005.74,756.02
2018,5,22,13,15,762.5,180.0,3.2,17.35,883.0,928.28,704.15
2018,5,22,13,30,647.0,219.0,3.2,17.3,805.0,848.32,650.08
2018,5,22,13,45,585.0,240.5,3.2,17.25,760.0,796.83,613.76
2018,5,22,14,0,523.0,262.0,3.2,17.2,715.0,743.47,575.06
2018,5,22,14,15,686.5,195.5,3.25,17.1,768.5,803.63,622.91
2018,5,22,14,30,850.0,129.0,3.3,17.0,822.0,840.82,650.3
2018,5,22,14,45,550.0,200.0,3.3,16.85,641.0,648.87,509.96
2018,5,22,15,0,250.0,271.0,3.3,16.7,460.0,459.86,363.4
2018,5,22,15,15,143.5,268.0,3.3,16.7,375.0,363.89,288.45
2018,5,22,15,30,37.0,265.0,3.3,16.7,290.0,277.56,219.23
2018,5,22,15,45,32.5,244.5,3.3,16.35,265.5,252.48,200.3
2018,5,22,16,0,28.0,224.0,3.3,16.0,241.0,227.9,181.39
2018,5,22,16,15,41.5,213.5,3.3,15.75,236.5,222.55,177.85
2018,5,22,16,30,55.0,203.0,3.3,15.5,232.0,215.66,172.76
2018,5,22,16,45,110.0,185.5,3.3,15.2,235.5,219.34,175.71
2018,5,22,17,0,165.0,168.0,3.3,14.9,239.0,214.45,170.56
2018,5,22,17,15,224.5,143.5,3.3,14.55,227.0,198.83,155.29
2018,5,22,17,30,284.0,119.0,3.3,14.2,215.0,175.19,132.07
2018,5,22,17,45,285.5,99.5,3.3,13.85,182.5,139.01,100.11
2018,5,22,18,0,287.0,80.0,3.3,13.5,150.0,101.85,68.53
2018,5,22,18,15,236.5,65.0,3.2,13.2,113.5,66.03,43.03
2018,5,22,18,30,186.0,50.0,3.1,12.9,77.0,40.31,29.69
2018,5,22,18,45,119.5,35.0,3.05,12.6,50.0,28.63,18.07
2018,5,22,19,0,53.0,20.0,3.0,12.3,23.0,16.67,0.0
2018,5,22,19,15,26.5,10.0,2.95,12.15,11.5,9.53,0.0
2018,5,22,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.1,11.55,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.1,11.6,2.0,1.91,0.0
2018,5,23,5,15,0.5,6.0,2.15,11.8,6.0,5.55,0.0
2018,5,23,5,30,0.0,10.0,2.2,12.0,10.0,9.26,2.04
2018,5,23,5,45,0.0,16.0,2.25,12.15,16.0,14.82,7.42
2018,5,23,6,0,0.0,22.0,2.3,12.3,22.0,20.39,11.83
2018,5,23,6,15,0.0,31.0,2.35,12.5,31.0,28.76,19.16
2018,5,23,6,30,0.0,40.0,2.4,12.7,40.0,37.14,26.43
2018,5,23,6,45,0.0,55.0,2.4,12.9,55.0,51.12,38.39
2018,5,23,7,0,0.0,70.0,2.4,13.1,70.0,65.13,50.2
