Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,15,0.0,87.0,2.45,13.25,87.0,80.92,63.37
2018,5,23,7,30,0.0,104.0,2.5,13.4,104.0,96.73,76.38
2018,5,23,7,45,2.0,132.5,2.55,13.55,133.5,124.22,98.94
2018,5,23,8,0,4.0,161.0,2.6,13.7,163.0,152.1,121.51
2018,5,23,8,15,3.5,160.0,2.65,13.9,162.0,151.32,120.37
2018,5,23,8,30,3.0,159.0,2.7,14.1,161.0,150.42,119.21
2018,5,23,8,45,11.0,198.0,2.75,14.35,206.0,192.78,153.26
2018,5,23,9,0,19.0,237.0,2.8,14.6,251.0,236.12,187.51
2018,5,23,9,15,19.5,253.5,2.9,14.8,268.5,253.28,200.51
2018,5,23,9,30,20.0,270.0,3.0,15.0,286.0,270.47,213.53
2018,5,23,9,45,17.5,264.0,3.05,15.2,278.5,263.63,207.59
2018,5,23,10,0,15.0,258.0,3.1,15.4,271.0,256.52,201.54
2018,5,23,10,15,20.5,288.0,3.15,15.5,306.0,290.92,228.26
2018,5,23,10,30,26.0,318.0,3.2,15.6,341.0,333.27,260.73
2018,5,23,10,45,26.5,333.5,3.25,15.7,357.5,350.29,273.33
2018,5,23,11,0,27.0,349.0,3.3,15.8,374.0,367.25,285.93
2018,5,23,11,15,30.0,361.5,3.3,15.85,389.5,383.57,298.14
2018,5,23,11,30,33.0,374.0,3.3,15.9,405.0,399.81,310.27
2018,5,23,11,45,27.0,351.0,3.3,15.95,376.5,371.22,288.24
2018,5,23,12,0,21.0,328.0,3.3,16.0,348.0,333.44,259.26
2018,5,23,12,15,19.5,318.0,3.25,16.05,336.5,322.21,250.66
2018,5,23,12,30,18.0,308.0,3.2,16.1,325.0,310.88,241.91
2018,5,23,12,45,15.0,274.5,3.2,16.1,288.5,275.26,214.46
2018,5,23,13,0,12.0,241.0,3.2,16.1,252.0,239.77,186.96
2018,5,23,13,15,11.0,230.0,3.25,16.1,240.0,227.95,177.89
2018,5,23,13,30,10.0,219.0,3.3,16.1,228.0,216.13,168.75
2018,5,23,13,45,10.5,225.5,3.3,16.05,235.0,222.45,173.95
2018,5,23,14,0,11.0,232.0,3.3,16.0,242.0,228.68,179.07
2018,5,23,14,15,11.0,228.5,3.35,15.9,238.0,224.85,176.35
2018,5,23,14,30,11.0,225.0,3.4,15.8,234.0,220.97,173.63
2018,5,23,14,45,12.5,226.5,3.45,15.65,236.5,223.01,175.7
2018,5,23,15,0,14.0,228.0,3.5,15.5,239.0,224.87,177.65
2018,5,23,15,15,25.0,239.5,3.5,15.5,257.5,246.72,195.65
2018,5,23,15,30,36.0,251.0,3.5,15.5,276.0,263.33,209.4
2018,5,23,15,45,191.0,229.0,3.55,15.1,346.5,339.63,273.47
2018,5,23,16,0,346.0,207.0,3.6,14.7,417.0,399.11,322.1
2018,5,23,16,15,302.5,210.0,3.6,14.4,382.5,359.7,289.87
2018,5,23,16,30,259.0,213.0,3.6,14.1,348.0,323.99,260.72
2018,5,23,16,45,268.0,189.0,3.55,13.85,316.5,288.67,231.43
2018,5,23,17,0,277.0,165.0,3.5,13.6,285.0,252.22,200.32
2018,5,23,17,15,302.0,140.0,3.45,13.25,255.5,218.48,170.2
2018,5,23,17,30,327.0,115.0,3.4,12.9,226.0,182.23,137.05
2018,5,23,17,45,325.0,96.5,3.3,12.6,191.5,143.2,102.44
2018,5,23,18,0,323.0,78.0,3.2,12.3,157.0,104.53,69.53
2018,5,23,18,15,270.0,64.0,3.1,12.0,119.5,67.3,43.18
2018,5,23,18,30,217.0,50.0,3.0,11.7,82.0,38.2,28.03
2018,5,23,18,45,145.5,35.5,2.85,11.4,53.5,27.62,17.49
2018,5,23,19,0,74.0,21.0,2.7,11.1,25.0,17.48,0.0
2018,5,23,19,15,37.0,10.5,2.7,11.05,12.5,10.01,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.8,10.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.8,10.1,2.0,1.91,0.0
2018,5,24,5,15,0.0,6.5,1.85,10.45,6.5,6.01,0.0
2018,5,24,5,30,0.0,11.0,1.9,10.8,11.0,10.18,2.9
2018,5,24,5,45,0.0,17.5,1.95,11.1,17.5,16.22,8.72
2018,5,24,6,0,0.0,24.0,2.0,11.4,24.0,22.25,13.5
2018,5,24,6,15,0.0,36.0,2.0,11.65,36.0,33.42,23.26
2018,5,24,6,30,0.0,48.0,2.0,11.9,48.0,44.6,32.95
2018,5,24,6,45,1.0,79.5,1.95,12.15,80.0,73.91,57.97
2018,5,24,7,0,2.0,111.0,1.9,12.4,112.0,103.15,82.51
2018,5,24,7,15,12.5,137.5,1.95,12.65,143.5,131.52,105.75
2018,5,24,7,30,23.0,164.0,2.0,12.9,175.0,161.31,129.95
2018,5,24,7,45,26.0,178.0,2.0,13.2,191.5,178.82,143.85
2018,5,24,8,0,29.0,192.0,2.0,13.5,208.0,195.7,157.1
2018,5,24,8,15,21.5,198.5,2.05,13.8,211.0,197.55,157.96
2018,5,24,8,30,14.0,205.0,2.1,14.1,214.0,200.42,159.61
2018,5,24,8,45,11.0,206.0,2.1,14.4,213.5,200.3,158.89
2018,5,24,9,0,8.0,207.0,2.1,14.7,213.0,199.83,157.9
2018,5,24,9,15,9.0,214.5,2.15,15.0,221.5,208.23,164.13
2018,5,24,9,30,10.0,222.0,2.2,15.3,230.0,216.7,170.37
2018,5,24,9,45,13.0,247.5,2.2,15.55,258.0,244.07,191.48
2018,5,24,10,0,16.0,273.0,2.2,15.8,286.0,271.73,212.55
2018,5,24,10,15,24.0,312.0,2.25,16.0,332.5,324.17,252.67
2018,5,24,10,30,32.0,351.0,2.3,16.2,379.0,371.47,288.18
2018,5,24,10,45,29.5,341.5,2.35,16.45,368.0,360.95,279.52
2018,5,24,11,0,27.0,332.0,2.4,16.7,357.0,350.13,270.93
2018,5,24,11,15,25.5,334.5,2.5,16.8,358.5,351.99,272.19
2018,5,24,11,30,24.0,337.0,2.6,16.9,360.0,353.64,273.26
2018,5,24,11,45,24.5,343.5,2.65,17.0,367.0,361.08,278.75
2018,5,24,12,0,25.0,350.0,2.7,17.1,374.0,368.32,284.1
2018,5,24,12,15,22.0,324.5,2.8,17.05,345.5,339.77,262.61
2018,5,24,12,30,19.0,299.0,2.9,17.0,317.0,303.11,234.9
2018,5,24,12,45,39.0,339.0,3.0,16.95,375.5,370.48,287.28
2018,5,24,13,0,59.0,379.0,3.1,16.9,434.0,429.34,332.26
2018,5,24,13,15,66.0,392.0,3.15,16.7,452.5,447.74,346.46
2018,5,24,13,30,73.0,405.0,3.2,16.5,471.0,465.55,360.42
2018,5,24,13,45,94.0,412.0,3.25,16.3,495.0,489.51,379.56
2018,5,24,14,0,115.0,419.0,3.3,16.1,519.0,519.89,403.33
2018,5,24,14,15,108.0,400.0,3.3,15.85,491.5,482.66,376.15
2018,5,24,14,30,101.0,381.0,3.3,15.6,464.0,453.47,355.01
2018,5,24,14,45,77.0,351.5,3.35,15.3,413.0,400.7,315.29
2018,5,24,15,0,53.0,322.0,3.4,15.0,362.0,349.73,276.43
2018,5,24,15,15,37.5,286.0,3.4,15.0,313.5,300.55,238.33
2018,5,24,15,30,22.0,250.0,3.4,15.0,265.0,249.28,198.08
2018,5,24,15,45,23.5,230.5,3.35,14.5,245.5,230.36,183.91
2018,5,24,16,0,25.0,211.0,3.3,14.0,226.0,213.75,171.33
2018,5,24,16,15,61.5,209.0,3.25,13.8,242.0,228.58,184.2
2018,5,24,16,30,98.0,207.0,3.2,13.6,258.0,239.25,193.12
2018,5,24,16,45,145.0,187.0,3.2,13.4,254.5,235.01,189.3
2018,5,24,17,0,192.0,167.0,3.2,13.2,251.0,223.16,178.28
2018,5,24,17,15,273.5,141.5,3.15,13.05,244.0,211.64,165.43
2018,5,24,17,30,355.0,116.0,3.1,12.9,237.0,189.93,142.43
2018,5,24,17,45,319.5,100.0,3.05,12.7,195.5,145.59,104.62
2018,5,24,18,0,284.0,84.0,3.0,12.5,154.0,105.48,71.97
2018,5,24,18,15,231.5,68.5,2.9,12.35,117.0,70.73,47.18
2018,5,24,18,30,179.0,53.0,2.8,12.2,80.0,42.55,31.82
2018,5,24,18,45,113.0,37.0,2.65,12.0,52.0,30.18,19.72
2018,5,24,19,0,47.0,21.0,2.5,11.8,24.0,18.26,0.0
2018,5,24,19,15,23.5,10.5,2.45,11.65,12.0,10.01,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.8,11.45,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.8,11.5,2.0,1.91,0.0
2018,5,25,5,15,0.0,6.0,1.85,11.65,6.0,5.55,0.0
2018,5,25,5,30,0.0,10.0,1.9,11.8,10.0,9.26,2.12
2018,5,25,5,45,0.0,15.5,1.95,11.95,15.5,14.36,7.05
2018,5,25,6,0,0.0,21.0,2.0,12.1,21.0,19.46,11.07
2018,5,25,6,15,0.0,33.0,2.0,12.25,33.0,30.62,20.8
2018,5,25,6,30,0.0,45.0,2.0,12.4,45.0,41.8,30.48
2018,5,25,6,45,0.0,63.5,2.0,12.55,63.5,59.06,45.24
2018,5,25,7,0,0.0,82.0,2.0,12.7,82.0,76.19,59.67
2018,5,25,7,15,0.0,73.0,2.0,12.85,73.0,67.94,52.45
2018,5,25,7,30,0.0,64.0,2.0,13.0,64.0,59.54,45.14
2018,5,25,7,45,0.0,69.5,1.95,13.2,69.5,64.69,49.29
2018,5,25,8,0,0.0,75.0,1.9,13.4,75.0,69.84,53.39
2018,5,25,8,15,1.0,107.5,1.9,13.6,108.0,100.8,78.92
2018,5,25,8,30,2.0,140.0,1.9,13.8,141.0,131.95,104.19
2018,5,25,8,45,2.0,132.5,1.9,14.0,133.5,125.1,98.19
2018,5,25,9,0,2.0,125.0,1.9,14.2,126.0,118.22,92.29
2018,5,25,9,15,3.0,144.5,1.9,14.3,146.5,137.48,107.73
2018,5,25,9,30,4.0,164.0,1.9,14.4,167.0,156.9,123.11
2018,5,25,9,45,10.0,213.5,1.95,14.55,222.0,209.11,164.6
2018,5,25,10,0,16.0,263.0,2.0,14.7,277.0,262.09,205.88
2018,5,25,10,15,11.5,227.0,2.0,14.8,237.0,224.28,175.69
2018,5,25,10,30,7.0,191.0,2.0,14.9,197.0,186.24,145.43
2018,5,25,10,45,5.0,169.0,2.0,15.05,173.5,163.69,127.36
2018,5,25,11,0,3.0,147.0,2.0,15.2,150.0,141.05,109.13
2018,5,25,11,15,4.0,158.5,2.05,15.3,162.5,153.07,118.69
2018,5,25,11,30,5.0,170.0,2.1,15.4,175.0,165.11,128.18
2018,5,25,11,45,7.0,188.5,2.1,15.5,195.5,184.83,143.75
2018,5,25,12,0,9.0,207.0,2.1,15.6,216.0,204.58,159.23
2018,5,25,12,15,15.5,262.0,2.15,15.6,277.0,263.93,205.65
2018,5,25,12,30,22.0,317.0,2.2,15.6,338.0,331.97,257.87
2018,5,25,12,45,25.5,338.5,2.25,15.6,362.5,356.53,276.44
2018,5,25,13,0,29.0,360.0,2.3,15.6,387.0,380.84,294.95
2018,5,25,13,15,33.0,367.5,2.35,15.6,398.0,391.3,303.1
2018,5,25,13,30,37.0,375.0,2.4,15.6,409.0,401.39,311.07
2018,5,25,13,45,48.5,378.5,2.4,15.55,421.5,413.99,321.25
2018,5,25,14,0,60.0,382.0,2.4,15.5,434.0,425.75,330.8
2018,5,25,14,15,75.5,381.0,2.4,15.4,444.5,435.55,339.11
2018,5,25,14,30,91.0,380.0,2.4,15.3,455.0,444.03,346.45
2018,5,25,14,45,112.0,368.0,2.45,15.25,456.0,450.87,352.8
2018,5,25,15,0,133.0,356.0,2.5,15.2,457.0,448.88,352.51
2018,5,25,15,15,102.0,327.5,2.5,15.2,402.5,386.63,305.0
2018,5,25,15,30,71.0,299.0,2.5,15.2,348.0,332.74,263.48
2018,5,25,15,45,66.5,276.0,2.5,14.9,319.5,303.43,241.46
2018,5,25,16,0,62.0,253.0,2.5,14.6,291.0,274.56,219.38
2018,5,25,16,15,120.0,233.0,2.5,14.45,299.0,284.2,228.08
2018,5,25,16,30,178.0,213.0,2.5,14.3,307.0,284.2,228.15
2018,5,25,16,45,348.0,165.5,2.5,14.1,325.5,299.75,238.91
2018,5,25,17,0,518.0,118.0,2.5,13.9,344.0,295.57,230.59
2018,5,25,17,15,550.0,100.0,2.45,13.7,313.0,257.86,195.14
2018,5,25,17,30,582.0,82.0,2.4,13.5,282.0,214.16,153.81
2018,5,25,17,45,518.0,75.5,2.4,13.3,232.0,160.21,108.03
2018,5,25,18,0,454.0,69.0,2.4,13.1,182.0,113.69,71.22
2018,5,25,18,15,305.5,60.5,2.35,12.95,129.0,67.02,41.45
2018,5,25,18,30,157.0,52.0,2.3,12.8,76.0,41.79,31.12
2018,5,25,18,45,94.0,34.5,2.2,12.65,47.5,28.28,18.2
2018,5,25,19,0,31.0,17.0,2.1,12.5,19.0,15.15,0.0
2018,5,25,19,15,17.5,9.0,2.1,12.4,10.0,8.58,0.0
2018,5,25,19,30,4.0,1.0,2.1,12.3,1.0,0.0,0.0
2018,5,25,19,45,2.0,0.5,2.1,12.2,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,26,4,45,14.5,3.5,2.65,11.05,3.5,0.0,0.0
2018,5,26,5,0,29.0,7.0,2.7,11.1,7.0,6.67,0.0
2018,5,26,5,15,42.5,14.0,2.75,11.4,17.0,11.9,0.0
2018,5,26,5,30,56.0,21.0,2.8,11.7,27.0,17.65,9.22
2018,5,26,5,45,208.0,35.0,2.8,11.95,74.0,26.35,17.63
2018,5,26,6,0,360.0,49.0,2.8,12.2,121.0,59.17,33.66
2018,5,26,6,15,189.0,54.0,2.75,12.6,92.5,67.87,44.3
2018,5,26,6,30,18.0,59.0,2.7,13.0,64.0,57.95,43.41
2018,5,26,6,45,17.0,91.0,2.65,13.35,96.5,87.99,69.04
2018,5,26,7,0,16.0,123.0,2.6,13.7,129.0,118.04,94.22
2018,5,26,7,15,54.0,159.5,2.5,14.15,184.5,166.41,133.36
2018,5,26,7,30,92.0,196.0,2.4,14.6,240.0,219.44,176.0
2018,5,26,7,45,66.0,203.5,2.35,15.05,237.0,220.79,176.77
2018,5,26,8,0,40.0,211.0,2.3,15.5,234.0,219.05,174.73
2018,5,26,8,15,31.0,219.0,2.25,15.95,237.5,224.49,178.32
2018,5,26,8,30,22.0,227.0,2.2,16.4,241.0,225.99,178.62
2018,5,26,8,45,16.5,225.0,2.15,16.8,236.0,221.83,174.53
2018,5,26,9,0,11.0,223.0,2.1,17.2,231.0,217.05,169.98
2018,5,26,9,15,19.0,256.0,2.05,17.5,270.5,255.14,199.38
2018,5,26,9,30,27.0,289.0,2.0,17.8,310.0,299.42,232.96
2018,5,26,9,45,40.5,327.0,1.9,18.05,360.5,349.54,270.48
2018,5,26,10,0,54.0,365.0,1.8,18.3,411.0,400.81,308.08
2018,5,26,10,15,84.5,396.0,1.8,18.55,470.0,461.22,352.51
2018,5,26,10,30,115.0,427.0,1.8,18.8,529.0,531.52,403.07
2018,5,26,10,45,106.0,434.5,1.8,19.05,530.5,525.75,397.47
2018,5,26,11,0,97.0,442.0,1.8,19.3,532.0,527.41,397.69
2018,5,26,11,15,314.5,373.5,1.85,19.4,670.0,690.55,520.08
2018,5,26,11,30,532.0,305.0,1.9,19.5,808.0,849.69,633.4
2018,5,26,11,45,715.5,221.0,1.95,19.6,902.0,954.09,704.63
2018,5,26,12,0,899.0,137.0,2.0,19.7,996.0,1041.02,760.04
2018,5,26,12,15,900.0,136.0,2.15,19.75,995.0,1041.17,760.89
2018,5,26,12,30,901.0,135.0,2.3,19.8,994.0,1037.83,760.51
2018,5,26,12,45,901.0,133.5,2.45,19.85,985.5,1029.51,756.93
2018,5,26,13,0,901.0,132.0,2.6,19.9,977.0,1017.73,751.1
2018,5,26,13,15,896.0,132.5,2.75,19.85,960.5,999.68,741.39
2018,5,26,13,30,891.0,133.0,2.9,19.8,944.0,978.42,729.49
2018,5,26,13,45,883.5,133.0,3.05,19.75,920.0,951.27,713.5
2018,5,26,14,0,876.0,133.0,3.2,19.7,896.0,921.28,695.41
2018,5,26,14,15,868.0,131.5,3.3,19.55,866.0,886.72,673.87
2018,5,26,14,30,860.0,130.0,3.4,19.4,836.0,849.7,650.37
2018,5,26,14,45,829.0,136.5,3.5,19.25,792.5,804.28,620.6
2018,5,26,15,0,798.0,143.0,3.6,19.1,749.0,753.87,586.8
2018,5,26,15,15,787.0,138.0,3.6,19.1,709.0,706.34,552.87
2018,5,26,15,30,776.0,133.0,3.6,19.1,669.0,657.6,516.79
2018,5,26,15,45,776.5,124.0,3.7,18.75,630.0,611.08,482.56
2018,5,26,16,0,777.0,115.0,3.8,18.4,591.0,562.7,445.69
2018,5,26,16,15,755.0,111.5,3.85,18.1,543.0,506.36,401.08
2018,5,26,16,30,733.0,108.0,3.9,17.8,495.0,449.89,355.01
2018,5,26,16,45,703.5,103.0,3.9,17.55,444.5,390.73,305.4
2018,5,26,17,0,674.0,98.0,3.9,17.3,394.0,333.86,256.35
2018,5,26,17,15,634.5,92.5,3.85,16.9,343.5,276.12,206.05
2018,5,26,17,30,595.0,87.0,3.8,16.5,293.0,222.37,158.82
2018,5,26,17,45,540.0,79.5,3.8,16.1,243.5,168.28,112.89
2018,5,26,18,0,485.0,72.0,3.8,15.7,194.0,120.57,74.95
2018,5,26,18,15,408.5,62.5,3.65,15.25,149.5,75.06,44.36
2018,5,26,18,30,332.0,53.0,3.5,14.8,105.0,40.58,29.82
2018,5,26,18,45,224.0,39.5,3.4,14.35,69.0,30.81,20.26
2018,5,26,19,0,116.0,26.0,3.3,13.9,33.0,20.64,3.15
2018,5,26,19,15,59.5,14.0,3.25,13.65,17.5,13.34,0.0
2018,5,26,19,30,3.0,2.0,3.2,13.4,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.1,13.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.0,1.55,11.75,5.5,0.0,0.0
2018,5,27,5,0,49.0,10.0,1.5,12.0,11.0,9.53,0.0
2018,5,27,5,15,158.5,23.0,1.55,12.6,38.0,18.22,0.3
2018,5,27,5,30,268.0,36.0,1.6,13.2,65.0,28.07,17.95
2018,5,27,5,45,368.0,45.5,1.65,13.8,107.0,35.48,25.49
2018,5,27,6,0,468.0,55.0,1.7,14.4,149.0,70.48,39.51
2018,5,27,6,15,533.0,61.5,1.7,14.9,197.0,113.85,67.59
2018,5,27,6,30,598.0,68.0,1.7,15.4,245.0,164.94,107.55
2018,5,27,6,45,643.5,72.5,1.75,15.9,295.5,217.11,152.27
2018,5,27,7,0,689.0,77.0,1.8,16.4,346.0,274.18,202.02
2018,5,27,7,15,721.0,81.0,1.8,16.95,397.0,332.18,252.44
2018,5,27,7,30,753.0,85.0,1.8,17.5,448.0,391.26,302.51
2018,5,27,7,45,776.5,88.5,1.8,18.05,497.5,448.44,349.67
2018,5,27,8,0,800.0,92.0,1.8,18.6,547.0,506.86,396.11
2018,5,27,8,15,818.0,94.0,1.8,19.05,593.5,561.62,438.37
2018,5,27,8,30,836.0,96.0,1.8,19.5,640.0,615.39,478.49
2018,5,27,8,45,849.5,99.0,1.8,19.9,683.5,667.52,516.15
2018,5,27,9,0,863.0,102.0,1.8,20.3,727.0,718.72,551.45
2018,5,27,9,15,834.0,123.0,1.85,20.65,753.5,757.88,576.79
2018,5,27,9,30,805.0,144.0,1.9,21.0,780.0,789.96,597.08
2018,5,27,9,45,853.5,125.5,1.95,21.35,825.0,837.18,627.55
2018,5,27,10,0,902.0,107.0,2.0,21.7,870.0,889.06,660.57
2018,5,27,10,15,907.5,108.0,2.0,21.95,896.5,922.09,680.4
2018,5,27,10,30,913.0,109.0,2.0,22.2,923.0,952.26,698.38
2018,5,27,10,45,917.0,110.0,2.05,22.5,943.0,978.01,713.86
2018,5,27,11,0,921.0,111.0,2.1,22.8,963.0,1000.55,727.29
2018,5,27,11,15,923.5,111.5,2.2,22.9,976.0,1017.8,738.53
2018,5,27,11,30,926.0,112.0,2.3,23.0,989.0,1031.61,747.7
2018,5,27,11,45,926.5,112.5,2.35,23.15,994.5,1039.91,752.76
2018,5,27,12,0,927.0,113.0,2.4,23.3,1000.0,1044.65,755.7
2018,5,27,12,15,926.5,113.0,2.45,23.35,998.0,1044.31,755.83
2018,5,27,12,30,926.0,113.0,2.5,23.4,996.0,1040.39,753.83
2018,5,27,12,45,924.5,112.5,2.55,23.45,987.0,1031.41,748.72
2018,5,27,13,0,923.0,112.0,2.6,23.5,978.0,1018.91,741.46
2018,5,27,13,15,919.5,111.0,2.65,23.5,961.5,1000.51,730.6
2018,5,27,13,30,916.0,110.0,2.7,23.5,945.0,978.77,717.62
2018,5,27,13,45,911.5,108.5,2.7,23.45,921.5,952.37,701.27
2018,5,27,14,0,907.0,107.0,2.7,23.4,898.0,922.9,682.89
2018,5,27,14,15,900.5,106.0,2.7,23.35,868.5,889.29,661.67
2018,5,27,14,30,894.0,105.0,2.7,23.3,839.0,853.03,638.54
2018,5,27,14,45,885.5,102.5,2.7,23.25,803.5,811.23,611.42
2018,5,27,15,0,877.0,100.0,2.7,23.2,768.0,767.33,582.58
2018,5,27,15,15,865.5,97.5,2.7,23.2,727.0,719.41,550.44
2018,5,27,15,30,854.0,95.0,2.7,23.2,686.0,670.1,515.77
2018,5,27,15,45,839.0,93.0,2.65,22.95,641.5,617.98,477.48
2018,5,27,16,0,824.0,91.0,2.6,22.7,597.0,565.87,438.08
2018,5,27,16,15,805.0,87.5,2.55,22.45,549.0,508.89,393.89
2018,5,27,16,30,786.0,84.0,2.5,22.2,501.0,452.36,348.64
2018,5,27,16,45,760.5,81.0,2.5,21.95,451.5,394.39,300.97
2018,5,27,17,0,735.0,78.0,2.5,21.7,402.0,338.14,253.24
2018,5,27,17,15,700.5,73.5,2.45,21.15,351.5,279.78,203.19
2018,5,27,17,30,666.0,69.0,2.4,20.6,301.0,222.89,153.89
2018,5,27,17,45,617.5,63.5,2.4,20.05,251.5,167.78,107.36
2018,5,27,18,0,569.0,58.0,2.4,19.5,202.0,118.13,68.11
2018,5,27,18,15,496.0,51.0,2.35,18.8,156.5,71.34,37.65
2018,5,27,18,30,423.0,44.0,2.3,18.1,111.0,33.85,23.64
2018,5,27,18,45,313.0,34.5,2.2,17.4,74.5,27.5,17.33
2018,5,27,19,0,203.0,25.0,2.1,16.7,38.0,19.81,3.89
2018,5,27,19,15,106.5,13.5,2.1,16.4,20.0,12.87,0.0
2018,5,27,19,30,10.0,2.0,2.1,16.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,15.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,1.1,13.95,6.0,0.0,0.0
2018,5,28,5,0,70.0,11.0,1.1,14.0,12.0,10.48,0.0
2018,5,28,5,15,181.0,23.0,1.1,14.5,39.0,18.21,1.17
2018,5,28,5,30,292.0,35.0,1.1,15.0,66.0,28.19,17.99
2018,5,28,5,45,395.0,42.5,1.15,15.55,108.5,32.65,22.87
2018,5,28,6,0,498.0,50.0,1.2,16.1,151.0,67.55,35.84
2018,5,28,6,15,562.5,56.0,1.15,16.65,199.5,112.17,64.41
2018,5,28,6,30,627.0,62.0,1.1,17.2,248.0,164.37,104.93
2018,5,28,6,45,669.0,66.5,1.1,17.75,298.5,217.32,150.02
2018,5,28,7,0,711.0,71.0,1.1,18.3,349.0,276.37,200.85
2018,5,28,7,15,741.5,74.5,1.1,18.95,400.0,332.82,249.31
2018,5,28,7,30,772.0,78.0,1.1,19.6,451.0,391.85,298.47
2018,5,28,7,45,794.5,81.0,1.1,20.25,500.5,449.01,344.61
2018,5,28,8,0,817.0,84.0,1.1,20.9,550.0,507.28,389.79
2018,5,28,8,15,834.0,86.5,1.15,21.5,596.5,562.33,431.33
2018,5,28,8,30,851.0,89.0,1.2,22.1,643.0,617.28,471.37
2018,5,28,8,45,864.5,91.0,1.2,22.7,686.5,669.06,507.42
2018,5,28,9,0,878.0,93.0,1.2,23.3,730.0,719.88,540.71
2018,5,28,9,15,885.5,96.5,1.25,23.75,768.0,766.48,570.17
2018,5,28,9,30,893.0,100.0,1.3,24.2,806.0,811.13,597.92
2018,5,28,9,45,898.0,103.5,1.35,24.65,838.5,851.53,622.51
2018,5,28,10,0,903.0,107.0,1.4,25.1,871.0,889.38,645.22
2018,5,28,10,15,909.0,108.0,1.45,25.4,898.0,922.88,665.33
2018,5,28,10,30,915.0,109.0,1.5,25.7,925.0,953.54,683.56
2018,5,28,10,45,919.5,110.0,1.6,26.0,945.5,979.81,699.68
2018,5,28,11,0,924.0,111.0,1.7,26.3,966.0,1002.87,713.83
2018,5,28,11,15,926.5,111.0,1.75,26.45,979.0,1019.68,723.86
2018,5,28,11,30,929.0,111.0,1.8,26.6,992.0,1033.03,731.89
2018,5,28,11,45,930.5,111.5,1.9,26.75,998.0,1042.37,738.22
2018,5,28,12,0,932.0,112.0,2.0,26.9,1004.0,1048.15,742.46
2018,5,28,12,15,930.5,112.5,2.1,26.9,1002.0,1047.34,743.16
2018,5,28,12,30,929.0,113.0,2.2,26.9,1000.0,1042.95,741.74
2018,5,28,12,45,925.5,113.5,2.3,26.95,990.0,1033.02,736.79
2018,5,28,13,0,922.0,114.0,2.4,27.0,980.0,1019.6,729.7
2018,5,28,13,15,918.0,113.5,2.45,26.9,963.5,1001.29,719.44
2018,5,28,13,30,914.0,113.0,2.5,26.8,947.0,979.66,707.09
2018,5,28,13,45,909.0,112.0,2.6,26.7,923.5,953.4,692.17
2018,5,28,14,0,904.0,111.0,2.7,26.6,900.0,924.11,675.14
2018,5,28,14,15,897.0,110.0,2.7,26.5,870.5,890.21,654.13
2018,5,28,14,30,890.0,109.0,2.7,26.4,841.0,853.71,631.26
2018,5,28,14,45,881.0,106.5,2.7,26.3,805.0,811.72,604.47
2018,5,28,15,0,872.0,104.0,2.7,26.2,769.0,767.67,575.99
2018,5,28,15,15,860.0,102.0,2.7,26.2,728.5,720.15,544.51
2018,5,28,15,30,848.0,100.0,2.7,26.2,688.0,671.3,510.41
2018,5,28,15,45,833.0,97.5,2.7,25.75,643.0,620.11,473.83
2018,5,28,16,0,818.0,95.0,2.7,25.3,598.0,566.79,434.56
2018,5,28,16,15,799.0,91.5,2.7,24.95,550.5,510.15,391.35
2018,5,28,16,30,780.0,88.0,2.7,24.6,503.0,453.96,347.01
2018,5,28,16,45,754.0,84.5,2.7,24.25,453.0,395.63,299.61
2018,5,28,17,0,728.0,81.0,2.7,23.9,403.0,339.09,252.19
2018,5,28,17,15,693.5,76.5,2.65,23.3,352.5,279.44,201.63
2018,5,28,17,30,659.0,72.0,2.6,22.7,302.0,224.58,154.38
2018,5,28,17,45,610.5,66.0,2.55,22.1,252.5,169.39,108.16
2018,5,28,18,0,562.0,60.0,2.5,21.5,203.0,119.68,69.11
2018,5,28,18,15,490.5,53.0,2.45,20.8,158.0,73.34,38.99
2018,5,28,18,30,419.0,46.0,2.4,20.1,113.0,35.61,24.95
2018,5,28,18,45,308.5,36.0,2.35,19.4,76.0,28.82,18.33
2018,5,28,19,0,198.0,26.0,2.3,18.7,39.0,20.6,5.22
2018,5,28,19,15,104.0,14.0,2.3,18.35,20.5,13.34,0.0
2018,5,28,19,30,10.0,2.0,2.3,18.0,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,17.65,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,29,4,45,41.5,5.5,2.15,15.0,6.5,0.0,0.0
2018,5,29,5,0,83.0,11.0,2.2,15.1,13.0,10.48,0.0
2018,5,29,5,15,198.0,23.0,2.25,15.5,41.0,18.93,2.21
2018,5,29,5,30,313.0,35.0,2.3,15.9,69.0,28.14,17.89
2018,5,29,5,45,401.0,44.0,2.35,16.35,110.5,33.97,23.92
2018,5,29,6,0,489.0,53.0,2.4,16.8,152.0,69.77,37.85
2018,5,29,6,15,559.5,58.5,2.4,17.2,202.0,114.06,66.06
2018,5,29,6,30,630.0,64.0,2.4,17.6,252.0,166.64,106.84
2018,5,29,6,45,671.0,69.0,2.45,18.05,302.5,219.99,152.67
2018,5,29,7,0,712.0,74.0,2.5,18.5,353.0,279.39,204.46
2018,5,29,7,15,742.0,78.0,2.5,19.05,404.0,336.18,254.0
2018,5,29,7,30,772.0,82.0,2.5,19.6,455.0,395.52,304.4
2018,5,29,7,45,794.5,85.0,2.5,20.15,504.5,452.67,351.68
2018,5,29,8,0,817.0,88.0,2.5,20.7,554.0,510.93,398.17
2018,5,29,8,15,833.5,91.0,2.5,21.15,601.0,566.61,441.28
2018,5,29,8,30,850.0,94.0,2.5,21.6,648.0,621.23,482.19
2018,5,29,8,45,863.0,96.5,2.5,22.0,691.5,673.12,519.91
2018,5,29,9,0,876.0,99.0,2.5,22.4,735.0,724.0,555.12
2018,5,29,9,15,889.0,99.5,2.55,22.75,774.5,771.63,586.46
2018,5,29,9,30,902.0,100.0,2.6,23.1,814.0,817.71,616.31
2018,5,29,9,45,913.5,99.5,2.6,23.45,848.5,859.75,642.68
2018,5,29,10,0,925.0,99.0,2.6,23.8,883.0,899.65,667.28
2018,5,29,10,15,930.5,100.5,2.7,24.05,910.0,933.86,688.94
2018,5,29,10,30,936.0,102.0,2.8,24.3,937.0,965.14,708.63
2018,5,29,10,45,940.0,102.5,2.85,24.55,957.5,990.92,724.26
2018,5,29,11,0,944.0,103.0,2.9,24.8,978.0,1013.41,737.79
2018,5,29,11,15,947.5,103.5,3.05,24.85,992.0,1032.02,750.33
2018,5,29,11,30,951.0,104.0,3.2,24.9,1006.0,1047.13,760.7
2018,5,29,11,45,952.0,105.0,3.3,24.95,1012.5,1056.68,767.19
2018,5,29,12,0,953.0,106.0,3.4,25.0,1019.0,1062.58,771.46
2018,5,29,12,15,951.0,107.0,3.5,24.95,1017.0,1061.82,771.87
2018,5,29,12,30,949.0,108.0,3.6,24.9,1015.0,1057.39,770.05
2018,5,29,12,45,945.0,109.5,3.7,24.85,1005.5,1047.87,765.02
2018,5,29,13,0,941.0,111.0,3.8,24.8,996.0,1034.79,757.76
2018,5,29,13,15,939.0,110.5,3.95,24.6,980.5,1018.16,748.98
2018,5,29,13,30,937.0,110.0,4.1,24.4,965.0,998.06,737.87
2018,5,29,13,45,933.0,109.0,4.2,24.2,942.5,972.26,722.59
2018,5,29,14,0,929.0,108.0,4.3,24.0,920.0,943.29,705.08
2018,5,29,14,15,923.5,106.5,4.35,23.75,890.5,909.5,684.04
2018,5,29,14,30,918.0,105.0,4.4,23.5,861.0,872.94,660.9
2018,5,29,14,45,910.0,103.0,4.5,23.25,825.5,831.29,634.29
2018,5,29,15,0,902.0,101.0,4.6,23.0,790.0,787.43,605.85
2018,5,29,15,15,891.0,99.0,4.6,23.0,749.0,739.44,572.88
2018,5,29,15,30,880.0,97.0,4.6,23.0,708.0,689.94,537.33
2018,5,29,15,45,866.0,94.5,4.6,22.4,663.0,636.82,498.39
2018,5,29,16,0,852.0,92.0,4.6,21.8,618.0,583.0,457.65
2018,5,29,16,15,833.0,89.5,4.65,21.4,569.5,526.23,413.06
2018,5,29,16,30,814.0,87.0,4.7,21.0,521.0,469.28,366.84
2018,5,29,16,45,788.5,83.5,4.7,20.6,470.0,409.34,316.72
2018,5,29,17,0,763.0,80.0,4.7,20.2,419.0,351.08,266.51
2018,5,29,17,15,727.0,76.0,4.7,19.65,367.0,291.19,214.29
2018,5,29,17,30,691.0,72.0,4.7,19.1,315.0,232.82,162.93
2018,5,29,17,45,640.0,67.5,4.65,18.55,264.5,176.68,114.85
2018,5,29,18,0,589.0,63.0,4.6,18.0,214.0,126.27,74.5
2018,5,29,18,15,498.0,56.5,4.55,17.35,165.0,77.53,42.68
2018,5,29,18,30,407.0,50.0,4.5,16.7,116.0,39.8,28.98
2018,5,29,18,45,292.5,38.5,4.45,16.05,77.5,31.12,20.62
2018,5,29,19,0,178.0,27.0,4.4,15.4,39.0,21.38,6.68
2018,5,29,19,15,95.0,14.5,4.35,15.05,20.5,13.82,0.0
2018,5,29,19,30,12.0,2.0,4.3,14.7,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.3,14.35,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.0,4.75,11.65,4.0,0.0,0.0
2018,5,30,5,0,4.0,8.0,4.8,11.7,8.0,7.63,0.0
2018,5,30,5,15,16.0,22.5,4.85,11.85,24.0,20.15,3.59
2018,5,30,5,30,28.0,37.0,4.9,12.0,40.0,32.62,22.05
2018,5,30,5,45,40.5,54.0,4.95,12.15,61.0,46.83,35.67
2018,5,30,6,0,53.0,71.0,5.0,12.3,82.0,65.36,48.51
2018,5,30,6,15,39.0,83.5,5.05,12.5,92.5,79.35,60.73
2018,5,30,6,30,25.0,96.0,5.1,12.7,103.0,91.53,71.83
2018,5,30,6,45,179.0,115.5,5.15,12.9,184.5,146.79,113.05
2018,5,30,7,0,333.0,135.0,5.2,13.1,266.0,221.58,172.6
2018,5,30,7,15,352.5,153.5,5.2,13.35,309.0,266.45,211.63
2018,5,30,7,30,372.0,172.0,5.2,13.6,352.0,315.3,253.41
2018,5,30,7,45,368.0,193.0,5.25,13.8,387.0,353.55,286.06
2018,5,30,8,0,364.0,214.0,5.3,14.0,422.0,392.94,318.74
2018,5,30,8,15,453.5,207.0,5.25,14.3,488.0,461.4,374.31
2018,5,30,8,30,543.0,200.0,5.2,14.6,554.0,534.5,432.77
2018,5,30,8,45,536.0,219.0,5.2,14.85,588.0,576.09,464.65
2018,5,30,9,0,529.0,238.0,5.2,15.1,622.0,615.79,494.42
2018,5,30,9,15,438.0,287.5,5.2,15.45,617.0,620.07,494.55
2018,5,30,9,30,347.0,337.0,5.2,15.8,612.0,610.24,483.75
2018,5,30,9,45,352.0,350.5,5.2,16.15,639.5,642.16,506.74
2018,5,30,10,0,357.0,364.0,5.2,16.5,667.0,673.3,528.68
2018,5,30,10,15,394.5,360.0,5.25,16.8,704.5,721.63,564.29
2018,5,30,10,30,432.0,356.0,5.3,17.1,742.0,764.57,595.63
2018,5,30,10,45,463.0,359.0,5.3,17.35,781.0,808.3,626.84
2018,5,30,11,0,494.0,362.0,5.3,17.6,820.0,851.44,657.27
2018,5,30,11,15,529.5,343.5,5.35,17.7,840.5,876.7,676.04
2018,5,30,11,30,565.0,325.0,5.4,17.8,861.0,900.41,693.78
2018,5,30,11,45,651.5,275.5,5.45,17.85,897.5,942.99,726.75
2018,5,30,12,0,738.0,226.0,5.5,17.9,934.0,982.72,755.38
2018,5,30,12,15,822.0,184.0,5.5,17.9,971.0,1018.41,780.11
2018,5,30,12,30,906.0,142.0,5.5,17.9,1008.0,1047.93,800.51
2018,5,30,12,45,904.0,142.0,5.55,17.9,999.5,1039.24,794.91
2018,5,30,13,0,902.0,142.0,5.6,17.9,991.0,1027.13,787.25
2018,5,30,13,15,900.0,141.0,5.65,17.8,976.0,1010.66,776.94
2018,5,30,13,30,898.0,140.0,5.7,17.7,961.0,990.87,764.35
2018,5,30,13,45,894.0,138.5,5.7,17.6,938.5,965.52,747.51
2018,5,30,14,0,890.0,137.0,5.7,17.5,916.0,937.13,728.52
2018,5,30,14,15,882.5,136.0,5.7,17.35,886.5,903.3,705.7
2018,5,30,14,30,875.0,135.0,5.7,17.2,857.0,866.93,680.94
2018,5,30,14,45,865.0,133.5,5.75,17.0,821.5,829.89,655.87
2018,5,30,15,0,855.0,132.0,5.8,16.8,786.0,786.18,625.59
2018,5,30,15,15,841.5,129.5,5.8,16.8,744.5,737.24,590.03
2018,5,30,15,30,828.0,127.0,5.8,16.8,703.0,687.15,551.57
2018,5,30,15,45,808.5,125.5,5.8,16.3,657.5,633.4,510.37
2018,5,30,16,0,789.0,124.0,5.8,15.8,612.0,579.59,467.99
2018,5,30,16,15,760.5,123.0,5.8,15.45,562.5,521.17,420.5
2018,5,30,16,30,732.0,122.0,5.8,15.1,513.0,464.55,373.17
2018,5,30,16,45,696.5,118.0,5.75,14.8,461.0,403.95,321.41
2018,5,30,17,0,661.0,114.0,5.7,14.5,409.0,346.27,270.96
2018,5,30,17,15,615.5,109.0,5.65,14.1,357.0,287.89,219.57
2018,5,30,17,30,570.0,104.0,5.6,13.7,305.0,234.23,172.05
2018,5,30,17,45,507.0,96.5,5.5,13.35,254.5,178.24,124.27
2018,5,30,18,0,444.0,89.0,5.4,13.0,204.0,131.06,86.46
2018,5,30,18,15,363.0,77.5,5.3,12.7,158.0,86.59,55.66
2018,5,30,18,30,282.0,66.0,5.2,12.4,112.0,51.64,39.97
2018,5,30,18,45,185.0,49.5,5.1,12.1,75.5,39.65,28.36
2018,5,30,19,0,88.0,33.0,5.0,11.8,39.0,26.75,10.96
2018,5,30,19,15,45.0,17.5,4.95,11.65,20.5,16.68,0.0
2018,5,30,19,30,2.0,2.0,4.9,11.5,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.9,11.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.15,10.75,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.2,10.8,12.0,10.48,0.0
2018,5,31,5,15,113.5,28.0,4.2,11.05,39.5,22.95,5.63
2018,5,31,5,30,199.0,45.0,4.2,11.3,67.0,35.25,24.42
2018,5,31,5,45,293.0,57.0,4.25,11.5,107.5,43.68,33.01
2018,5,31,6,0,387.0,69.0,4.3,11.7,148.0,77.1,48.11
2018,5,31,6,15,454.5,77.0,4.3,12.05,195.0,117.57,75.09
2018,5,31,6,30,522.0,85.0,4.3,12.4,242.0,167.15,114.33
2018,5,31,6,45,571.5,91.5,4.3,12.75,292.5,217.57,157.86
2018,5,31,7,0,621.0,98.0,4.3,13.1,343.0,273.48,207.16
2018,5,31,7,15,658.5,102.5,4.2,13.5,394.0,328.53,255.96
2018,5,31,7,30,696.0,107.0,4.1,13.9,445.0,387.06,306.75
2018,5,31,7,45,725.5,110.0,4.05,14.25,495.0,443.65,354.99
2018,5,31,8,0,755.0,113.0,4.0,14.6,545.0,502.21,403.45
2018,5,31,8,15,776.5,116.0,3.95,14.95,592.5,558.42,448.63
2018,5,31,8,30,798.0,119.0,3.9,15.3,640.0,614.35,492.28
2018,5,31,8,45,816.0,120.0,3.85,15.65,683.5,666.2,531.62
2018,5,31,9,0,834.0,121.0,3.8,16.0,727.0,717.6,569.56
2018,5,31,9,15,847.0,122.0,3.85,16.25,766.0,764.53,602.51
2018,5,31,9,30,860.0,123.0,3.9,16.5,805.0,806.37,631.02
2018,5,31,9,45,871.0,124.5,3.9,16.8,839.5,848.51,659.12
2018,5,31,10,0,882.0,126.0,3.9,17.1,874.0,888.59,685.44
2018,5,31,10,15,888.5,127.0,3.95,17.25,901.0,921.9,707.46
2018,5,31,10,30,895.0,128.0,4.0,17.4,928.0,952.48,727.52
2018,5,31,10,45,900.0,128.5,4.05,17.6,948.5,978.27,744.11
2018,5,31,11,0,905.0,129.0,4.1,17.8,969.0,1000.96,758.6
2018,5,31,11,15,907.5,130.5,4.15,17.9,982.5,1018.98,770.25
2018,5,31,11,30,910.0,132.0,4.2,18.0,996.0,1033.63,779.71
2018,5,31,11,45,911.5,132.5,4.2,18.05,1002.5,1042.87,785.45
2018,5,31,12,0,913.0,133.0,4.2,18.1,1009.0,1048.63,788.99
2018,5,31,12,15,909.5,135.5,4.2,18.15,1007.0,1047.87,788.28
2018,5,31,12,30,906.0,138.0,4.2,18.2,1005.0,1043.63,785.38
2018,5,31,12,45,899.5,141.0,4.2,18.25,995.0,1033.48,778.62
2018,5,31,13,0,893.0,144.0,4.2,18.3,985.0,1020.0,769.76
2018,5,31,13,15,890.5,142.0,4.2,18.3,968.5,1002.27,758.25
2018,5,31,13,30,888.0,140.0,4.2,18.3,952.0,981.26,744.59
2018,5,31,13,45,884.5,137.5,4.2,18.25,929.5,955.68,727.95
2018,5,31,14,0,881.0,135.0,4.2,18.2,907.0,927.06,709.21
2018,5,31,14,15,874.5,133.0,4.2,18.15,877.5,893.44,686.92
2018,5,31,14,30,868.0,131.0,4.2,18.1,848.0,857.25,662.72
2018,5,31,14,45,859.0,128.5,4.2,18.0,812.5,816.2,634.99
2018,5,31,15,0,850.0,126.0,4.2,17.9,777.0,776.5,607.99
2018,5,31,15,15,837.0,123.5,4.2,17.9,736.0,728.23,574.04
2018,5,31,15,30,824.0,121.0,4.2,17.9,695.0,678.76,537.03
2018,5,31,15,45,808.5,117.5,4.2,17.55,650.5,625.81,497.2
2018,5,31,16,0,793.0,114.0,4.2,17.2,606.0,572.44,455.89
2018,5,31,16,15,773.5,110.0,4.2,16.95,558.0,516.35,411.1
2018,5,31,16,30,754.0,106.0,4.2,16.7,510.0,459.75,364.58
2018,5,31,16,45,727.5,100.5,4.15,16.5,459.5,400.42,314.42
2018,5,31,17,0,701.0,95.0,4.1,16.3,409.0,342.98,264.52
2018,5,31,17,15,663.5,90.0,4.1,15.9,358.0,284.89,213.62
2018,5,31,17,30,626.0,85.0,4.1,15.5,307.0,230.49,165.43
2018,5,31,17,45,574.0,78.5,4.1,15.15,257.5,176.02,118.58
2018,5,31,18,0,522.0,72.0,4.1,14.8,208.0,127.49,79.33
2018,5,31,18,15,447.0,63.0,3.95,14.35,162.0,81.35,47.86
2018,5,31,18,30,372.0,54.0,3.8,13.9,116.0,42.8,32.03
2018,5,31,18,45,266.5,42.0,3.7,13.45,79.0,32.63,22.31
2018,5,31,19,0,161.0,30.0,3.6,13.0,42.0,23.78,9.78
2018,5,31,19,15,83.5,16.0,3.55,12.75,22.0,15.25,0.0
2018,5,31,19,30,6.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.4,12.25,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,2.25,10.6,7.0,0.0,0.0
2018,6,1,5,0,60.0,13.0,2.2,10.8,14.0,12.39,0.0
2018,6,1,5,15,171.0,26.0,2.25,11.35,42.5,20.6,5.02
2018,6,1,5,30,282.0,39.0,2.3,11.9,71.0,30.39,20.29
2018,6,1,5,45,374.0,48.5,2.3,12.45,112.5,37.95,27.89
2018,6,1,6,0,466.0,58.0,2.3,13.0,154.0,72.93,41.88
2018,6,1,6,15,529.0,65.0,2.2,13.55,202.0,116.24,70.2
2018,6,1,6,30,592.0,72.0,2.1,14.1,250.0,167.02,110.15
2018,6,1,6,45,636.5,77.0,2.0,14.65,300.5,218.9,154.73
2018,6,1,7,0,681.0,82.0,1.9,15.2,351.0,275.56,204.17
2018,6,1,7,15,713.0,86.0,1.85,15.75,401.5,331.45,252.98
2018,6,1,7,30,745.0,90.0,1.8,16.3,452.0,391.47,303.84
2018,6,1,7,45,769.5,93.0,1.8,16.85,501.5,448.0,350.62
2018,6,1,8,0,794.0,96.0,1.8,17.4,551.0,505.89,396.84
2018,6,1,8,15,813.0,99.0,1.7,17.95,598.5,561.74,439.42
2018,6,1,8,30,832.0,102.0,1.6,18.5,646.0,617.8,480.41
2018,6,1,8,45,847.0,104.0,1.55,19.05,689.5,668.52,516.37
2018,6,1,9,0,862.0,106.0,1.5,19.6,733.0,719.55,550.95
2018,6,1,9,15,874.5,107.0,1.5,20.0,772.0,766.67,581.08
2018,6,1,9,30,887.0,108.0,1.5,20.4,811.0,812.27,609.66
2018,6,1,9,45,898.5,107.5,1.45,20.75,845.0,853.76,634.55
2018,6,1,10,0,910.0,107.0,1.4,21.1,879.0,893.15,657.63
2018,6,1,10,15,916.0,108.0,1.45,21.4,906.0,926.84,678.15
2018,6,1,10,30,922.0,109.0,1.5,21.7,933.0,957.7,696.78
2018,6,1,10,45,926.5,109.5,1.6,21.95,953.5,983.64,713.09
2018,6,1,11,0,931.0,110.0,1.7,22.2,974.0,1006.38,727.41
2018,6,1,11,15,933.5,110.0,1.8,22.35,987.0,1023.35,738.41
2018,6,1,11,30,936.0,110.0,1.9,22.5,1000.0,1036.86,747.35
2018,6,1,11,45,937.5,109.5,1.95,22.7,1005.5,1045.36,752.42
2018,6,1,12,0,939.0,109.0,2.0,22.9,1011.0,1050.27,755.38
2018,6,1,12,15,938.5,109.5,2.15,22.95,1009.5,1050.6,757.3
2018,6,1,12,30,938.0,110.0,2.3,23.0,1008.0,1047.32,756.98
2018,6,1,12,45,935.5,110.0,2.45,23.1,999.0,1037.98,752.67
2018,6,1,13,0,933.0,110.0,2.6,23.2,990.0,1025.12,746.11
2018,6,1,13,15,930.0,109.0,2.7,23.15,973.5,1007.29,736.25
2018,6,1,13,30,927.0,108.0,2.8,23.1,957.0,986.09,724.18
2018,6,1,13,45,922.0,107.5,2.95,23.1,934.0,960.26,709.27
2018,6,1,14,0,917.0,107.0,3.1,23.1,911.0,931.36,692.14
2018,6,1,14,15,910.5,105.5,3.15,23.0,881.5,897.24,670.87
2018,6,1,14,30,904.0,104.0,3.2,22.9,852.0,860.46,647.6
2018,6,1,14,45,895.5,102.0,3.3,22.75,816.5,819.1,621.32
2018,6,1,15,0,887.0,100.0,3.4,22.6,781.0,775.62,593.14
2018,6,1,15,15,875.5,98.5,3.4,22.6,740.5,728.58,561.23
2018,6,1,15,30,864.0,97.0,3.4,22.6,700.0,680.11,526.82
2018,6,1,15,45,849.5,94.0,3.5,22.25,655.0,627.12,488.25
2018,6,1,16,0,835.0,91.0,3.6,21.9,610.0,573.5,447.91
2018,6,1,16,15,816.5,88.0,3.6,21.55,562.0,517.47,404.15
2018,6,1,16,30,798.0,85.0,3.6,21.2,514.0,461.3,358.84
2018,6,1,16,45,773.0,81.5,3.65,20.9,464.0,402.58,310.14
2018,6,1,17,0,748.0,78.0,3.7,20.6,414.0,345.5,261.3
2018,6,1,17,15,715.0,74.0,3.65,20.05,363.5,287.45,210.92
2018,6,1,17,30,682.0,70.0,3.6,19.5,313.0,230.62,161.07
2018,6,1,17,45,635.0,65.0,3.55,19.0,263.5,175.3,113.7
2018,6,1,18,0,588.0,60.0,3.5,18.5,214.0,125.22,73.4
2018,6,1,18,15,519.5,53.0,3.4,17.85,168.0,77.37,41.23
2018,6,1,18,30,451.0,46.0,3.3,17.2,122.0,37.7,27.18
2018,6,1,18,45,345.0,37.0,3.2,16.55,84.0,29.34,19.27
2018,6,1,19,0,239.0,28.0,3.1,15.9,46.0,23.25,9.87
2018,6,1,19,15,131.5,16.0,3.05,15.6,25.0,15.25,0.0
2018,6,1,19,30,24.0,4.0,3.0,15.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.95,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
