Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,1.75,14.15,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,1.7,14.3,15.0,12.39,0.0
2018,6,2,5,15,229.5,23.5,1.7,14.95,45.0,19.2,4.58
2018,6,2,5,30,360.0,34.0,1.7,15.6,75.0,26.97,17.12
2018,6,2,5,45,447.5,41.5,1.75,16.25,117.5,31.55,21.89
2018,6,2,6,0,535.0,49.0,1.8,16.9,160.0,68.37,35.31
2018,6,2,6,15,592.0,54.5,1.8,17.4,208.0,113.69,64.3
2018,6,2,6,30,649.0,60.0,1.8,17.9,256.0,165.63,104.94
2018,6,2,6,45,688.5,64.5,1.8,18.4,306.5,220.88,152.18
2018,6,2,7,0,728.0,69.0,1.8,18.9,357.0,278.25,202.09
2018,6,2,7,15,756.5,72.5,1.85,19.5,407.5,334.73,251.18
2018,6,2,7,30,785.0,76.0,1.9,20.1,458.0,393.56,300.93
2018,6,2,7,45,806.5,79.0,1.9,20.7,507.5,450.74,347.83
2018,6,2,8,0,828.0,82.0,1.9,21.3,557.0,509.07,393.88
2018,6,2,8,15,845.0,84.0,1.9,21.9,603.5,563.98,435.75
2018,6,2,8,30,862.0,86.0,1.9,22.5,650.0,618.8,476.05
2018,6,2,8,45,875.0,88.0,1.95,23.1,693.5,670.61,513.11
2018,6,2,9,0,888.0,90.0,2.0,23.7,737.0,721.41,547.41
2018,6,2,9,15,892.5,95.0,2.0,24.2,774.5,767.6,576.62
2018,6,2,9,30,897.0,100.0,2.0,24.7,812.0,811.58,603.84
2018,6,2,9,45,898.0,106.0,2.0,25.2,844.0,851.28,627.77
2018,6,2,10,0,899.0,112.0,2.0,25.7,876.0,888.16,649.53
2018,6,2,10,15,905.5,113.0,2.0,26.05,903.0,921.97,669.44
2018,6,2,10,30,912.0,114.0,2.0,26.4,930.0,953.0,687.4
2018,6,2,10,45,917.5,114.5,1.95,26.75,951.0,979.67,701.87
2018,6,2,11,0,923.0,115.0,1.9,27.1,972.0,1003.2,714.28
2018,6,2,11,15,926.0,115.5,1.9,27.3,985.5,1021.05,724.17
2018,6,2,11,30,929.0,116.0,1.9,27.5,999.0,1035.49,732.02
2018,6,2,11,45,930.5,116.0,1.9,27.7,1005.5,1044.45,736.59
2018,6,2,12,0,932.0,116.0,1.9,27.9,1012.0,1049.87,739.13
2018,6,2,12,15,933.0,115.0,1.95,27.95,1010.5,1050.23,739.8
2018,6,2,12,30,934.0,114.0,2.0,28.0,1009.0,1047.0,738.4
2018,6,2,12,45,934.0,112.5,2.0,28.05,1000.5,1038.71,733.37
2018,6,2,13,0,934.0,111.0,2.0,28.1,992.0,1026.84,726.26
2018,6,2,13,15,930.5,110.0,2.1,28.05,975.5,1008.57,716.76
2018,6,2,13,30,927.0,109.0,2.2,28.0,959.0,986.94,705.11
2018,6,2,13,45,921.5,108.5,2.3,27.95,935.5,960.72,690.43
2018,6,2,14,0,916.0,108.0,2.4,27.9,912.0,931.44,673.66
2018,6,2,14,15,909.0,107.0,2.45,27.75,882.5,897.48,653.47
2018,6,2,14,30,902.0,106.0,2.5,27.6,853.0,860.89,631.35
2018,6,2,14,45,893.0,104.5,2.55,27.45,817.5,819.77,605.92
2018,6,2,15,0,884.0,103.0,2.6,27.3,782.0,776.56,578.72
2018,6,2,15,15,872.5,100.5,2.6,27.3,741.0,728.7,547.29
2018,6,2,15,30,861.0,98.0,2.6,27.3,700.0,679.42,513.38
2018,6,2,15,45,846.0,96.0,2.7,26.85,655.5,627.29,476.88
2018,6,2,16,0,831.0,94.0,2.8,26.4,611.0,575.13,439.01
2018,6,2,16,15,812.0,90.5,2.8,25.95,563.0,518.07,395.9
2018,6,2,16,30,793.0,87.0,2.8,25.5,515.0,461.44,351.6
2018,6,2,16,45,768.5,83.5,2.8,25.1,465.0,403.23,304.56
2018,6,2,17,0,744.0,80.0,2.8,24.7,415.0,346.59,257.28
2018,6,2,17,15,710.0,75.5,2.7,24.0,364.0,287.99,207.72
2018,6,2,17,30,676.0,71.0,2.6,23.3,313.0,230.71,158.66
2018,6,2,17,45,629.0,65.5,2.55,22.6,263.5,175.27,112.17
2018,6,2,18,0,582.0,60.0,2.5,21.9,214.0,125.07,72.44
2018,6,2,18,15,513.0,53.5,2.4,21.15,168.0,77.95,41.19
2018,6,2,18,30,444.0,47.0,2.3,20.4,122.0,39.07,28.0
2018,6,2,18,45,338.5,37.5,2.25,19.6,84.0,29.7,19.36
2018,6,2,19,0,233.0,28.0,2.2,18.8,46.0,23.12,10.12
2018,6,2,19,15,128.0,16.0,2.2,18.45,25.0,15.25,0.0
2018,6,2,19,30,23.0,4.0,2.2,18.1,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.15,17.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,1.8,15.5,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,1.8,15.6,15.0,12.39,0.0
2018,6,3,5,15,212.5,24.0,1.8,16.0,44.5,19.64,5.14
2018,6,3,5,30,338.0,35.0,1.8,16.4,74.0,27.86,17.83
2018,6,3,5,45,426.5,43.5,1.8,16.85,116.5,33.28,23.34
2018,6,3,6,0,515.0,52.0,1.8,17.3,159.0,69.85,37.12
2018,6,3,6,15,573.5,58.0,1.75,17.7,207.0,114.57,65.76
2018,6,3,6,30,632.0,64.0,1.7,18.1,255.0,166.14,105.95
2018,6,3,6,45,672.5,68.5,1.65,18.55,305.0,218.8,150.86
2018,6,3,7,0,713.0,73.0,1.6,19.0,355.0,277.45,201.52
2018,6,3,7,15,742.5,77.0,1.65,19.6,406.0,333.89,250.29
2018,6,3,7,30,772.0,81.0,1.7,20.2,457.0,392.83,299.85
2018,6,3,7,45,794.0,84.0,1.7,20.75,506.0,449.53,346.2
2018,6,3,8,0,816.0,87.0,1.7,21.3,555.0,507.3,391.68
2018,6,3,8,15,832.5,90.0,1.75,21.8,602.0,562.75,434.13
2018,6,3,8,30,849.0,93.0,1.8,22.3,649.0,617.28,474.52
2018,6,3,8,45,862.0,95.5,1.85,22.75,692.0,668.98,511.72
2018,6,3,9,0,875.0,98.0,1.9,23.2,735.0,719.71,546.59
2018,6,3,9,15,885.5,99.5,2.0,23.55,773.5,766.32,577.2
2018,6,3,9,30,896.0,101.0,2.1,23.9,812.0,811.22,606.3
2018,6,3,9,45,903.5,102.5,2.15,24.25,845.0,851.72,631.71
2018,6,3,10,0,911.0,104.0,2.2,24.6,878.0,889.85,655.31
2018,6,3,10,15,916.5,105.5,2.25,24.85,905.0,923.64,676.13
2018,6,3,10,30,922.0,107.0,2.3,25.1,932.0,954.57,695.01
2018,6,3,10,45,910.5,117.0,2.35,25.35,947.0,975.06,707.11
2018,6,3,11,0,899.0,127.0,2.4,25.6,962.0,991.65,716.82
2018,6,3,11,15,917.5,118.0,2.45,25.75,981.0,1014.78,731.09
2018,6,3,11,30,936.0,109.0,2.5,25.9,1000.0,1034.89,743.39
2018,6,3,11,45,937.5,109.5,2.6,26.0,1006.5,1044.44,749.76
2018,6,3,12,0,939.0,110.0,2.7,26.1,1013.0,1050.43,754.05
2018,6,3,12,15,937.5,110.5,2.75,26.05,1011.0,1049.84,754.25
2018,6,3,12,30,936.0,111.0,2.8,26.0,1009.0,1045.66,752.33
2018,6,3,12,45,932.5,112.0,2.9,26.0,999.5,1036.44,747.63
2018,6,3,13,0,929.0,113.0,3.0,26.0,990.0,1023.73,740.78
2018,6,3,13,15,905.5,125.0,3.05,25.85,968.0,999.34,726.41
2018,6,3,13,30,882.0,137.0,3.1,25.7,946.0,972.21,710.29
2018,6,3,13,45,853.0,150.5,3.2,25.6,917.0,945.96,694.89
2018,6,3,14,0,824.0,164.0,3.3,25.5,888.0,911.0,673.52
2018,6,3,14,15,828.0,156.0,3.35,25.3,863.0,881.64,655.71
2018,6,3,14,30,832.0,148.0,3.4,25.1,838.0,849.21,635.6
2018,6,3,14,45,835.0,137.5,3.45,24.95,805.0,810.49,610.85
2018,6,3,15,0,838.0,127.0,3.5,24.8,772.0,768.96,583.87
2018,6,3,15,15,842.5,116.0,3.5,24.8,735.0,725.31,554.51
2018,6,3,15,30,847.0,105.0,3.5,24.8,698.0,677.29,520.34
2018,6,3,15,45,834.5,100.5,3.6,24.3,653.5,626.06,483.65
2018,6,3,16,0,822.0,96.0,3.7,23.8,609.0,572.4,443.92
2018,6,3,16,15,792.5,94.5,3.7,23.45,557.5,512.33,397.47
2018,6,3,16,30,763.0,93.0,3.7,23.1,506.0,453.78,350.79
2018,6,3,16,45,761.5,85.0,3.65,22.8,463.5,402.35,307.9
2018,6,3,17,0,760.0,77.0,3.6,22.5,421.0,350.03,262.77
2018,6,3,17,15,728.0,73.0,3.55,21.9,370.5,291.64,212.5
2018,6,3,17,30,696.0,69.0,3.5,21.3,320.0,236.24,164.11
2018,6,3,17,45,648.0,63.5,3.45,20.75,268.5,177.59,114.34
2018,6,3,18,0,600.0,58.0,3.4,20.2,217.0,126.15,73.11
2018,6,3,18,15,536.5,52.0,3.35,19.5,172.0,78.76,41.2
2018,6,3,18,30,473.0,46.0,3.3,18.8,127.0,38.93,28.09
2018,6,3,18,45,369.0,37.0,3.25,18.1,88.0,29.15,19.07
2018,6,3,19,0,265.0,28.0,3.2,17.4,49.0,23.03,10.56
2018,6,3,19,15,147.5,16.5,3.2,17.0,27.0,15.73,0.0
2018,6,3,19,30,30.0,5.0,3.2,16.6,5.0,0.0,0.0
2018,6,3,19,45,15.0,2.5,3.25,16.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,48.0,6.0,3.85,13.5,7.5,0.0,0.0
2018,6,4,5,0,96.0,12.0,3.9,13.6,15.0,11.44,0.0
2018,6,4,5,15,226.5,24.0,4.0,13.9,46.0,19.61,5.51
2018,6,4,5,30,357.0,36.0,4.1,14.2,77.0,28.8,18.81
2018,6,4,5,45,445.5,43.5,4.2,14.55,119.5,33.27,23.55
2018,6,4,6,0,534.0,51.0,4.3,14.9,162.0,69.82,36.93
2018,6,4,6,15,592.0,56.5,4.35,15.4,210.5,115.11,66.14
2018,6,4,6,30,650.0,62.0,4.4,15.9,259.0,167.16,107.34
2018,6,4,6,45,690.0,67.0,4.45,16.4,310.0,223.06,155.91
2018,6,4,7,0,730.0,72.0,4.5,16.9,361.0,281.07,207.41
2018,6,4,7,15,759.5,75.0,4.5,17.25,412.0,337.47,257.85
2018,6,4,7,30,789.0,78.0,4.5,17.6,463.0,396.32,309.31
2018,6,4,7,45,792.0,86.5,4.5,17.95,507.0,450.63,355.99
2018,6,4,8,0,795.0,95.0,4.5,18.3,551.0,504.03,400.33
2018,6,4,8,15,816.5,97.5,4.45,18.6,600.0,560.74,445.78
2018,6,4,8,30,838.0,100.0,4.4,18.9,649.0,617.91,490.15
2018,6,4,8,45,864.5,98.0,4.35,19.2,697.0,672.57,531.54
2018,6,4,9,0,891.0,96.0,4.3,19.5,745.0,728.42,571.92
2018,6,4,9,15,897.5,100.0,4.3,19.7,783.5,775.21,603.97
2018,6,4,9,30,904.0,104.0,4.3,19.9,822.0,819.94,634.15
2018,6,4,9,45,908.0,108.5,4.3,20.15,855.0,860.85,661.16
2018,6,4,10,0,912.0,113.0,4.3,20.4,888.0,899.13,686.07
2018,6,4,10,15,919.0,114.0,4.35,20.5,916.0,933.79,708.92
2018,6,4,10,30,926.0,115.0,4.4,20.6,944.0,965.66,729.7
2018,6,4,10,45,931.5,115.0,4.45,20.7,965.0,992.17,746.99
2018,6,4,11,0,937.0,115.0,4.5,20.8,986.0,1015.52,762.18
2018,6,4,11,15,926.0,124.5,4.6,20.8,995.5,1028.98,771.55
2018,6,4,11,30,915.0,134.0,4.7,20.8,1005.0,1038.55,778.46
2018,6,4,11,45,846.5,179.5,4.75,20.8,989.0,1032.09,774.23
2018,6,4,12,0,778.0,225.0,4.8,20.8,973.0,1019.29,765.92
2018,6,4,12,15,816.0,200.5,4.8,20.8,984.5,1026.65,770.99
2018,6,4,12,30,854.0,176.0,4.8,20.8,996.0,1037.27,778.23
2018,6,4,12,45,897.0,147.5,4.85,20.8,1001.5,1036.09,778.01
2018,6,4,13,0,940.0,119.0,4.9,20.8,1007.0,1040.2,781.58
2018,6,4,13,15,929.5,122.0,4.95,20.8,988.0,1019.23,768.17
2018,6,4,13,30,919.0,125.0,5.0,20.8,969.0,995.11,752.78
2018,6,4,13,45,923.0,119.0,5.0,20.75,948.5,972.45,738.16
2018,6,4,14,0,927.0,113.0,5.0,20.7,928.0,946.26,721.08
2018,6,4,14,15,921.0,111.0,5.0,20.6,898.5,911.96,698.44
2018,6,4,14,30,915.0,109.0,5.0,20.5,869.0,874.92,673.77
2018,6,4,14,45,878.5,118.5,5.05,20.4,823.0,822.48,638.15
2018,6,4,15,0,842.0,128.0,5.1,20.3,777.0,773.21,604.4
2018,6,4,15,15,826.5,125.5,5.1,20.3,734.5,723.69,569.31
2018,6,4,15,30,811.0,123.0,5.1,20.3,692.0,673.22,531.39
2018,6,4,15,45,828.5,110.0,5.1,19.9,659.0,632.23,500.94
2018,6,4,16,0,846.0,97.0,5.1,19.5,626.0,587.64,466.59
2018,6,4,16,15,829.5,93.5,5.1,19.15,578.5,531.2,421.52
2018,6,4,16,30,813.0,90.0,5.1,18.8,531.0,474.88,375.15
2018,6,4,16,45,788.0,86.5,5.1,18.5,480.0,415.41,324.85
2018,6,4,17,0,763.0,83.0,5.1,18.2,429.0,357.55,274.47
2018,6,4,17,15,726.5,78.0,5.05,17.7,375.5,296.64,221.0
2018,6,4,17,30,690.0,73.0,5.0,17.2,322.0,237.27,168.4
2018,6,4,17,45,642.5,69.0,4.95,16.75,273.0,182.26,120.56
2018,6,4,18,0,595.0,65.0,4.9,16.3,224.0,132.52,79.88
2018,6,4,18,15,522.0,58.0,4.8,15.8,176.5,83.8,46.45
2018,6,4,18,30,449.0,51.0,4.7,15.3,129.0,43.84,32.83
2018,6,4,18,45,338.5,41.5,4.55,14.75,89.5,33.34,22.99
2018,6,4,19,0,228.0,32.0,4.4,14.2,50.0,25.32,12.79
2018,6,4,19,15,125.0,18.5,4.35,13.85,27.5,17.63,0.0
2018,6,4,19,30,22.0,5.0,4.3,13.5,5.0,4.77,0.0
2018,6,4,19,45,11.0,2.5,4.25,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.85,11.1,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.9,11.2,14.0,12.39,0.0
2018,6,5,5,15,156.5,28.0,3.95,11.55,43.5,22.19,7.4
2018,6,5,5,30,259.0,43.0,4.0,11.9,73.0,33.55,23.1
2018,6,5,5,45,348.5,53.5,4.0,12.25,114.5,40.84,30.48
2018,6,5,6,0,438.0,64.0,4.0,12.6,156.0,76.44,45.95
2018,6,5,6,15,500.0,73.0,4.0,13.1,204.0,119.61,74.56
2018,6,5,6,30,562.0,82.0,4.0,13.6,252.0,170.18,114.52
2018,6,5,6,45,607.0,87.5,3.95,14.1,302.0,220.76,158.15
2018,6,5,7,0,652.0,93.0,3.9,14.6,352.0,276.24,206.97
2018,6,5,7,15,685.5,98.0,3.8,15.0,403.0,331.89,256.18
2018,6,5,7,30,719.0,103.0,3.7,15.4,454.0,390.55,306.89
2018,6,5,7,45,744.5,107.5,3.6,15.8,504.0,447.8,355.23
2018,6,5,8,0,770.0,112.0,3.5,16.2,554.0,507.44,403.89
2018,6,5,8,15,790.0,114.5,3.4,16.6,601.0,562.13,447.24
2018,6,5,8,30,810.0,117.0,3.3,17.0,648.0,617.17,489.43
2018,6,5,8,45,826.0,119.0,3.15,17.35,691.5,669.12,527.88
2018,6,5,9,0,842.0,121.0,3.0,17.7,735.0,720.45,564.6
2018,6,5,9,15,859.0,120.0,2.95,18.05,775.0,765.65,595.03
2018,6,5,9,30,876.0,119.0,2.9,18.4,815.0,812.22,625.49
2018,6,5,9,45,892.5,116.0,2.8,18.8,850.5,854.97,652.3
2018,6,5,10,0,909.0,113.0,2.7,19.2,886.0,895.99,677.41
2018,6,5,10,15,915.5,114.0,2.7,19.45,913.5,930.12,698.65
2018,6,5,10,30,922.0,115.0,2.7,19.7,941.0,961.46,717.91
2018,6,5,10,45,927.5,114.5,2.7,20.0,961.5,987.4,733.34
2018,6,5,11,0,933.0,114.0,2.7,20.3,982.0,1010.19,746.69
2018,6,5,11,15,935.5,115.0,2.8,20.4,995.5,1028.28,758.54
2018,6,5,11,30,938.0,116.0,2.9,20.5,1009.0,1042.92,768.23
2018,6,5,11,45,939.0,116.5,3.0,20.6,1015.5,1052.05,774.45
2018,6,5,12,0,940.0,117.0,3.1,20.7,1022.0,1057.62,778.49
2018,6,5,12,15,937.0,118.5,3.2,20.75,1019.5,1056.6,778.5
2018,6,5,12,30,934.0,120.0,3.3,20.8,1017.0,1052.02,776.31
2018,6,5,12,45,928.0,122.5,3.4,20.8,1007.0,1041.93,770.76
2018,6,5,13,0,922.0,125.0,3.5,20.8,997.0,1028.42,763.03
2018,6,5,13,15,919.5,123.5,3.55,20.75,981.0,1010.97,752.51
2018,6,5,13,30,917.0,122.0,3.6,20.7,965.0,990.17,739.78
2018,6,5,13,45,913.5,120.5,3.65,20.65,942.5,965.19,724.25
2018,6,5,14,0,910.0,119.0,3.7,20.6,920.0,937.08,706.56
2018,6,5,14,15,903.5,117.5,3.75,20.5,890.5,903.4,685.1
2018,6,5,14,30,897.0,116.0,3.8,20.4,861.0,867.07,661.64
2018,6,5,14,45,889.0,113.0,3.85,20.3,825.5,825.6,634.33
2018,6,5,15,0,881.0,110.0,3.9,20.2,790.0,781.97,605.18
2018,6,5,15,15,869.5,108.0,3.9,20.2,749.5,734.88,572.75
2018,6,5,15,30,858.0,106.0,3.9,20.2,709.0,686.37,537.58
2018,6,5,15,45,843.5,103.0,3.9,19.85,664.0,635.0,499.38
2018,6,5,16,0,829.0,100.0,3.9,19.5,619.0,581.33,458.35
2018,6,5,16,15,810.0,96.5,3.95,19.25,571.0,524.47,413.56
2018,6,5,16,30,791.0,93.0,4.0,19.0,523.0,468.02,367.64
2018,6,5,16,45,765.5,89.5,4.0,18.7,473.0,409.55,318.73
2018,6,5,17,0,740.0,86.0,4.0,18.4,423.0,352.77,269.8
2018,6,5,17,15,705.5,81.5,3.95,17.95,372.0,292.46,217.31
2018,6,5,17,30,671.0,77.0,3.9,17.5,321.0,236.97,168.25
2018,6,5,17,45,623.5,71.5,3.9,17.05,271.0,181.64,120.53
2018,6,5,18,0,576.0,66.0,3.9,16.6,221.0,131.61,79.76
2018,6,5,18,15,507.0,58.5,3.8,16.05,174.5,83.78,46.76
2018,6,5,18,30,438.0,51.0,3.7,15.5,128.0,44.23,28.28
2018,6,5,18,45,330.5,41.0,3.65,14.95,88.5,32.73,22.5
2018,6,5,19,0,223.0,31.0,3.6,14.4,49.0,24.45,12.49
2018,6,5,19,15,119.5,17.5,3.55,14.05,26.5,16.68,0.0
2018,6,5,19,30,16.0,4.0,3.5,13.7,4.0,3.81,0.0
2018,6,5,19,45,8.0,2.0,3.45,13.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.5,3.2,11.65,6.0,0.0,0.0
2018,6,6,5,0,36.0,11.0,3.2,11.7,12.0,10.48,0.0
2018,6,6,5,15,123.0,26.0,3.2,11.95,38.5,20.5,6.62
2018,6,6,5,30,210.0,41.0,3.2,12.2,65.0,31.85,21.65
2018,6,6,5,45,254.5,53.0,3.25,12.4,96.5,40.29,29.99
2018,6,6,6,0,299.0,65.0,3.3,12.6,128.0,68.4,43.48
2018,6,6,6,15,391.5,76.5,3.3,12.9,181.5,109.11,70.47
2018,6,6,6,30,484.0,88.0,3.3,13.2,235.0,160.71,110.04
2018,6,6,6,45,549.0,94.5,3.3,13.45,290.0,213.61,154.54
2018,6,6,7,0,614.0,101.0,3.3,13.7,345.0,272.42,205.27
2018,6,6,7,15,650.0,106.0,3.3,14.1,395.5,326.79,253.15
2018,6,6,7,30,686.0,111.0,3.3,14.5,446.0,384.5,302.95
2018,6,6,7,45,711.0,116.0,3.3,14.85,495.0,440.24,350.16
2018,6,6,8,0,736.0,121.0,3.3,15.2,544.0,497.52,397.22
2018,6,6,8,15,756.0,124.5,3.3,15.6,590.5,551.79,440.52
2018,6,6,8,30,776.0,128.0,3.3,16.0,637.0,606.65,482.97
2018,6,6,8,45,792.0,131.0,3.3,16.45,680.0,658.04,521.51
2018,6,6,9,0,808.0,134.0,3.3,16.9,723.0,708.91,558.61
2018,6,6,9,15,820.5,136.0,3.35,17.25,761.5,755.36,591.45
2018,6,6,9,30,833.0,138.0,3.4,17.6,800.0,800.46,621.84
2018,6,6,9,45,843.5,139.0,3.5,17.9,833.5,841.29,649.24
2018,6,6,10,0,854.0,140.0,3.6,18.2,867.0,880.13,675.03
2018,6,6,10,15,861.0,141.5,3.65,18.45,894.0,908.34,693.11
2018,6,6,10,30,868.0,143.0,3.7,18.7,921.0,939.19,713.03
2018,6,6,10,45,873.0,143.5,3.8,18.95,941.0,964.44,729.33
2018,6,6,11,0,878.0,144.0,3.9,19.2,961.0,986.71,743.65
2018,6,6,11,15,881.0,145.0,3.95,19.35,974.5,1004.41,754.89
2018,6,6,11,30,884.0,146.0,4.0,19.5,988.0,1018.87,764.04
2018,6,6,11,45,885.5,146.5,4.05,19.65,994.5,1028.07,769.76
2018,6,6,12,0,887.0,147.0,4.1,19.8,1001.0,1033.91,773.36
2018,6,6,12,15,879.5,151.5,4.15,19.8,997.5,1031.27,771.85
2018,6,6,12,30,872.0,156.0,4.2,19.8,994.0,1025.3,768.26
2018,6,6,12,45,860.0,163.0,4.25,19.85,983.0,1023.25,767.31
2018,6,6,13,0,848.0,170.0,4.3,19.9,972.0,1008.94,758.13
2018,6,6,13,15,843.5,169.0,4.3,19.85,956.0,990.79,746.5
2018,6,6,13,30,839.0,168.0,4.3,19.8,940.0,969.56,732.82
2018,6,6,13,45,833.5,166.5,4.35,19.75,917.5,943.95,716.43
2018,6,6,14,0,828.0,165.0,4.4,19.7,895.0,915.54,698.13
2018,6,6,14,15,819.0,163.5,4.4,19.55,865.5,881.47,675.8
2018,6,6,14,30,810.0,162.0,4.4,19.4,836.0,845.15,651.74
2018,6,6,14,45,798.0,160.0,4.45,19.25,800.5,803.89,624.27
2018,6,6,15,0,786.0,158.0,4.5,19.1,765.0,761.01,595.29
2018,6,6,15,15,772.0,154.0,4.5,19.1,724.5,713.37,560.42
2018,6,6,15,30,758.0,150.0,4.5,19.1,684.0,665.4,524.6
2018,6,6,15,45,737.5,147.5,4.6,18.55,639.5,613.16,486.11
2018,6,6,16,0,717.0,145.0,4.7,18.0,595.0,561.09,446.53
2018,6,6,16,15,689.5,141.0,4.7,17.6,546.5,504.36,401.63
2018,6,6,16,30,662.0,137.0,4.7,17.2,498.0,449.14,356.7
2018,6,6,16,45,628.5,132.0,4.7,16.8,448.5,392.27,309.33
2018,6,6,17,0,595.0,127.0,4.7,16.4,399.0,338.18,263.13
2018,6,6,17,15,553.5,120.0,4.65,15.95,349.5,281.01,213.9
2018,6,6,17,30,512.0,113.0,4.6,15.5,300.0,229.93,169.44
2018,6,6,17,45,456.0,104.5,4.55,15.0,252.0,179.17,126.54
2018,6,6,18,0,400.0,96.0,4.5,14.5,204.0,134.7,90.83
2018,6,6,18,15,328.0,81.0,4.4,14.2,157.5,90.02,58.77
2018,6,6,18,30,256.0,66.0,4.3,13.9,111.0,53.9,37.73
2018,6,6,18,45,175.5,50.0,4.2,13.55,76.5,40.16,29.07
2018,6,6,19,0,95.0,34.0,4.1,13.2,42.0,27.69,15.31
2018,6,6,19,15,49.5,19.0,4.05,13.05,23.0,18.11,0.0
2018,6,6,19,30,4.0,4.0,4.0,12.9,4.0,3.81,0.0
2018,6,6,19,45,2.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,3.25,11.3,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,3.3,11.4,12.0,10.48,0.0
2018,6,7,5,15,98.5,29.0,3.35,11.7,39.5,23.76,8.81
2018,6,7,5,30,172.0,47.0,3.4,12.0,67.0,37.79,26.77
2018,6,7,5,45,258.5,61.0,3.5,12.35,107.0,46.68,35.62
2018,6,7,6,0,345.0,75.0,3.6,12.7,147.0,78.96,51.03
2018,6,7,6,15,412.0,85.0,3.6,13.1,194.0,118.45,77.42
2018,6,7,6,30,479.0,95.0,3.6,13.5,241.0,165.71,114.32
2018,6,7,6,45,530.0,102.5,3.6,13.9,291.0,216.37,157.27
2018,6,7,7,0,581.0,110.0,3.6,14.3,341.0,270.97,204.59
2018,6,7,7,15,619.0,116.0,3.55,14.65,392.0,325.11,251.93
2018,6,7,7,30,657.0,122.0,3.5,15.0,443.0,382.87,301.48
2018,6,7,7,45,686.5,126.5,3.45,15.4,493.0,438.66,348.37
2018,6,7,8,0,716.0,131.0,3.4,15.8,543.0,496.52,395.54
2018,6,7,8,15,739.0,134.5,3.4,16.2,590.5,551.5,439.25
2018,6,7,8,30,762.0,138.0,3.4,16.6,638.0,607.25,482.27
2018,6,7,8,45,780.5,140.5,3.35,16.95,682.0,659.21,521.19
2018,6,7,9,0,799.0,143.0,3.3,17.3,726.0,710.86,558.82
2018,6,7,9,15,817.5,142.5,3.35,17.65,766.5,758.99,593.16
2018,6,7,9,30,836.0,142.0,3.4,18.0,807.0,806.22,624.97
2018,6,7,9,45,853.5,139.5,3.5,18.3,842.5,849.42,653.93
2018,6,7,10,0,871.0,137.0,3.6,18.6,878.0,885.94,677.99
2018,6,7,10,15,880.0,137.5,3.65,18.8,906.5,920.71,700.69
2018,6,7,10,30,889.0,138.0,3.7,19.0,935.0,952.94,721.53
2018,6,7,10,45,897.0,137.0,3.8,19.25,956.5,980.03,739.0
2018,6,7,11,0,905.0,136.0,3.9,19.5,978.0,1004.19,754.5
2018,6,7,11,15,910.5,135.0,3.95,19.65,992.5,1022.83,766.29
2018,6,7,11,30,916.0,134.0,4.0,19.8,1007.0,1038.19,775.98
2018,6,7,11,45,921.0,132.0,4.05,19.95,1014.5,1048.72,782.53
2018,6,7,12,0,926.0,130.0,4.1,20.1,1022.0,1055.8,786.93
2018,6,7,12,15,924.0,131.5,4.1,20.15,1020.5,1055.84,786.73
2018,6,7,12,30,922.0,133.0,4.1,20.2,1019.0,1052.36,784.36
2018,6,7,12,45,918.0,134.0,4.15,20.25,1009.5,1042.94,778.48
2018,6,7,13,0,914.0,135.0,4.2,20.3,1000.0,1030.1,770.45
2018,6,7,13,15,912.0,133.5,4.2,20.25,984.5,1013.38,759.88
2018,6,7,13,30,910.0,132.0,4.2,20.2,969.0,993.32,747.12
2018,6,7,13,45,906.5,129.5,4.2,20.2,946.0,967.63,730.43
2018,6,7,14,0,903.0,127.0,4.2,20.2,923.0,938.84,711.64
2018,6,7,14,15,897.0,125.0,4.25,20.1,894.0,905.42,690.11
2018,6,7,14,30,891.0,123.0,4.3,20.0,865.0,869.33,666.57
2018,6,7,14,45,883.5,119.5,4.3,19.9,829.5,828.09,638.96
2018,6,7,15,0,876.0,116.0,4.3,19.8,794.0,784.67,609.54
2018,6,7,15,15,864.0,113.5,4.3,19.8,753.0,737.03,576.5
2018,6,7,15,30,852.0,111.0,4.3,19.8,712.0,689.85,541.89
2018,6,7,15,45,837.5,108.0,4.25,19.45,667.5,637.13,502.46
2018,6,7,16,0,823.0,105.0,4.2,19.1,623.0,583.82,461.46
2018,6,7,16,15,803.0,102.0,4.2,18.75,574.5,527.28,416.85
2018,6,7,16,30,783.0,99.0,4.2,18.4,526.0,471.24,371.23
2018,6,7,16,45,757.0,95.0,4.2,18.1,476.0,412.53,322.12
2018,6,7,17,0,731.0,91.0,4.2,17.8,426.0,353.96,271.78
2018,6,7,17,15,695.5,86.0,4.15,17.35,374.5,294.9,220.27
2018,6,7,17,30,660.0,81.0,4.1,16.9,323.0,239.24,171.07
2018,6,7,17,45,611.0,75.5,4.05,16.45,273.0,184.2,123.57
2018,6,7,18,0,562.0,70.0,4.0,16.0,223.0,134.65,83.09
2018,6,7,18,15,493.0,62.0,3.85,15.45,176.0,87.09,49.89
2018,6,7,18,30,424.0,54.0,3.7,14.9,129.0,47.83,30.8
2018,6,7,18,45,322.5,43.5,3.55,14.4,90.5,34.94,24.53
2018,6,7,19,0,221.0,33.0,3.4,13.9,52.0,26.03,14.28
2018,6,7,19,15,121.5,19.0,3.35,13.6,28.5,18.11,0.0
2018,6,7,19,30,22.0,5.0,3.3,13.3,5.0,4.77,0.0
2018,6,7,19,45,11.0,2.5,3.25,13.05,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.7,11.65,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,2.7,11.8,14.0,11.44,0.0
2018,6,8,5,15,174.0,26.0,2.75,12.2,43.5,20.51,6.97
2018,6,8,5,30,280.0,40.0,2.8,12.6,73.0,31.09,21.0
2018,6,8,5,45,365.0,50.0,2.85,13.0,114.0,39.07,28.85
2018,6,8,6,0,450.0,60.0,2.9,13.4,155.0,72.7,42.45
2018,6,8,6,15,510.0,68.0,2.85,14.0,202.0,115.34,70.28
2018,6,8,6,30,570.0,76.0,2.8,14.6,249.0,165.08,109.3
2018,6,8,6,45,614.0,81.5,2.75,15.15,299.0,215.74,152.71
2018,6,8,7,0,658.0,87.0,2.7,15.7,349.0,271.15,201.1
2018,6,8,7,15,690.5,91.5,2.75,16.35,399.0,326.14,249.26
2018,6,8,7,30,723.0,96.0,2.8,17.0,449.0,384.02,298.76
2018,6,8,7,45,748.0,99.5,2.8,17.65,498.0,441.31,346.41
2018,6,8,8,0,773.0,103.0,2.8,18.3,547.0,498.62,392.55
2018,6,8,8,15,792.0,105.5,2.85,18.85,593.5,552.76,435.09
2018,6,8,8,30,811.0,108.0,2.9,19.4,640.0,607.16,476.49
2018,6,8,8,45,826.5,110.0,2.9,19.9,683.0,658.73,514.48
2018,6,8,9,0,842.0,112.0,2.9,20.4,726.0,707.48,549.4
2018,6,8,9,15,854.0,113.0,2.9,20.75,764.5,753.34,580.04
2018,6,8,9,30,866.0,114.0,2.9,21.1,803.0,797.72,609.04
2018,6,8,9,45,875.5,115.5,2.9,21.45,836.5,838.8,635.35
2018,6,8,10,0,885.0,117.0,2.9,21.8,870.0,877.75,659.88
2018,6,8,10,15,892.0,117.5,3.0,22.05,897.0,911.16,681.4
2018,6,8,10,30,899.0,118.0,3.1,22.3,924.0,941.88,701.05
2018,6,8,10,45,905.0,117.5,3.15,22.5,944.5,967.82,717.26
2018,6,8,11,0,911.0,117.0,3.2,22.7,965.0,990.73,731.47
2018,6,8,11,15,914.0,117.5,3.25,22.85,978.5,1008.55,742.53
2018,6,8,11,30,917.0,118.0,3.3,23.0,992.0,1023.01,751.47
2018,6,8,11,45,919.0,117.5,3.4,23.1,998.5,1032.08,757.54
2018,6,8,12,0,921.0,117.0,3.5,23.2,1005.0,1037.68,761.47
2018,6,8,12,15,919.0,118.0,3.6,23.2,1003.0,1037.28,761.91
2018,6,8,12,30,917.0,119.0,3.7,23.2,1001.0,1033.39,760.18
2018,6,8,12,45,912.5,120.5,3.8,23.2,991.5,1024.07,754.97
2018,6,8,13,0,908.0,122.0,3.9,23.2,982.0,1011.35,747.61
2018,6,8,13,15,906.5,120.5,3.95,23.1,967.0,995.24,738.02
2018,6,8,13,30,905.0,119.0,4.0,23.0,952.0,975.78,726.24
2018,6,8,13,45,902.0,116.0,4.05,22.95,929.5,950.2,710.2
2018,6,8,14,0,899.0,113.0,4.1,22.9,907.0,921.52,692.03
2018,6,8,14,15,894.0,111.0,4.15,22.7,878.5,889.13,671.62
2018,6,8,14,30,889.0,109.0,4.2,22.5,850.0,854.04,649.17
2018,6,8,14,45,883.5,105.5,4.25,22.35,816.0,814.51,623.27
2018,6,8,15,0,878.0,102.0,4.3,22.2,782.0,772.67,595.43
2018,6,8,15,15,867.0,99.5,4.3,22.2,742.0,725.75,563.1
2018,6,8,15,30,856.0,97.0,4.3,22.2,702.0,677.38,528.41
2018,6,8,15,45,845.0,94.0,4.3,21.6,659.0,627.3,491.72
2018,6,8,16,0,834.0,91.0,4.3,21.0,616.0,576.26,453.12
2018,6,8,16,15,821.0,86.0,4.2,20.65,569.5,521.43,409.81
2018,6,8,16,30,808.0,81.0,4.1,20.3,523.0,465.95,364.64
2018,6,8,16,45,788.0,76.5,4.05,19.9,474.0,408.07,316.31
2018,6,8,17,0,768.0,72.0,4.0,19.5,425.0,351.24,267.37
2018,6,8,17,15,738.0,68.5,3.9,19.05,375.0,293.63,216.84
2018,6,8,17,30,708.0,65.0,3.8,18.6,325.0,238.71,167.98
2018,6,8,17,45,666.5,60.5,3.7,18.15,276.0,183.61,120.04
2018,6,8,18,0,625.0,56.0,3.6,17.7,227.0,130.84,76.6
2018,6,8,18,15,555.0,50.5,3.45,17.2,179.5,81.77,42.69
2018,6,8,18,30,485.0,45.0,3.3,16.7,132.0,40.95,23.89
2018,6,8,18,45,374.0,37.0,3.15,16.2,92.0,28.71,19.03
2018,6,8,19,0,263.0,29.0,3.0,15.7,52.0,23.52,12.46
2018,6,8,19,15,148.5,17.0,2.95,15.4,28.5,16.2,0.0
2018,6,8,19,30,34.0,5.0,2.9,15.1,5.0,4.77,0.0
2018,6,8,19,45,17.0,2.5,2.85,14.85,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.5,3.05,12.65,6.0,0.0,0.0
2018,6,9,5,0,28.0,11.0,3.2,12.7,12.0,10.48,0.0
2018,6,9,5,15,73.0,25.5,3.35,12.8,33.0,21.09,7.41
2018,6,9,5,30,118.0,40.0,3.5,12.9,54.0,32.54,22.21
2018,6,9,5,45,156.0,56.5,3.6,13.0,84.0,45.16,34.2
2018,6,9,6,0,194.0,73.0,3.7,13.1,114.0,70.84,48.81
2018,6,9,6,15,217.5,91.5,3.75,13.15,148.5,103.06,72.91
2018,6,9,6,30,241.0,110.0,3.8,13.2,183.0,138.31,101.76
2018,6,9,6,45,307.0,122.0,3.85,13.3,232.5,180.5,136.02
2018,6,9,7,0,373.0,134.0,3.9,13.4,282.0,230.68,178.04
2018,6,9,7,15,421.0,143.5,3.9,13.55,332.0,279.74,220.03
2018,6,9,7,30,469.0,153.0,3.9,13.7,382.0,333.77,265.9
2018,6,9,7,45,513.0,157.0,3.9,13.85,431.5,385.52,309.51
2018,6,9,8,0,557.0,161.0,3.9,14.0,481.0,443.39,357.22
2018,6,9,8,15,568.0,174.0,3.95,14.25,524.0,492.75,397.05
2018,6,9,8,30,579.0,187.0,4.0,14.5,567.0,542.1,435.89
2018,6,9,8,45,548.5,215.0,4.05,14.75,594.0,576.09,461.42
2018,6,9,9,0,518.0,243.0,4.1,15.0,621.0,608.45,484.96
2018,6,9,9,15,573.5,237.5,4.15,15.3,676.5,668.37,530.3
2018,6,9,9,30,629.0,232.0,4.2,15.6,732.0,733.21,578.29
2018,6,9,9,45,682.0,218.5,4.25,15.95,781.5,788.34,618.47
2018,6,9,10,0,735.0,205.0,4.3,16.3,831.0,844.53,658.43
2018,6,9,10,15,687.0,241.0,4.4,16.6,840.5,861.2,668.36
2018,6,9,10,30,639.0,277.0,4.5,16.9,850.0,872.23,673.95
2018,6,9,10,45,637.0,287.5,4.6,17.25,869.5,896.71,690.32
2018,6,9,11,0,635.0,298.0,4.7,17.6,889.0,918.63,704.71
2018,6,9,11,15,547.5,343.5,4.8,17.7,858.5,889.87,681.78
2018,6,9,11,30,460.0,389.0,4.9,17.8,828.0,856.49,655.67
2018,6,9,11,45,496.0,376.0,5.0,17.9,852.0,884.0,676.59
2018,6,9,12,0,532.0,363.0,5.1,18.0,876.0,909.63,695.82
2018,6,9,12,15,643.0,301.5,5.1,18.0,920.5,959.37,734.24
2018,6,9,12,30,754.0,240.0,5.1,18.0,965.0,1006.75,768.73
2018,6,9,12,45,797.5,210.5,5.15,18.05,971.5,1008.04,769.75
2018,6,9,13,0,841.0,181.0,5.2,18.1,978.0,1012.62,773.49
2018,6,9,13,15,790.0,206.0,5.25,18.1,945.0,975.57,748.45
2018,6,9,13,30,739.0,231.0,5.3,18.1,912.0,942.83,726.54
2018,6,9,13,45,709.0,239.5,5.35,18.15,880.0,906.38,701.69
2018,6,9,14,0,679.0,248.0,5.4,18.2,848.0,868.51,674.85
2018,6,9,14,15,731.5,210.0,5.45,18.1,837.0,855.49,667.84
2018,6,9,14,30,784.0,172.0,5.5,18.0,826.0,833.82,653.63
2018,6,9,14,45,652.0,218.5,5.55,17.9,747.0,747.94,589.98
2018,6,9,15,0,520.0,265.0,5.6,17.8,668.0,663.87,525.21
2018,6,9,15,15,530.5,244.0,5.6,17.8,637.0,627.48,498.67
2018,6,9,15,30,541.0,223.0,5.6,17.8,606.0,588.84,469.69
2018,6,9,15,45,620.0,178.0,5.6,17.45,590.0,570.31,457.14
2018,6,9,16,0,699.0,133.0,5.6,17.1,574.0,540.25,434.56
2018,6,9,16,15,680.0,126.0,5.55,16.85,527.5,486.19,390.69
2018,6,9,16,30,661.0,119.0,5.5,16.6,481.0,432.82,346.32
2018,6,9,16,45,586.0,125.0,5.45,16.3,423.5,369.24,293.07
2018,6,9,17,0,511.0,131.0,5.4,16.0,366.0,310.84,243.64
2018,6,9,17,15,399.5,132.0,5.3,15.7,302.5,246.0,189.86
2018,6,9,17,30,288.0,133.0,5.2,15.4,239.0,192.99,146.92
2018,6,9,17,45,242.0,116.5,5.15,15.1,196.5,150.39,111.57
2018,6,9,18,0,196.0,100.0,5.1,14.8,154.0,113.18,81.76
2018,6,9,18,15,178.5,80.5,4.9,14.5,122.0,81.2,56.64
2018,6,9,18,30,161.0,61.0,4.7,14.2,90.0,51.71,36.28
2018,6,9,18,45,141.0,46.0,4.55,13.9,66.0,37.19,26.59
2018,6,9,19,0,121.0,31.0,4.4,13.6,42.0,25.49,14.31
2018,6,9,19,15,65.0,17.5,4.3,13.45,23.0,14.63,0.0
2018,6,9,19,30,9.0,4.0,4.2,13.3,4.0,3.81,0.0
2018,6,9,19,45,4.5,2.0,4.15,13.15,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.0,2.7,9.85,6.5,0.0,0.0
2018,6,10,5,0,41.0,12.0,2.7,10.1,13.0,11.44,0.0
2018,6,10,5,15,121.0,25.5,2.75,10.55,38.0,20.05,6.96
2018,6,10,5,30,201.0,39.0,2.8,11.0,63.0,30.18,20.39
2018,6,10,5,45,259.5,51.5,2.8,11.45,97.0,39.07,29.06
2018,6,10,6,0,318.0,64.0,2.8,11.9,131.0,67.87,42.78
2018,6,10,6,15,449.0,69.0,2.8,12.55,191.0,108.91,67.93
2018,6,10,6,30,580.0,74.0,2.8,13.2,251.0,164.22,108.7
2018,6,10,6,45,626.5,80.0,2.8,13.8,302.5,216.4,153.5
2018,6,10,7,0,673.0,86.0,2.8,14.4,354.0,273.62,203.6
2018,6,10,7,15,707.5,90.0,2.75,14.95,405.5,329.6,252.87
2018,6,10,7,30,742.0,94.0,2.7,15.5,457.0,390.12,304.72
2018,6,10,7,45,766.0,97.5,2.65,16.05,506.0,446.47,351.97
2018,6,10,8,0,790.0,101.0,2.6,16.6,555.0,504.18,398.67
2018,6,10,8,15,808.5,103.0,2.5,17.1,601.5,558.37,441.04
2018,6,10,8,30,827.0,105.0,2.4,17.6,648.0,612.73,481.99
2018,6,10,8,45,841.5,107.5,2.35,18.05,691.5,664.86,520.13
2018,6,10,9,0,856.0,110.0,2.3,18.5,735.0,714.16,555.08
2018,6,10,9,15,868.0,111.0,2.25,18.9,773.5,760.61,585.38
2018,6,10,9,30,880.0,112.0,2.2,19.3,812.0,805.54,613.97
2018,6,10,9,45,889.5,112.5,2.2,19.65,845.0,846.17,639.62
2018,6,10,10,0,899.0,113.0,2.2,20.0,878.0,884.61,663.51
2018,6,10,10,15,906.5,112.5,2.25,20.25,905.0,917.92,684.43
2018,6,10,10,30,914.0,112.0,2.3,20.5,932.0,948.53,703.49
2018,6,10,10,45,920.5,111.0,2.35,20.75,952.5,974.84,719.68
2018,6,10,11,0,927.0,110.0,2.4,21.0,973.0,998.08,733.87
2018,6,10,11,15,930.5,109.0,2.55,21.1,986.0,1015.22,745.59
2018,6,10,11,30,934.0,108.0,2.7,21.2,999.0,1028.96,755.22
2018,6,10,11,45,937.0,106.0,2.85,21.3,1005.0,1037.74,761.71
2018,6,10,12,0,940.0,104.0,3.0,21.4,1011.0,1042.99,766.02
2018,6,10,12,15,938.5,104.5,3.15,21.4,1009.0,1042.71,767.1
2018,6,10,12,30,937.0,105.0,3.3,21.4,1007.0,1038.87,765.94
2018,6,10,12,45,934.0,105.5,3.45,21.4,998.0,1029.99,761.53
2018,6,10,13,0,931.0,106.0,3.6,21.4,989.0,1017.62,754.86
2018,6,10,13,15,928.5,104.5,3.65,21.3,973.0,1000.3,744.49
2018,6,10,13,30,926.0,103.0,3.7,21.2,957.0,979.59,731.9
2018,6,10,13,45,922.5,101.0,3.8,21.15,934.5,954.17,716.3
2018,6,10,14,0,919.0,99.0,3.9,21.1,912.0,925.61,698.49
2018,6,10,14,15,913.5,97.5,4.0,20.95,883.0,892.82,677.89
2018,6,10,14,30,908.0,96.0,4.1,20.8,854.0,857.31,655.18
2018,6,10,14,45,901.0,93.5,4.15,20.65,819.5,817.03,628.64
2018,6,10,15,0,894.0,91.0,4.2,20.5,785.0,774.49,600.19
2018,6,10,15,15,884.0,89.0,4.2,20.5,745.5,728.25,568.2
2018,6,10,15,30,874.0,87.0,4.2,20.5,706.0,680.44,534.2
2018,6,10,15,45,861.5,84.5,4.3,20.05,662.5,629.21,496.39
2018,6,10,16,0,849.0,82.0,4.4,19.6,619.0,577.13,456.84
2018,6,10,16,15,833.0,79.0,4.4,19.3,572.0,522.11,413.12
2018,6,10,16,30,817.0,76.0,4.4,19.0,525.0,467.1,368.0
2018,6,10,16,45,795.0,73.0,4.4,18.7,476.0,408.85,318.95
2018,6,10,17,0,773.0,70.0,4.4,18.4,427.0,352.45,269.93
2018,6,10,17,15,743.5,66.5,4.35,18.0,377.0,294.75,218.95
2018,6,10,17,30,714.0,63.0,4.3,17.6,327.0,239.67,169.58
2018,6,10,17,45,672.5,59.0,4.25,17.25,278.0,184.69,121.34
2018,6,10,18,0,631.0,55.0,4.2,16.9,229.0,134.24,79.45
2018,6,10,18,15,569.5,49.0,4.0,16.4,182.5,82.77,42.85
2018,6,10,18,30,508.0,43.0,3.8,15.9,136.0,40.68,22.72
2018,6,10,18,45,409.0,36.0,3.65,15.45,96.5,27.69,18.27
2018,6,10,19,0,310.0,29.0,3.5,15.0,57.0,23.39,12.75
2018,6,10,19,15,177.5,18.0,3.45,14.7,32.0,14.84,0.0
2018,6,10,19,30,45.0,7.0,3.4,14.4,7.0,6.67,0.0
2018,6,10,19,45,22.5,3.5,3.35,14.15,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.0,2.55,12.4,7.5,0.0,0.0
2018,6,11,5,0,94.0,12.0,2.6,12.6,15.0,11.44,0.0
2018,6,11,5,15,224.5,23.5,2.55,13.0,46.0,18.95,6.21
2018,6,11,5,30,355.0,35.0,2.5,13.4,77.0,27.67,18.03
2018,6,11,5,45,442.0,42.5,2.45,13.8,119.0,32.23,22.77
2018,6,11,6,0,529.0,50.0,2.4,14.2,161.0,66.87,35.27
2018,6,11,6,15,585.0,55.0,2.35,14.85,208.0,110.86,63.1
2018,6,11,6,30,641.0,60.0,2.3,15.5,255.0,161.33,102.63
2018,6,11,6,45,680.0,64.5,2.3,16.15,305.0,215.66,149.39
2018,6,11,7,0,719.0,69.0,2.3,16.8,355.0,272.0,198.86
2018,6,11,7,15,747.5,72.5,2.25,17.45,405.0,327.63,247.7
2018,6,11,7,30,776.0,76.0,2.2,18.1,455.0,385.63,297.22
2018,6,11,7,45,797.5,79.0,2.15,18.75,504.0,442.05,344.0
2018,6,11,8,0,819.0,82.0,2.1,19.4,553.0,499.8,390.04
2018,6,11,8,15,835.0,85.0,2.05,19.9,599.5,554.48,432.31
2018,6,11,8,30,851.0,88.0,2.0,20.4,646.0,609.03,472.92
2018,6,11,8,45,864.0,90.0,1.95,20.9,689.0,660.22,509.68
2018,6,11,9,0,877.0,92.0,1.9,21.4,732.0,710.45,543.92
2018,6,11,9,15,880.5,98.0,1.85,21.8,769.5,756.42,573.13
2018,6,11,9,30,884.0,104.0,1.8,22.2,807.0,800.16,600.25
2018,6,11,9,45,883.5,111.0,1.8,22.6,838.5,839.2,624.2
2018,6,11,10,0,883.0,118.0,1.8,23.0,870.0,875.39,645.96
2018,6,11,10,15,890.0,118.5,1.85,23.3,897.0,908.8,666.48
2018,6,11,10,30,897.0,119.0,1.9,23.6,924.0,939.53,685.17
2018,6,11,10,45,901.5,120.5,1.9,23.9,945.0,966.1,700.51
2018,6,11,11,0,906.0,122.0,1.9,24.2,966.0,989.58,713.85
2018,6,11,11,15,909.5,122.5,2.0,24.4,980.0,1007.9,725.46
2018,6,11,11,30,913.0,123.0,2.1,24.6,994.0,1022.91,735.06
2018,6,11,11,45,915.0,123.0,2.2,24.8,1001.0,1032.56,741.38
2018,6,11,12,0,917.0,123.0,2.3,25.0,1008.0,1038.76,745.64
2018,6,11,12,15,919.0,121.5,2.4,25.1,1007.5,1040.01,747.17
2018,6,11,12,30,921.0,120.0,2.5,25.2,1007.0,1037.76,746.6
2018,6,11,12,45,922.0,118.0,2.6,25.3,999.5,1030.52,742.94
2018,6,11,13,0,923.0,116.0,2.7,25.4,992.0,1019.75,737.12
2018,6,11,13,15,920.0,115.5,2.8,25.4,976.5,1003.12,727.86
2018,6,11,13,30,917.0,115.0,2.9,25.4,961.0,983.17,716.46
2018,6,11,13,45,913.0,113.5,3.0,25.4,938.5,958.06,701.64
2018,6,11,14,0,909.0,112.0,3.1,25.4,916.0,929.87,684.7
2018,6,11,14,15,903.0,110.5,3.15,25.3,887.5,896.99,664.42
2018,6,11,14,30,897.0,109.0,3.2,25.2,859.0,861.44,642.18
2018,6,11,14,45,888.5,107.5,3.25,25.1,824.5,821.4,616.63
2018,6,11,15,0,880.0,106.0,3.3,25.0,790.0,779.23,589.32
2018,6,11,15,15,869.0,104.0,3.3,25.0,750.0,732.86,558.24
2018,6,11,15,30,858.0,102.0,3.3,25.0,710.0,685.02,524.75
2018,6,11,15,45,844.5,99.0,3.35,24.65,666.0,633.4,487.59
2018,6,11,16,0,831.0,96.0,3.4,24.3,622.0,581.59,449.1
2018,6,11,16,15,813.5,93.0,3.4,24.0,575.0,526.17,406.46
2018,6,11,16,30,796.0,90.0,3.4,23.7,528.0,470.97,362.61
2018,6,11,16,45,772.0,86.5,3.4,23.35,478.5,413.03,315.36
2018,6,11,17,0,748.0,83.0,3.4,23.0,429.0,356.58,267.85
2018,6,11,17,15,716.0,78.5,3.4,22.4,378.5,298.46,218.29
2018,6,11,17,30,684.0,74.0,3.4,21.8,328.0,241.3,168.85
2018,6,11,17,45,640.0,69.0,3.35,21.2,278.5,186.3,121.97
2018,6,11,18,0,596.0,64.0,3.3,20.6,229.0,136.12,81.26
2018,6,11,18,15,531.5,57.0,3.25,19.9,182.5,87.61,47.5
2018,6,11,18,30,467.0,50.0,3.2,19.2,136.0,46.76,27.52
2018,6,11,18,45,369.0,41.0,3.15,18.45,96.5,32.21,21.88
2018,6,11,19,0,271.0,32.0,3.1,17.7,57.0,26.24,14.94
2018,6,11,19,15,156.5,20.0,3.05,17.35,32.5,15.95,0.0
2018,6,11,19,30,42.0,8.0,3.0,17.0,8.0,7.63,0.0
2018,6,11,19,45,21.0,4.0,2.95,16.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
