Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,0,866.0,93.0,3.5,23.6,648.0,604.52,467.69
2018,6,21,16,15,848.5,90.0,3.5,23.35,600.0,548.08,424.29
2018,6,21,16,30,831.0,87.0,3.5,23.1,552.0,491.27,379.23
2018,6,21,16,45,808.5,83.5,3.5,22.85,501.5,432.22,331.02
2018,6,21,17,0,786.0,80.0,3.5,22.6,451.0,374.39,282.31
2018,6,21,17,15,755.5,76.0,3.45,22.1,399.5,315.05,231.53
2018,6,21,17,30,725.0,72.0,3.4,21.6,348.0,258.41,182.13
2018,6,21,17,45,682.5,67.5,3.35,21.1,297.5,199.68,131.76
2018,6,21,18,0,640.0,63.0,3.3,20.6,247.0,147.42,88.63
2018,6,21,18,15,578.5,56.5,3.15,19.85,198.5,96.53,52.02
2018,6,21,18,30,517.0,50.0,3.0,19.1,150.0,52.88,28.95
2018,6,21,18,45,421.5,42.0,2.85,18.35,108.5,32.64,22.42
2018,6,21,19,0,326.0,34.0,2.7,17.6,67.0,27.65,16.92
2018,6,21,19,15,195.5,21.5,2.7,17.2,38.5,17.79,0.0
2018,6,21,19,30,65.0,9.0,2.7,16.8,10.0,8.58,0.0
2018,6,21,19,45,32.5,4.5,2.65,16.45,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,22,4,45,41.0,6.5,2.15,14.15,7.5,0.0,0.0
2018,6,22,5,0,82.0,13.0,2.1,14.5,15.0,12.39,0.0
2018,6,22,5,15,212.5,25.0,2.1,15.2,45.5,20.62,5.87
2018,6,22,5,30,343.0,37.0,2.1,15.9,76.0,29.81,19.5
2018,6,22,5,45,432.5,45.0,2.15,16.65,118.5,34.7,24.58
2018,6,22,6,0,522.0,53.0,2.2,17.4,161.0,64.61,34.8
2018,6,22,6,15,581.5,59.0,2.2,18.0,209.5,108.9,61.29
2018,6,22,6,30,641.0,65.0,2.2,18.6,258.0,160.16,100.11
2018,6,22,6,45,682.0,70.0,2.15,19.2,308.5,213.21,144.79
2018,6,22,7,0,723.0,75.0,2.1,19.8,359.0,272.49,195.79
2018,6,22,7,15,753.0,79.0,2.05,20.5,410.5,329.15,244.69
2018,6,22,7,30,783.0,83.0,2.0,21.2,462.0,388.4,294.45
2018,6,22,7,45,805.5,86.0,1.95,21.9,512.0,445.61,341.14
2018,6,22,8,0,828.0,89.0,1.9,22.6,562.0,503.98,386.93
2018,6,22,8,15,845.5,91.5,1.85,23.25,609.5,559.96,429.27
2018,6,22,8,30,863.0,94.0,1.8,23.9,657.0,615.37,469.54
2018,6,22,8,45,876.5,96.5,1.75,24.55,701.0,668.1,506.37
2018,6,22,9,0,890.0,99.0,1.7,25.2,745.0,719.93,541.14
2018,6,22,9,15,899.0,101.5,1.65,25.65,784.0,767.28,570.37
2018,6,22,9,30,908.0,104.0,1.6,26.1,823.0,812.83,597.79
2018,6,22,9,45,914.5,106.0,1.6,26.5,856.5,853.83,622.32
2018,6,22,10,0,921.0,108.0,1.6,26.9,890.0,892.41,644.97
2018,6,22,10,15,927.5,109.0,1.65,27.15,918.0,927.4,666.05
2018,6,22,10,30,934.0,110.0,1.7,27.4,946.0,959.6,685.27
2018,6,22,10,45,938.0,110.5,1.75,27.65,967.0,986.03,700.81
2018,6,22,11,0,942.0,111.0,1.8,27.9,988.0,1009.25,714.38
2018,6,22,11,15,944.0,112.0,1.9,28.0,1002.0,1027.71,726.14
2018,6,22,11,30,946.0,113.0,2.0,28.1,1016.0,1042.71,735.85
2018,6,22,11,45,947.0,113.5,2.1,28.15,1022.5,1052.69,742.72
2018,6,22,12,0,948.0,114.0,2.2,28.2,1029.0,1059.11,747.51
2018,6,22,12,15,946.5,114.5,2.35,28.2,1028.0,1059.45,749.38
2018,6,22,12,30,945.0,115.0,2.5,28.2,1027.0,1056.2,749.08
2018,6,22,12,45,941.5,116.0,2.6,28.2,1018.5,1047.91,745.15
2018,6,22,13,0,938.0,117.0,2.7,28.2,1010.0,1036.12,739.09
2018,6,22,13,15,935.5,116.0,2.85,28.1,995.0,1019.85,730.98
2018,6,22,13,30,933.0,115.0,3.0,28.0,980.0,1000.18,720.62
2018,6,22,13,45,928.5,114.5,3.1,27.95,958.0,975.83,706.61
2018,6,22,14,0,924.0,114.0,3.2,27.9,936.0,948.36,690.49
2018,6,22,14,15,917.5,112.5,3.25,27.8,907.0,915.16,670.26
2018,6,22,14,30,911.0,111.0,3.3,27.7,878.0,879.25,648.08
2018,6,22,14,45,902.5,109.0,3.35,27.6,843.0,838.71,622.54
2018,6,22,15,0,894.0,107.0,3.4,27.5,808.0,795.97,595.21
2018,6,22,15,15,883.0,105.5,3.4,27.5,768.5,749.94,564.78
2018,6,22,15,30,872.0,104.0,3.4,27.5,729.0,702.37,532.22
2018,6,22,15,45,858.5,101.0,3.45,27.15,684.5,650.44,495.4
2018,6,22,16,0,845.0,98.0,3.5,26.8,640.0,598.32,457.28
2018,6,22,16,15,826.5,95.0,3.5,26.5,592.0,541.87,414.53
2018,6,22,16,30,808.0,92.0,3.5,26.2,544.0,485.69,370.61
2018,6,22,16,45,784.5,88.5,3.5,25.85,494.0,427.4,323.78
2018,6,22,17,0,761.0,85.0,3.5,25.5,444.0,370.48,276.57
2018,6,22,17,15,728.5,81.0,3.45,24.9,393.0,311.86,227.21
2018,6,22,17,30,696.0,77.0,3.4,24.3,342.0,254.18,177.86
2018,6,22,17,45,650.5,72.0,3.35,23.7,291.5,197.87,130.26
2018,6,22,18,0,605.0,67.0,3.3,23.1,241.0,146.52,88.53
2018,6,22,18,15,541.0,60.0,3.2,22.25,193.5,96.93,53.21
2018,6,22,18,30,477.0,53.0,3.1,21.4,146.0,54.91,30.84
2018,6,22,18,45,380.0,44.0,3.0,20.6,105.0,34.42,23.71
2018,6,22,19,0,283.0,35.0,2.9,19.8,64.0,28.56,17.51
2018,6,22,19,15,166.5,22.0,2.9,19.4,37.0,17.45,0.0
2018,6,22,19,30,50.0,9.0,2.9,19.0,10.0,8.58,0.0
2018,6,22,19,45,25.0,4.5,2.9,18.6,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,23,4,45,48.5,6.5,2.45,16.9,7.5,0.0,0.0
2018,6,23,5,0,97.0,13.0,2.4,17.1,15.0,12.39,0.0
2018,6,23,5,15,228.5,24.0,2.45,17.65,45.5,19.68,4.91
2018,6,23,5,30,360.0,35.0,2.5,18.2,76.0,27.94,17.69
2018,6,23,5,45,450.0,42.5,2.5,18.8,118.5,32.49,22.42
2018,6,23,6,0,540.0,50.0,2.5,19.4,161.0,62.19,32.24
2018,6,23,6,15,598.0,55.5,2.5,19.9,209.0,106.89,58.54
2018,6,23,6,30,656.0,61.0,2.5,20.4,257.0,158.33,97.29
2018,6,23,6,45,697.0,64.5,2.5,20.9,307.5,212.75,142.99
2018,6,23,7,0,738.0,68.0,2.5,21.4,358.0,269.3,191.86
2018,6,23,7,15,767.0,71.5,2.5,22.0,409.0,325.94,240.99
2018,6,23,7,30,796.0,75.0,2.5,22.6,460.0,385.02,290.98
2018,6,23,7,45,818.0,78.0,2.45,23.2,510.0,442.65,338.37
2018,6,23,8,0,840.0,81.0,2.4,23.8,560.0,501.79,385.15
2018,6,23,8,15,856.5,83.0,2.4,24.4,607.0,556.88,427.43
2018,6,23,8,30,873.0,85.0,2.4,25.0,654.0,611.88,468.14
2018,6,23,8,45,886.0,87.0,2.4,25.6,697.5,664.25,505.56
2018,6,23,9,0,899.0,89.0,2.4,26.2,741.0,715.65,540.67
2018,6,23,9,15,908.5,91.0,2.35,26.7,780.5,763.26,570.58
2018,6,23,9,30,918.0,93.0,2.3,27.2,820.0,809.09,598.69
2018,6,23,9,45,926.0,94.5,2.25,27.7,854.5,851.2,623.76
2018,6,23,10,0,934.0,96.0,2.2,28.2,889.0,890.98,646.87
2018,6,23,10,15,939.5,97.5,2.2,28.5,917.0,926.03,667.55
2018,6,23,10,30,945.0,99.0,2.2,28.8,945.0,958.2,686.24
2018,6,23,10,45,949.5,99.5,2.2,29.1,966.5,985.41,701.66
2018,6,23,11,0,954.0,100.0,2.2,29.4,988.0,1009.39,715.02
2018,6,23,11,15,957.5,101.0,2.25,29.6,1003.5,1029.57,726.87
2018,6,23,11,30,961.0,102.0,2.3,29.8,1019.0,1046.28,736.64
2018,6,23,11,45,962.5,102.0,2.35,29.95,1026.0,1056.46,742.63
2018,6,23,12,0,964.0,102.0,2.4,30.1,1033.0,1063.01,746.53
2018,6,23,12,15,963.5,102.5,2.4,30.15,1032.5,1064.43,747.14
2018,6,23,12,30,963.0,103.0,2.4,30.2,1032.0,1062.18,745.66
2018,6,23,12,45,961.0,103.0,2.45,30.3,1024.0,1054.31,741.25
2018,6,23,13,0,959.0,103.0,2.5,30.4,1016.0,1042.84,734.73
2018,6,23,13,15,956.5,103.0,2.55,30.4,1001.5,1027.31,726.07
2018,6,23,13,30,954.0,103.0,2.6,30.4,987.0,1008.31,715.28
2018,6,23,13,45,950.5,102.0,2.6,30.4,965.5,983.98,700.69
2018,6,23,14,0,947.0,101.0,2.6,30.4,944.0,956.4,684.06
2018,6,23,14,15,941.5,99.5,2.6,30.3,915.0,923.46,664.21
2018,6,23,14,30,936.0,98.0,2.6,30.2,886.0,887.68,642.42
2018,6,23,14,45,928.5,96.5,2.65,30.15,851.5,847.62,617.86
2018,6,23,15,0,921.0,95.0,2.7,30.1,817.0,805.22,591.44
2018,6,23,15,15,910.5,93.5,2.7,30.1,777.0,758.52,561.34
2018,6,23,15,30,900.0,92.0,2.7,30.1,737.0,710.17,529.57
2018,6,23,15,45,883.5,90.5,2.65,29.8,691.5,656.59,491.91
2018,6,23,16,0,867.0,89.0,2.6,29.5,646.0,602.43,452.77
2018,6,23,16,15,837.5,90.5,2.6,29.15,595.5,543.94,409.48
2018,6,23,16,30,808.0,92.0,2.6,28.8,545.0,486.31,365.45
2018,6,23,16,45,772.0,92.0,2.55,28.5,492.5,426.03,317.98
2018,6,23,17,0,736.0,92.0,2.5,28.2,440.0,366.85,270.1
2018,6,23,17,15,691.5,89.5,2.4,27.35,387.0,306.88,221.19
2018,6,23,17,30,647.0,87.0,2.3,26.5,334.0,251.2,174.94
2018,6,23,17,45,586.0,83.0,2.2,25.65,282.0,195.35,129.4
2018,6,23,18,0,525.0,79.0,2.1,24.8,230.0,146.33,91.0
2018,6,23,18,15,455.0,70.5,2.05,23.95,183.5,99.49,58.11
2018,6,23,18,30,385.0,62.0,2.0,23.1,137.0,59.53,35.89
2018,6,23,18,45,294.0,49.0,1.95,22.2,97.0,37.55,26.2
2018,6,23,19,0,203.0,36.0,1.9,21.3,57.0,28.09,17.04
2018,6,23,19,15,119.0,21.5,1.9,20.95,32.5,17.0,0.0
2018,6,23,19,30,35.0,7.0,1.9,20.6,8.0,6.67,0.0
2018,6,23,19,45,17.5,3.5,1.85,20.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,1.65,15.9,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,1.7,15.9,11.0,9.53,0.0
2018,6,24,5,15,117.5,25.0,1.8,16.15,36.0,19.73,4.64
2018,6,24,5,30,191.0,40.0,1.9,16.4,61.0,31.11,20.48
2018,6,24,5,45,263.5,54.5,1.95,16.65,99.5,41.62,30.56
2018,6,24,6,0,336.0,69.0,2.0,16.9,138.0,68.76,43.51
2018,6,24,6,15,350.5,84.0,2.0,17.35,173.0,105.69,68.5
2018,6,24,6,30,365.0,99.0,2.0,17.8,208.0,144.43,99.29
2018,6,24,6,45,431.0,108.5,2.05,18.25,260.5,191.21,136.7
2018,6,24,7,0,497.0,118.0,2.1,18.7,313.0,245.41,181.37
2018,6,24,7,15,553.0,123.5,2.1,19.15,368.0,301.63,228.22
2018,6,24,7,30,609.0,129.0,2.1,19.6,423.0,361.8,277.74
2018,6,24,7,45,634.5,135.5,2.15,20.05,470.5,414.82,321.22
2018,6,24,8,0,660.0,142.0,2.2,20.5,518.0,469.64,364.88
2018,6,24,8,15,681.0,148.0,2.25,20.8,564.5,523.03,406.45
2018,6,24,8,30,702.0,154.0,2.3,21.1,611.0,577.18,447.43
2018,6,24,8,45,717.5,159.5,2.4,21.4,653.5,627.78,484.94
2018,6,24,9,0,733.0,165.0,2.5,21.7,696.0,678.07,521.35
2018,6,24,9,15,760.5,161.5,2.55,21.85,738.5,727.67,556.89
2018,6,24,9,30,788.0,158.0,2.6,22.0,781.0,775.79,590.22
2018,6,24,9,45,816.0,150.5,2.7,22.2,820.0,821.25,620.46
2018,6,24,10,0,844.0,143.0,2.8,22.4,859.0,865.94,649.9
2018,6,24,10,15,846.5,148.0,2.8,22.4,886.0,899.79,671.55
2018,6,24,10,30,849.0,153.0,2.8,22.4,913.0,930.86,691.32
2018,6,24,10,45,848.0,158.0,2.85,22.4,932.0,955.79,707.35
2018,6,24,11,0,847.0,163.0,2.9,22.4,951.0,977.57,721.36
2018,6,24,11,15,845.0,167.5,2.95,22.35,963.5,994.65,732.49
2018,6,24,11,30,843.0,172.0,3.0,22.3,976.0,1008.43,741.58
2018,6,24,11,45,836.5,178.5,3.0,22.2,981.0,1016.44,746.73
2018,6,24,12,0,830.0,185.0,3.0,22.1,986.0,1021.05,749.8
2018,6,24,12,15,836.5,181.0,3.0,22.1,988.0,1024.85,752.2
2018,6,24,12,30,843.0,177.0,3.0,22.1,990.0,1025.34,752.55
2018,6,24,12,45,849.0,171.5,3.0,22.05,985.0,1020.46,749.68
2018,6,24,13,0,855.0,166.0,3.0,22.0,980.0,1012.15,744.71
2018,6,24,13,15,846.0,169.0,3.0,21.95,964.0,994.48,733.71
2018,6,24,13,30,837.0,172.0,3.0,21.9,948.0,973.83,720.86
2018,6,24,13,45,824.0,174.5,3.0,21.8,923.5,946.16,703.5
2018,6,24,14,0,811.0,177.0,3.0,21.7,899.0,916.03,684.47
2018,6,24,14,15,801.5,175.5,3.0,21.55,870.0,882.78,663.38
2018,6,24,14,30,792.0,174.0,3.0,21.4,841.0,847.32,640.62
2018,6,24,14,45,768.0,175.5,3.0,21.25,801.0,801.1,610.19
2018,6,24,15,0,744.0,177.0,3.0,21.1,761.0,756.12,579.61
2018,6,24,15,15,711.5,175.0,3.0,21.1,710.5,698.83,538.75
2018,6,24,15,30,679.0,173.0,3.0,21.1,660.0,642.22,497.62
2018,6,24,15,45,597.0,173.5,3.1,20.7,582.5,557.59,435.51
2018,6,24,16,0,515.0,174.0,3.2,20.3,505.0,476.65,374.63
2018,6,24,16,15,421.0,181.0,3.25,20.05,438.0,404.83,318.79
2018,6,24,16,30,327.0,188.0,3.3,19.8,371.0,338.75,266.67
2018,6,24,16,45,260.5,189.0,3.3,19.5,326.5,291.36,228.84
2018,6,24,17,0,194.0,190.0,3.3,19.2,282.0,249.43,195.38
2018,6,24,17,15,233.0,165.0,3.25,18.8,263.0,227.0,175.83
2018,6,24,17,30,272.0,140.0,3.2,18.4,244.0,199.18,150.78
2018,6,24,17,45,306.0,116.0,3.15,17.95,217.0,166.89,121.45
2018,6,24,18,0,340.0,92.0,3.1,17.5,190.0,129.83,88.31
2018,6,24,18,15,305.5,77.0,3.0,17.05,152.5,91.06,58.73
2018,6,24,18,30,271.0,62.0,2.9,16.6,115.0,56.5,36.46
2018,6,24,18,45,208.0,48.5,2.8,16.15,82.5,37.02,26.46
2018,6,24,19,0,145.0,35.0,2.7,15.7,50.0,27.21,16.81
2018,6,24,19,15,81.0,21.0,2.65,15.4,28.5,17.49,0.0
2018,6,24,19,30,17.0,7.0,2.6,15.1,7.0,6.67,0.0
2018,6,24,19,45,8.5,3.5,2.55,14.8,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,4,45,16.0,4.0,2.85,12.85,4.5,0.0,0.0
2018,6,25,5,0,32.0,8.0,2.9,13.0,9.0,7.63,0.0
2018,6,25,5,15,89.0,20.0,2.9,13.35,28.5,15.63,2.25
2018,6,25,5,30,146.0,32.0,2.9,13.7,48.0,24.62,15.2
2018,6,25,5,45,170.5,38.5,2.9,14.05,66.5,28.91,19.75
2018,6,25,6,0,195.0,45.0,2.9,14.4,85.0,43.24,26.13
2018,6,25,6,15,97.5,43.5,2.85,14.85,63.5,47.85,31.08
2018,6,25,6,30,0.0,42.0,2.8,15.3,42.0,39.0,27.7
2018,6,25,6,45,0.0,45.5,2.75,15.75,45.5,42.27,30.4
2018,6,25,7,0,0.0,49.0,2.7,16.2,49.0,45.53,33.04
2018,6,25,7,15,0.0,75.5,2.65,16.6,75.5,70.27,53.63
2018,6,25,7,30,0.0,102.0,2.6,17.0,102.0,94.82,73.72
2018,6,25,7,45,0.0,116.0,2.55,17.4,116.0,107.88,84.06
2018,6,25,8,0,0.0,130.0,2.5,17.8,130.0,121.0,94.32
2018,6,25,8,15,1.0,148.0,2.55,18.2,148.5,138.44,107.98
2018,6,25,8,30,2.0,166.0,2.6,18.6,167.0,156.06,121.64
2018,6,25,8,45,4.5,182.0,2.6,18.95,185.0,172.95,134.61
2018,6,25,9,0,7.0,198.0,2.6,19.3,203.0,190.12,147.7
2018,6,25,9,15,11.5,228.0,2.65,19.65,237.0,222.24,172.43
2018,6,25,9,30,16.0,258.0,2.7,20.0,271.0,254.87,197.21
2018,6,25,9,45,20.5,282.5,2.75,20.35,299.5,282.71,218.04
2018,6,25,10,0,25.0,307.0,2.8,20.7,328.0,316.68,243.31
2018,6,25,10,15,154.0,312.5,2.85,21.0,449.5,443.35,341.93
2018,6,25,10,30,283.0,318.0,2.9,21.3,571.0,577.21,442.13
2018,6,25,10,45,310.5,338.5,2.95,21.55,622.0,631.17,479.81
2018,6,25,11,0,338.0,359.0,3.0,21.8,673.0,685.21,517.46
2018,6,25,11,15,473.0,307.0,3.1,22.0,754.0,778.53,585.99
2018,6,25,11,30,608.0,255.0,3.2,22.2,835.0,867.09,649.72
2018,6,25,11,45,750.5,195.5,3.25,22.4,916.5,948.39,704.33
2018,6,25,12,0,893.0,136.0,3.3,22.6,998.0,1026.24,754.86
2018,6,25,12,15,910.0,128.0,3.4,22.7,1006.0,1036.72,761.5
2018,6,25,12,30,927.0,120.0,3.5,22.8,1014.0,1043.69,766.52
2018,6,25,12,45,930.0,116.5,3.6,22.9,1007.5,1037.61,763.12
2018,6,25,13,0,933.0,113.0,3.7,23.0,1001.0,1027.95,757.54
2018,6,25,13,15,931.0,112.5,3.75,23.0,987.0,1012.87,748.4
2018,6,25,13,30,929.0,112.0,3.8,23.0,973.0,994.38,737.07
2018,6,25,13,45,925.5,110.5,3.9,22.95,951.5,970.17,722.4
2018,6,25,14,0,922.0,109.0,4.0,22.9,930.0,942.79,705.54
2018,6,25,14,15,917.0,107.5,4.05,22.8,902.5,911.07,685.48
2018,6,25,14,30,912.0,106.0,4.1,22.7,875.0,876.54,663.36
2018,6,25,14,45,906.0,104.0,4.1,22.6,841.5,838.08,638.09
2018,6,25,15,0,900.0,102.0,4.1,22.5,808.0,797.22,610.92
2018,6,25,15,15,889.5,100.0,4.1,22.5,768.5,750.9,579.34
2018,6,25,15,30,879.0,98.0,4.1,22.5,729.0,702.98,545.89
2018,6,25,15,45,867.5,95.5,4.2,22.05,686.0,652.56,509.4
2018,6,25,16,0,856.0,93.0,4.3,21.6,643.0,601.12,470.94
2018,6,25,16,15,841.0,90.0,4.3,21.25,596.5,546.59,428.47
2018,6,25,16,30,826.0,87.0,4.3,20.9,550.0,491.4,384.15
2018,6,25,16,45,805.0,83.5,4.35,20.55,500.5,433.25,336.2
2018,6,25,17,0,784.0,80.0,4.4,20.2,451.0,376.16,287.56
2018,6,25,17,15,753.0,76.5,4.4,19.65,400.0,317.19,236.46
2018,6,25,17,30,722.0,73.0,4.4,19.1,349.0,260.95,186.8
2018,6,25,17,45,679.0,68.0,4.35,18.6,298.0,201.68,135.29
2018,6,25,18,0,636.0,63.0,4.3,18.1,247.0,148.96,91.11
2018,6,25,18,15,574.5,57.5,4.2,17.55,199.5,99.0,54.46
2018,6,25,18,30,513.0,52.0,4.1,17.0,152.0,56.27,31.27
2018,6,25,18,45,417.0,43.5,4.0,16.5,110.0,33.92,23.74
2018,6,25,19,0,321.0,35.0,3.9,16.0,68.0,28.52,17.87
2018,6,25,19,15,192.5,22.5,3.85,15.65,39.5,18.7,0.0
2018,6,25,19,30,64.0,10.0,3.8,15.3,11.0,9.53,0.0
2018,6,25,19,45,32.0,5.0,3.75,14.95,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,4,45,17.0,5.0,2.6,11.8,5.5,0.0,0.0
2018,6,26,5,0,34.0,10.0,2.6,12.0,11.0,9.53,0.0
2018,6,26,5,15,116.0,25.5,2.6,12.5,37.0,20.18,4.08
2018,6,26,5,30,198.0,41.0,2.6,13.0,63.0,31.98,21.45
2018,6,26,5,45,292.0,54.5,2.6,13.5,104.5,41.72,31.02
2018,6,26,6,0,386.0,68.0,2.6,14.0,146.0,69.2,43.43
2018,6,26,6,15,448.5,78.0,2.55,14.5,193.0,109.52,68.49
2018,6,26,6,30,511.0,88.0,2.5,15.0,240.0,158.53,105.76
2018,6,26,6,45,557.5,96.0,2.45,15.45,290.0,207.95,147.12
2018,6,26,7,0,604.0,104.0,2.4,15.9,340.0,262.58,194.06
2018,6,26,7,15,639.0,110.5,2.35,16.4,390.5,316.93,241.11
2018,6,26,7,30,674.0,117.0,2.3,16.9,441.0,374.6,289.98
2018,6,26,7,45,701.5,121.0,2.25,17.35,490.0,429.61,335.68
2018,6,26,8,0,729.0,125.0,2.2,17.8,539.0,486.49,381.39
2018,6,26,8,15,751.0,128.5,2.2,18.25,586.5,541.46,424.34
2018,6,26,8,30,773.0,132.0,2.2,18.7,634.0,597.37,466.62
2018,6,26,8,45,790.5,135.0,2.2,19.15,678.5,649.73,505.0
2018,6,26,9,0,808.0,138.0,2.2,19.6,723.0,701.77,542.02
2018,6,26,9,15,824.5,138.5,2.25,20.0,763.0,750.01,575.79
2018,6,26,9,30,841.0,139.0,2.3,20.4,803.0,797.25,606.69
2018,6,26,9,45,856.0,137.5,2.3,20.75,838.5,839.99,633.8
2018,6,26,10,0,871.0,136.0,2.3,21.1,874.0,876.2,656.15
2018,6,26,10,15,878.0,137.5,2.4,21.35,902.0,910.79,678.39
2018,6,26,10,30,885.0,139.0,2.5,21.6,930.0,942.77,698.79
2018,6,26,10,45,891.0,139.5,2.6,21.9,952.0,970.09,715.94
2018,6,26,11,0,897.0,140.0,2.7,22.2,974.0,994.44,731.16
2018,6,26,11,15,901.5,140.5,2.75,22.3,989.5,1014.26,743.56
2018,6,26,11,30,906.0,141.0,2.8,22.4,1005.0,1030.83,753.94
2018,6,26,11,45,909.0,140.5,2.9,22.5,1012.5,1041.63,761.16
2018,6,26,12,0,912.0,140.0,3.0,22.6,1020.0,1049.04,766.33
2018,6,26,12,15,917.5,136.5,3.1,22.6,1021.5,1052.59,769.42
2018,6,26,12,30,923.0,133.0,3.2,22.6,1023.0,1052.65,770.37
2018,6,26,12,45,929.5,127.0,3.25,22.6,1017.5,1047.69,767.74
2018,6,26,13,0,936.0,121.0,3.3,22.6,1012.0,1039.06,762.87
2018,6,26,13,15,934.0,119.5,3.4,22.5,997.0,1023.01,753.9
2018,6,26,13,30,932.0,118.0,3.5,22.4,982.0,1003.52,742.72
2018,6,26,13,45,929.0,116.0,3.55,22.3,960.5,979.26,727.98
2018,6,26,14,0,926.0,114.0,3.6,22.2,939.0,951.79,711.07
2018,6,26,14,15,921.5,112.0,3.65,22.05,911.0,919.94,691.23
2018,6,26,14,30,917.0,110.0,3.7,21.9,883.0,885.22,669.29
2018,6,26,14,45,911.5,107.0,3.75,21.75,849.0,846.01,644.03
2018,6,26,15,0,906.0,104.0,3.8,21.6,815.0,804.36,616.76
2018,6,26,15,15,895.0,102.0,3.8,21.6,775.0,757.45,584.86
2018,6,26,15,30,884.0,100.0,3.8,21.6,735.0,708.96,551.06
2018,6,26,15,45,873.5,96.5,3.85,21.15,691.5,657.97,514.13
2018,6,26,16,0,863.0,93.0,3.9,20.7,648.0,605.86,475.17
2018,6,26,16,15,849.0,89.0,3.9,20.35,601.0,550.48,432.15
2018,6,26,16,30,835.0,85.0,3.9,20.0,554.0,494.43,387.19
2018,6,26,16,45,814.5,82.0,3.9,19.7,504.5,436.51,339.21
2018,6,26,17,0,794.0,79.0,3.9,19.4,455.0,379.58,290.52
2018,6,26,17,15,764.0,75.5,3.85,18.95,404.0,320.35,239.04
2018,6,26,17,30,734.0,72.0,3.8,18.5,353.0,263.72,188.89
2018,6,26,17,45,692.0,67.5,3.8,18.05,302.0,206.55,138.96
2018,6,26,18,0,650.0,63.0,3.8,17.6,251.0,151.53,92.75
2018,6,26,18,15,587.5,57.0,3.7,17.1,202.5,100.15,54.91
2018,6,26,18,30,525.0,51.0,3.6,16.6,154.0,56.12,30.77
2018,6,26,18,45,414.5,42.5,3.5,16.1,109.5,32.97,22.97
2018,6,26,19,0,304.0,34.0,3.4,15.6,65.0,27.49,17.08
2018,6,26,19,15,180.0,21.0,3.4,15.25,37.0,17.17,0.0
2018,6,26,19,30,56.0,8.0,3.4,14.9,9.0,7.63,0.0
2018,6,26,19,45,28.0,4.0,3.35,14.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,27,4,45,13.5,4.0,3.05,12.0,4.5,0.0,0.0
2018,6,27,5,0,27.0,8.0,3.1,12.2,9.0,7.63,0.0
2018,6,27,5,15,70.0,17.5,3.15,12.65,24.0,14.76,1.03
2018,6,27,5,30,113.0,27.0,3.2,13.1,39.0,20.64,11.81
2018,6,27,5,45,70.0,33.5,3.25,13.5,42.0,27.56,18.59
2018,6,27,6,0,27.0,40.0,3.3,13.9,45.0,38.11,26.14
2018,6,27,6,15,13.5,48.0,3.25,14.4,50.5,45.85,33.0
2018,6,27,6,30,0.0,56.0,3.2,14.9,56.0,52.06,38.87
2018,6,27,6,45,0.0,68.5,3.2,15.4,68.5,63.7,48.63
2018,6,27,7,0,0.0,81.0,3.2,15.9,81.0,75.25,58.13
2018,6,27,7,15,0.0,103.5,3.2,16.3,103.5,95.98,75.16
2018,6,27,7,30,0.0,126.0,3.2,16.7,126.0,116.83,92.02
2018,6,27,7,45,3.0,150.0,3.2,17.1,151.5,140.53,110.93
2018,6,27,8,0,6.0,174.0,3.2,17.5,177.0,164.7,129.99
2018,6,27,8,15,11.0,196.5,3.2,17.8,203.0,189.01,149.01
2018,6,27,8,30,16.0,219.0,3.2,18.1,229.0,213.93,168.32
2018,6,27,8,45,18.5,236.5,3.2,18.45,249.0,233.11,182.83
2018,6,27,9,0,21.0,254.0,3.2,18.8,269.0,252.54,197.41
2018,6,27,9,15,18.5,253.5,3.25,19.05,267.5,251.48,195.94
2018,6,27,9,30,16.0,253.0,3.3,19.3,266.0,250.11,194.3
2018,6,27,9,45,17.0,267.0,3.3,19.6,281.0,265.1,205.38
2018,6,27,10,0,18.0,281.0,3.3,19.9,296.0,280.15,216.4
2018,6,27,10,15,130.0,302.5,3.35,20.1,418.0,412.44,320.24
2018,6,27,10,30,242.0,324.0,3.4,20.3,540.0,546.1,421.4
2018,6,27,10,45,448.0,281.5,3.45,20.5,693.5,709.82,544.06
2018,6,27,11,0,654.0,239.0,3.5,20.7,847.0,874.97,662.73
2018,6,27,11,15,755.0,200.0,3.55,20.8,912.0,939.76,705.41
2018,6,27,11,30,856.0,161.0,3.6,20.9,977.0,1010.04,751.86
2018,6,27,11,45,892.5,143.5,3.6,21.0,999.5,1028.31,762.85
2018,6,27,12,0,929.0,126.0,3.6,21.1,1022.0,1052.35,778.13
2018,6,27,12,15,929.5,125.0,3.7,21.05,1021.5,1053.42,779.49
2018,6,27,12,30,930.0,124.0,3.8,21.0,1021.0,1050.97,778.82
2018,6,27,12,45,929.5,123.0,3.85,21.0,1013.5,1044.0,774.75
2018,6,27,13,0,929.0,122.0,3.9,21.0,1006.0,1033.51,768.48
2018,6,27,13,15,926.5,120.0,3.95,20.9,990.5,1016.62,758.31
2018,6,27,13,30,924.0,118.0,4.0,20.8,975.0,996.33,745.94
2018,6,27,13,45,920.5,116.5,4.05,20.65,953.5,972.32,731.19
2018,6,27,14,0,917.0,115.0,4.1,20.5,932.0,945.14,714.25
2018,6,27,14,15,807.0,158.0,4.15,20.35,860.5,871.61,665.02
2018,6,27,14,30,697.0,201.0,4.2,20.2,789.0,798.47,615.31
2018,6,27,14,45,738.5,176.0,4.25,20.05,776.5,781.54,605.21
2018,6,27,15,0,780.0,151.0,4.3,19.9,764.0,757.99,589.92
2018,6,27,15,15,823.5,127.5,4.3,19.9,745.5,733.84,573.66
2018,6,27,15,30,867.0,104.0,4.3,19.9,727.0,701.86,551.05
2018,6,27,15,45,853.0,101.5,4.45,19.45,683.0,650.39,513.6
2018,6,27,16,0,839.0,99.0,4.6,19.0,639.0,598.84,474.87
2018,6,27,16,15,820.0,96.5,4.6,18.7,591.5,542.93,430.73
2018,6,27,16,30,801.0,94.0,4.6,18.4,544.0,487.31,385.49
2018,6,27,16,45,776.5,90.5,4.65,18.05,494.0,428.91,336.86
2018,6,27,17,0,752.0,87.0,4.7,17.7,444.0,371.98,287.96
2018,6,27,17,15,719.5,83.5,4.7,17.3,393.5,312.46,235.95
2018,6,27,17,30,687.0,80.0,4.7,16.9,343.0,257.37,186.86
2018,6,27,17,45,641.5,75.0,4.7,16.5,293.0,201.37,137.81
2018,6,27,18,0,596.0,70.0,4.7,16.1,243.0,150.33,94.79
2018,6,27,18,15,531.0,63.5,4.6,15.7,195.5,101.36,58.49
2018,6,27,18,30,466.0,57.0,4.5,15.3,148.0,60.12,35.35
2018,6,27,18,45,369.0,47.5,4.4,14.9,107.0,37.63,27.13
2018,6,27,19,0,272.0,38.0,4.3,14.5,66.0,29.77,19.05
2018,6,27,19,15,159.5,24.0,4.25,14.2,38.5,19.08,0.0
2018,6,27,19,30,47.0,10.0,4.2,13.9,11.0,9.53,0.0
2018,6,27,19,45,23.5,5.0,4.15,13.65,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,4,45,27.5,6.0,3.75,12.4,6.5,0.0,0.0
2018,6,28,5,0,55.0,12.0,3.8,12.6,13.0,11.44,0.0
2018,6,28,5,15,166.0,25.0,3.9,13.05,40.5,19.84,2.65
2018,6,28,5,30,277.0,38.0,4.0,13.5,68.0,29.66,19.32
2018,6,28,5,45,372.0,47.0,4.05,13.95,109.0,36.84,26.65
2018,6,28,6,0,467.0,56.0,4.1,14.4,150.0,62.21,35.87
2018,6,28,6,15,530.5,62.5,4.1,14.95,197.0,103.8,60.32
2018,6,28,6,30,594.0,69.0,4.1,15.5,244.0,152.89,97.39
2018,6,28,6,45,639.0,73.5,4.1,16.05,294.0,203.49,140.33
2018,6,28,7,0,684.0,78.0,4.1,16.6,344.0,258.95,188.95
2018,6,28,7,15,716.0,82.5,4.05,17.05,394.5,316.46,239.82
2018,6,28,7,30,748.0,87.0,4.0,17.5,445.0,374.89,290.64
2018,6,28,7,45,771.5,89.5,3.95,17.95,493.5,430.21,337.88
2018,6,28,8,0,795.0,92.0,3.9,18.4,542.0,486.87,384.71
2018,6,28,8,15,812.5,95.0,3.85,18.85,588.5,541.78,428.71
2018,6,28,8,30,830.0,98.0,3.8,19.3,635.0,596.84,471.37
2018,6,28,8,45,844.0,100.0,3.7,19.7,678.5,647.32,509.28
2018,6,28,9,0,858.0,102.0,3.6,20.1,722.0,697.73,545.95
2018,6,28,9,15,868.0,104.5,3.55,20.45,760.5,744.67,577.82
2018,6,28,9,30,878.0,107.0,3.5,20.8,799.0,790.0,607.7
2018,6,28,9,45,885.5,109.0,3.45,21.15,832.5,830.96,634.05
2018,6,28,10,0,893.0,111.0,3.4,21.5,866.0,869.68,658.49
2018,6,28,10,15,899.0,112.0,3.4,21.75,893.5,903.65,679.96
2018,6,28,10,30,905.0,113.0,3.4,22.0,921.0,934.9,699.45
2018,6,28,10,45,909.5,113.5,3.4,22.25,942.0,961.4,715.64
2018,6,28,11,0,914.0,114.0,3.4,22.5,963.0,984.82,729.76
2018,6,28,11,15,916.5,115.5,3.45,22.6,977.5,1004.11,741.94
2018,6,28,11,30,919.0,117.0,3.5,22.7,992.0,1020.04,752.0
2018,6,28,11,45,920.0,117.5,3.55,22.8,999.0,1030.08,758.28
2018,6,28,12,0,921.0,118.0,3.6,22.9,1006.0,1036.65,762.43
2018,6,28,12,15,923.5,116.0,3.7,22.95,1006.5,1038.75,764.29
2018,6,28,12,30,926.0,114.0,3.8,23.0,1007.0,1037.34,763.97
2018,6,28,12,45,928.0,111.5,3.9,23.0,1000.5,1031.39,760.93
2018,6,28,13,0,930.0,109.0,4.0,23.0,994.0,1021.89,755.63
2018,6,28,13,15,927.5,109.0,4.05,22.95,980.0,1006.99,746.65
2018,6,28,13,30,925.0,109.0,4.1,22.9,966.0,988.71,735.49
2018,6,28,13,45,921.0,107.5,4.15,22.9,944.5,964.23,720.04
2018,6,28,14,0,917.0,106.0,4.2,22.9,923.0,936.63,702.48
2018,6,28,14,15,911.0,105.0,4.25,22.75,895.0,904.77,682.33
2018,6,28,14,30,905.0,104.0,4.3,22.6,867.0,870.18,660.16
2018,6,28,14,45,897.0,102.5,4.3,22.5,833.0,830.92,634.19
2018,6,28,15,0,889.0,101.0,4.3,22.4,799.0,789.43,606.43
2018,6,28,15,15,878.5,99.0,4.3,22.4,760.0,743.61,575.05
2018,6,28,15,30,868.0,97.0,4.3,22.4,721.0,696.21,541.88
2018,6,28,15,45,855.0,94.5,4.35,22.05,677.5,645.37,504.59
2018,6,28,16,0,842.0,92.0,4.4,21.7,634.0,593.67,465.66
2018,6,28,16,15,825.0,89.5,4.4,21.4,587.5,539.27,423.18
2018,6,28,16,30,808.0,87.0,4.4,21.1,541.0,484.42,379.03
2018,6,28,16,45,785.5,83.5,4.45,20.8,491.5,426.56,331.27
2018,6,28,17,0,763.0,80.0,4.5,20.5,442.0,369.93,283.03
2018,6,28,17,15,733.0,76.5,4.5,20.0,392.0,312.39,233.13
2018,6,28,17,30,703.0,73.0,4.5,19.5,342.0,257.49,184.6
2018,6,28,17,45,661.0,68.5,4.5,19.05,292.5,199.9,134.51
2018,6,28,18,0,619.0,64.0,4.5,18.6,243.0,148.72,91.53
2018,6,28,18,15,557.0,57.5,4.4,18.0,195.5,98.65,54.6
2018,6,28,18,30,495.0,51.0,4.3,17.4,148.0,55.87,30.75
2018,6,28,18,45,400.0,42.5,4.2,16.85,107.0,32.93,22.85
2018,6,28,19,0,305.0,34.0,4.1,16.3,66.0,27.48,17.02
2018,6,28,19,15,182.0,21.5,4.05,15.9,38.0,17.66,0.0
2018,6,28,19,30,59.0,9.0,4.0,15.5,10.0,8.58,0.0
2018,6,28,19,45,29.5,4.5,3.9,15.15,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,29,4,45,49.0,5.5,1.7,14.15,6.5,0.0,0.0
2018,6,29,5,0,98.0,11.0,1.7,14.4,13.0,10.48,0.0
2018,6,29,5,15,230.5,21.5,1.8,15.05,42.0,17.52,0.96
2018,6,29,5,30,363.0,32.0,1.9,15.7,71.0,25.41,15.55
2018,6,29,5,45,454.0,39.0,2.0,16.35,113.0,29.65,20.15
2018,6,29,6,0,545.0,46.0,2.1,17.0,155.0,55.6,28.37
2018,6,29,6,15,603.0,51.5,2.1,17.5,203.0,100.29,53.83
2018,6,29,6,30,661.0,57.0,2.1,18.0,251.0,153.84,94.1
2018,6,29,6,45,701.5,61.0,2.15,18.55,301.5,206.54,138.54
2018,6,29,7,0,742.0,65.0,2.2,19.1,352.0,263.56,188.16
2018,6,29,7,15,771.0,68.0,2.25,19.7,402.5,319.9,237.57
2018,6,29,7,30,800.0,71.0,2.3,20.3,453.0,378.69,287.94
2018,6,29,7,45,821.5,74.0,2.3,20.9,503.0,437.24,336.64
2018,6,29,8,0,843.0,77.0,2.3,21.5,553.0,495.57,383.49
2018,6,29,8,15,859.0,79.0,2.3,22.0,600.0,550.65,426.43
2018,6,29,8,30,875.0,81.0,2.3,22.5,647.0,605.61,467.78
2018,6,29,8,45,887.0,83.0,2.3,23.0,690.5,657.61,505.57
2018,6,29,9,0,899.0,85.0,2.3,23.5,734.0,708.56,541.04
2018,6,29,9,15,906.0,88.5,2.3,23.85,772.5,756.08,571.88
2018,6,29,9,30,913.0,92.0,2.3,24.2,811.0,801.65,600.89
2018,6,29,9,45,916.5,95.0,2.3,24.55,843.5,841.71,625.75
2018,6,29,10,0,920.0,98.0,2.3,24.9,876.0,879.17,648.59
2018,6,29,10,15,925.0,99.5,2.3,25.1,903.5,913.64,669.62
2018,6,29,10,30,930.0,101.0,2.3,25.3,931.0,945.27,688.64
2018,6,29,10,45,934.0,102.0,2.35,25.5,952.5,972.47,705.19
2018,6,29,11,0,938.0,103.0,2.4,25.7,974.0,996.48,719.71
2018,6,29,11,15,940.5,103.5,2.45,25.75,988.0,1015.24,731.34
2018,6,29,11,30,943.0,104.0,2.5,25.8,1002.0,1030.56,740.9
2018,6,29,11,45,944.5,104.0,2.6,25.9,1009.0,1040.89,747.78
2018,6,29,12,0,946.0,104.0,2.7,26.0,1016.0,1047.66,752.52
2018,6,29,12,15,944.5,105.0,2.8,26.0,1015.5,1048.86,754.14
2018,6,29,12,30,943.0,106.0,2.9,26.0,1015.0,1046.46,753.61
2018,6,29,12,45,940.0,106.5,2.95,26.0,1007.0,1038.51,749.18
2018,6,29,13,0,937.0,107.0,3.0,26.0,999.0,1027.05,742.62
2018,6,29,13,15,935.0,106.0,3.1,26.0,984.5,1011.57,733.98
2018,6,29,13,30,933.0,105.0,3.2,26.0,970.0,992.67,723.13
2018,6,29,13,45,929.5,103.5,3.25,25.95,948.5,968.52,708.6
2018,6,29,14,0,926.0,102.0,3.3,25.9,927.0,941.18,691.95
2018,6,29,14,15,920.0,101.0,3.35,25.8,899.0,909.1,672.19
2018,6,29,14,30,914.0,100.0,3.4,25.7,871.0,874.26,650.43
2018,6,29,14,45,906.5,98.5,3.45,25.65,837.0,835.11,625.4
2018,6,29,15,0,899.0,97.0,3.5,25.6,803.0,793.68,598.53
2018,6,29,15,15,889.0,94.5,3.5,25.6,763.5,747.34,567.57
2018,6,29,15,30,879.0,92.0,3.5,25.6,724.0,699.35,535.02
2018,6,29,15,45,865.5,90.5,3.6,25.25,680.5,648.7,498.89
2018,6,29,16,0,852.0,89.0,3.7,24.9,637.0,597.21,460.95
2018,6,29,16,15,834.5,86.5,3.7,24.65,590.0,541.97,418.58
2018,6,29,16,30,817.0,84.0,3.7,24.4,543.0,486.43,374.65
2018,6,29,16,45,794.5,81.0,3.7,24.1,493.5,428.58,327.65
2018,6,29,17,0,772.0,78.0,3.7,23.8,444.0,371.95,280.17
2018,6,29,17,15,742.0,74.0,3.65,23.3,393.5,313.41,230.27
2018,6,29,17,30,712.0,70.0,3.6,22.8,343.0,257.5,181.67
2018,6,29,17,45,670.5,66.0,3.55,22.25,293.5,200.04,132.41
2018,6,29,18,0,629.0,62.0,3.5,21.7,244.0,148.82,89.97
2018,6,29,18,15,569.5,55.5,3.45,21.0,196.5,98.35,53.11
2018,6,29,18,30,510.0,49.0,3.4,20.3,149.0,54.88,29.09
2018,6,29,18,45,418.5,41.0,3.35,19.55,108.0,31.57,21.42
2018,6,29,19,0,327.0,33.0,3.3,18.8,67.0,26.52,16.03
2018,6,29,19,15,197.5,21.5,3.3,18.4,39.0,17.68,0.0
2018,6,29,19,30,68.0,10.0,3.3,18.0,11.0,9.53,0.0
2018,6,29,19,45,34.0,5.0,3.3,17.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,30,4,45,60.0,6.0,1.75,17.85,7.0,0.0,0.0
2018,6,30,5,0,120.0,12.0,1.7,18.0,14.0,11.44,0.0
2018,6,30,5,15,260.5,21.5,1.7,18.6,43.5,17.61,0.1
2018,6,30,5,30,401.0,31.0,1.7,19.2,73.0,24.57,14.53
2018,6,30,5,45,487.5,37.0,1.7,19.8,115.0,27.98,18.38
2018,6,30,6,0,574.0,43.0,1.7,20.4,157.0,55.92,27.83
2018,6,30,6,15,630.0,47.5,1.65,20.9,205.0,100.82,52.49
2018,6,30,6,30,686.0,52.0,1.6,21.4,253.0,152.32,90.41
2018,6,30,6,45,724.0,56.0,1.6,21.95,303.5,205.9,135.04
2018,6,30,7,0,762.0,60.0,1.6,22.5,354.0,263.49,184.5
2018,6,30,7,15,789.5,63.0,1.6,23.05,405.0,320.44,233.65
2018,6,30,7,30,817.0,66.0,1.6,23.6,456.0,380.96,284.43
2018,6,30,7,45,837.0,69.0,1.55,24.15,505.5,438.51,331.33
2018,6,30,8,0,857.0,72.0,1.5,24.7,555.0,496.92,377.02
2018,6,30,8,15,872.5,74.5,1.55,25.2,602.5,552.95,419.77
2018,6,30,8,30,888.0,77.0,1.6,25.7,650.0,608.79,460.88
2018,6,30,8,45,899.5,79.0,1.6,26.2,693.5,661.11,497.82
2018,6,30,9,0,911.0,81.0,1.6,26.7,737.0,712.32,532.24
2018,6,30,9,15,918.5,83.0,1.65,27.15,775.5,759.24,561.88
2018,6,30,9,30,926.0,85.0,1.7,27.6,814.0,804.22,589.79
2018,6,30,9,45,931.0,88.0,1.7,28.05,847.5,846.04,614.75
2018,6,30,10,0,936.0,91.0,1.7,28.5,881.0,885.32,637.71
2018,6,30,10,15,941.0,92.0,1.7,28.8,908.5,919.84,657.73
2018,6,30,10,30,946.0,93.0,1.7,29.1,936.0,951.46,675.77
2018,6,30,10,45,949.5,94.0,1.75,29.45,957.5,978.64,691.42
2018,6,30,11,0,953.0,95.0,1.8,29.8,979.0,1002.56,705.05
2018,6,30,11,15,955.0,95.5,1.85,29.9,993.0,1021.16,716.14
2018,6,30,11,30,957.0,96.0,1.9,30.0,1007.0,1036.24,725.19
2018,6,30,11,45,957.5,96.0,1.95,30.15,1013.5,1045.78,730.81
2018,6,30,12,0,958.0,96.0,2.0,30.3,1020.0,1051.68,734.36
2018,6,30,12,15,954.5,98.5,2.05,30.3,1019.0,1052.48,735.37
2018,6,30,12,30,951.0,101.0,2.1,30.3,1018.0,1049.64,734.29
2018,6,30,12,45,946.0,103.5,2.2,30.3,1009.5,1041.73,730.81
2018,6,30,13,0,941.0,106.0,2.3,30.3,1001.0,1030.29,725.23
2018,6,30,13,15,937.5,105.5,2.35,30.25,986.0,1013.86,716.17
2018,6,30,13,30,934.0,105.0,2.4,30.2,971.0,994.03,705.04
2018,6,30,13,45,929.5,104.0,2.45,30.15,949.0,969.47,690.91
2018,6,30,14,0,925.0,103.0,2.5,30.1,927.0,941.76,674.74
2018,6,30,14,15,919.0,102.0,2.55,29.95,899.0,909.73,655.95
2018,6,30,14,30,913.0,101.0,2.6,29.8,871.0,874.94,635.19
2018,6,30,14,45,905.0,99.0,2.6,29.7,836.5,834.95,610.28
2018,6,30,15,0,897.0,97.0,2.6,29.6,802.0,792.7,583.63
2018,6,30,15,15,886.5,95.5,2.6,29.6,763.0,747.09,554.15
2018,6,30,15,30,876.0,94.0,2.6,29.6,724.0,699.86,523.09
2018,6,30,15,45,857.5,94.0,2.7,29.1,679.0,647.62,487.29
2018,6,30,16,0,839.0,94.0,2.8,28.6,634.0,595.0,449.95
2018,6,30,16,15,810.0,95.0,2.8,28.15,584.5,537.76,407.5
2018,6,30,16,30,781.0,96.0,2.8,27.7,535.0,481.18,364.19
2018,6,30,16,45,746.5,95.5,2.8,27.3,484.0,422.34,317.82
2018,6,30,17,0,712.0,95.0,2.8,26.9,433.0,364.48,270.91
2018,6,30,17,15,673.0,91.0,2.8,26.1,381.5,305.97,222.85
2018,6,30,17,30,634.0,87.0,2.8,25.3,330.0,251.17,176.9
2018,6,30,17,45,581.0,81.5,2.8,24.45,279.5,196.03,131.28
2018,6,30,18,0,528.0,76.0,2.8,23.6,229.0,146.78,91.86
2018,6,30,18,15,463.5,67.5,2.75,22.7,183.0,99.86,58.09
2018,6,30,18,30,399.0,59.0,2.7,21.8,137.0,60.64,35.83
2018,6,30,18,45,312.0,47.5,2.65,20.95,98.0,36.35,25.34
2018,6,30,19,0,225.0,36.0,2.6,20.1,59.0,28.09,17.2
2018,6,30,19,15,132.5,21.5,2.55,19.7,33.5,17.0,0.0
2018,6,30,19,30,40.0,7.0,2.5,19.3,8.0,6.67,0.0
2018,6,30,19,45,20.0,3.5,2.45,18.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,1,4,45,20.0,4.0,1.75,15.7,4.5,0.0,0.0
2018,7,1,5,0,40.0,8.0,1.8,15.7,9.0,7.63,0.0
2018,7,1,5,15,141.0,21.5,1.8,16.05,34.5,16.99,0.0
2018,7,1,5,30,242.0,35.0,1.8,16.4,60.0,27.27,16.91
2018,7,1,5,45,343.5,45.0,1.85,16.75,101.5,35.15,24.83
2018,7,1,6,0,445.0,55.0,1.9,17.1,143.0,59.08,34.03
2018,7,1,6,15,307.0,78.0,1.85,17.45,146.5,93.96,60.78
2018,7,1,6,30,169.0,101.0,1.8,17.8,150.0,114.58,83.07
2018,7,1,6,45,168.5,123.0,1.8,18.2,180.0,146.45,109.95
2018,7,1,7,0,168.0,145.0,1.8,18.6,210.0,177.44,136.1
2018,7,1,7,15,191.0,166.5,1.75,19.05,250.0,215.74,167.17
2018,7,1,7,30,214.0,188.0,1.7,19.5,290.0,256.68,199.97
2018,7,1,7,45,445.5,157.0,1.65,19.95,398.5,346.66,269.43
2018,7,1,8,0,677.0,126.0,1.6,20.4,507.0,459.24,355.87
2018,7,1,8,15,729.5,121.0,1.6,20.8,563.5,519.89,402.22
2018,7,1,8,30,782.0,116.0,1.6,21.2,620.0,584.66,450.59
2018,7,1,8,45,803.5,116.5,1.65,21.65,665.5,637.59,489.06
2018,7,1,9,0,825.0,117.0,1.7,22.1,711.0,690.54,526.55
2018,7,1,9,15,834.0,121.0,1.75,22.4,749.5,737.58,558.51
2018,7,1,9,30,843.0,125.0,1.8,22.7,788.0,783.03,587.94
2018,7,1,9,45,848.0,129.5,1.85,23.05,821.0,819.89,611.07
2018,7,1,10,0,853.0,134.0,1.9,23.4,854.0,857.81,634.77
