Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,15,850.5,141.0,2.0,23.6,879.0,889.1,654.74
2018,7,1,10,30,848.0,148.0,2.1,23.8,904.0,923.73,676.89
2018,7,1,10,45,840.5,157.0,2.2,23.95,921.0,947.01,691.66
2018,7,1,11,0,833.0,166.0,2.3,24.1,938.0,966.84,704.33
2018,7,1,11,15,828.5,172.5,2.4,24.1,950.5,983.62,715.52
2018,7,1,11,30,824.0,179.0,2.5,24.1,963.0,997.06,724.66
2018,7,1,11,45,815.0,186.0,2.6,24.1,966.5,1003.23,729.22
2018,7,1,12,0,806.0,193.0,2.7,24.1,970.0,1006.02,731.75
2018,7,1,12,15,808.0,192.0,2.75,24.1,971.0,1008.6,733.81
2018,7,1,12,30,810.0,191.0,2.8,24.1,972.0,1007.99,733.9
2018,7,1,12,45,811.5,189.0,2.9,24.05,966.0,1002.68,731.65
2018,7,1,13,0,813.0,187.0,3.0,24.0,960.0,994.14,727.39
2018,7,1,13,15,804.5,188.5,3.0,23.85,944.0,976.21,716.51
2018,7,1,13,30,796.0,190.0,3.0,23.7,928.0,955.41,703.85
2018,7,1,13,45,783.5,191.5,3.05,23.6,904.0,928.2,687.18
2018,7,1,14,0,771.0,193.0,3.1,23.5,880.0,898.61,668.86
2018,7,1,14,15,764.0,190.0,3.1,23.3,852.5,867.33,649.2
2018,7,1,14,30,757.0,187.0,3.1,23.1,825.0,836.86,629.97
2018,7,1,14,45,737.5,187.0,3.1,22.9,788.0,793.7,601.78
2018,7,1,15,0,718.0,187.0,3.1,22.7,751.0,749.53,571.52
2018,7,1,15,15,694.0,185.0,3.1,22.7,708.0,699.4,536.0
2018,7,1,15,30,670.0,183.0,3.1,22.7,665.0,649.26,499.81
2018,7,1,15,45,681.0,169.0,3.15,22.2,632.5,610.28,472.6
2018,7,1,16,0,692.0,155.0,3.2,21.7,600.0,568.68,442.39
2018,7,1,16,15,685.5,143.0,3.15,21.35,556.5,516.96,402.92
2018,7,1,16,30,679.0,131.0,3.1,21.0,513.0,464.62,361.77
2018,7,1,16,45,663.0,122.0,3.1,20.7,466.5,410.56,317.97
2018,7,1,17,0,647.0,113.0,3.1,20.4,420.0,357.28,273.45
2018,7,1,17,15,613.5,106.0,3.1,19.95,370.5,301.19,226.01
2018,7,1,17,30,580.0,99.0,3.1,19.5,321.0,248.32,180.48
2018,7,1,17,45,522.0,91.0,3.1,19.1,269.5,192.82,133.84
2018,7,1,18,0,464.0,83.0,3.1,18.7,218.0,142.65,93.1
2018,7,1,18,15,381.5,73.5,3.05,18.2,170.5,96.78,59.92
2018,7,1,18,30,299.0,64.0,3.0,17.7,123.0,60.51,38.43
2018,7,1,18,45,180.5,50.0,2.95,17.25,82.5,40.31,29.17
2018,7,1,19,0,62.0,36.0,2.9,16.8,42.0,30.63,19.55
2018,7,1,19,15,33.0,20.5,2.85,16.5,23.5,17.86,0.0
2018,7,1,19,30,4.0,5.0,2.8,16.2,5.0,4.77,0.0
2018,7,1,19,45,2.0,2.5,2.75,15.95,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.0,14.65,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.0,14.8,7.0,6.67,0.0
2018,7,2,5,15,106.0,21.0,1.05,15.25,30.5,16.58,0.0
2018,7,2,5,30,182.0,35.0,1.1,15.7,54.0,27.24,16.89
2018,7,2,5,45,248.0,49.0,1.1,16.15,89.5,37.47,26.91
2018,7,2,6,0,314.0,63.0,1.1,16.6,125.0,60.13,38.05
2018,7,2,6,15,379.0,75.0,1.1,17.1,170.5,97.74,61.09
2018,7,2,6,30,444.0,87.0,1.1,17.6,216.0,143.01,94.47
2018,7,2,6,45,484.0,97.0,1.1,18.1,262.0,188.84,132.04
2018,7,2,7,0,524.0,107.0,1.1,18.6,308.0,240.68,175.57
2018,7,2,7,15,572.0,113.0,1.1,19.1,360.5,294.18,220.24
2018,7,2,7,30,620.0,119.0,1.1,19.6,413.0,352.57,268.12
2018,7,2,7,45,537.5,150.0,1.1,20.15,425.0,380.02,292.18
2018,7,2,8,0,455.0,181.0,1.1,20.7,437.0,399.75,308.54
2018,7,2,8,15,435.0,206.5,1.1,21.2,468.0,438.96,338.09
2018,7,2,8,30,415.0,232.0,1.1,21.7,499.0,475.44,364.34
2018,7,2,8,45,380.0,259.0,1.1,22.25,516.5,496.77,378.57
2018,7,2,9,0,345.0,286.0,1.1,22.8,534.0,517.97,392.1
2018,7,2,9,15,292.5,325.0,1.15,23.15,543.5,534.21,401.69
2018,7,2,9,30,240.0,364.0,1.2,23.5,553.0,545.5,407.43
2018,7,2,9,45,294.0,365.0,1.2,23.85,606.0,601.17,446.38
2018,7,2,10,0,348.0,366.0,1.2,24.2,659.0,659.65,486.1
2018,7,2,10,15,412.5,351.0,1.35,24.4,710.0,720.13,528.44
2018,7,2,10,30,477.0,336.0,1.5,24.6,761.0,777.23,568.13
2018,7,2,10,45,453.0,351.0,1.6,24.75,762.0,783.06,570.96
2018,7,2,11,0,429.0,366.0,1.7,24.9,763.0,786.03,572.38
2018,7,2,11,15,572.5,303.0,1.85,24.95,842.0,871.0,633.45
2018,7,2,11,30,716.0,240.0,2.0,25.0,921.0,958.2,693.11
2018,7,2,11,45,716.5,241.0,2.15,25.0,927.0,967.12,699.29
2018,7,2,12,0,717.0,242.0,2.3,25.0,933.0,973.09,704.45
2018,7,2,12,15,696.0,251.0,2.45,24.9,921.5,962.71,699.37
2018,7,2,12,30,675.0,260.0,2.6,24.8,910.0,949.37,692.47
2018,7,2,12,45,666.5,262.0,2.7,24.65,900.0,938.73,686.86
2018,7,2,13,0,658.0,264.0,2.8,24.5,890.0,925.44,679.38
2018,7,2,13,15,628.5,273.0,2.9,24.3,863.5,896.22,660.89
2018,7,2,13,30,599.0,282.0,3.0,24.1,837.0,865.21,641.09
2018,7,2,13,45,637.5,260.0,3.1,23.85,838.5,865.89,644.51
2018,7,2,14,0,676.0,238.0,3.2,23.6,840.0,862.27,644.73
2018,7,2,14,15,699.5,220.0,3.25,23.3,826.0,844.91,635.06
2018,7,2,14,30,723.0,202.0,3.3,23.0,812.0,823.69,622.43
2018,7,2,14,45,720.5,195.0,3.3,22.75,782.0,788.41,599.22
2018,7,2,15,0,718.0,188.0,3.3,22.5,752.0,751.03,573.99
2018,7,2,15,15,703.5,183.5,3.3,22.5,713.0,705.38,541.64
2018,7,2,15,30,689.0,179.0,3.3,22.5,674.0,658.93,508.14
2018,7,2,15,45,687.5,167.0,3.35,21.9,635.5,613.02,475.83
2018,7,2,16,0,686.0,155.0,3.4,21.3,597.0,565.62,441.33
2018,7,2,16,15,691.0,140.5,3.4,20.95,557.0,518.03,405.02
2018,7,2,16,30,696.0,126.0,3.4,20.6,517.0,468.64,366.02
2018,7,2,16,45,688.0,115.0,3.4,20.25,472.0,415.27,322.51
2018,7,2,17,0,680.0,104.0,3.4,19.9,427.0,361.8,277.48
2018,7,2,17,15,657.0,96.0,3.4,19.55,379.0,306.37,229.84
2018,7,2,17,30,634.0,88.0,3.4,19.2,331.0,252.93,182.97
2018,7,2,17,45,604.0,79.5,3.4,18.8,284.0,199.76,136.61
2018,7,2,18,0,574.0,71.0,3.4,18.4,237.0,149.82,94.38
2018,7,2,18,15,517.0,63.0,3.35,17.95,191.0,101.25,58.17
2018,7,2,18,30,460.0,55.0,3.3,17.5,145.0,59.46,33.99
2018,7,2,18,45,375.0,45.0,3.25,17.05,105.0,35.26,24.85
2018,7,2,19,0,290.0,35.0,3.2,16.6,65.0,28.49,17.8
2018,7,2,19,15,172.5,22.0,3.2,16.25,37.5,17.44,0.0
2018,7,2,19,30,55.0,9.0,3.2,15.9,10.0,8.58,0.0
2018,7,2,19,45,27.5,4.5,3.15,15.6,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.0,13.2,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.0,13.5,9.0,7.63,0.0
2018,7,3,5,15,128.5,23.5,2.0,14.0,35.0,18.69,0.0
2018,7,3,5,30,221.0,39.0,2.0,14.5,61.0,30.59,19.63
2018,7,3,5,45,240.0,50.5,2.0,15.0,86.5,38.7,28.06
2018,7,3,6,0,259.0,62.0,2.0,15.5,112.0,57.16,37.06
2018,7,3,6,15,200.5,81.0,1.9,16.0,126.5,87.61,60.24
2018,7,3,6,30,142.0,100.0,1.8,16.5,141.0,110.36,81.17
2018,7,3,6,45,124.5,122.5,1.7,17.0,163.5,136.47,103.91
2018,7,3,7,0,107.0,145.0,1.6,17.5,186.0,160.81,124.91
2018,7,3,7,15,106.5,171.0,1.55,17.95,216.5,191.96,150.43
2018,7,3,7,30,106.0,197.0,1.5,18.4,247.0,223.27,175.48
2018,7,3,7,45,173.0,213.0,1.4,18.8,305.5,275.04,215.69
2018,7,3,8,0,240.0,229.0,1.3,19.2,364.0,336.12,262.65
2018,7,3,8,15,471.0,189.5,1.3,19.65,482.5,442.21,344.2
2018,7,3,8,30,702.0,150.0,1.3,20.1,601.0,569.37,439.24
2018,7,3,8,45,745.5,145.5,1.3,20.55,654.0,628.3,481.15
2018,7,3,9,0,789.0,141.0,1.3,21.0,707.0,688.83,523.56
2018,7,3,9,15,794.0,147.5,1.35,21.35,744.0,734.05,554.34
2018,7,3,9,30,799.0,154.0,1.4,21.7,781.0,777.46,582.69
2018,7,3,9,45,798.0,163.0,1.4,22.05,812.0,816.47,606.66
2018,7,3,10,0,797.0,172.0,1.4,22.4,843.0,852.88,628.61
2018,7,3,10,15,803.5,173.5,1.45,22.6,869.5,885.79,649.05
2018,7,3,10,30,810.0,175.0,1.5,22.8,896.0,916.28,667.85
2018,7,3,10,45,813.0,178.0,1.6,23.0,916.5,942.44,684.47
2018,7,3,11,0,816.0,181.0,1.7,23.2,937.0,965.74,699.3
2018,7,3,11,15,818.0,184.0,1.8,23.35,951.5,985.09,711.8
2018,7,3,11,30,820.0,187.0,1.9,23.5,966.0,1001.36,722.42
2018,7,3,11,45,819.5,188.0,2.0,23.6,972.0,1010.02,728.44
2018,7,3,12,0,819.0,189.0,2.1,23.7,978.0,1015.44,732.56
2018,7,3,12,15,822.5,187.0,2.2,23.75,979.0,1018.64,735.51
2018,7,3,12,30,826.0,185.0,2.3,23.8,980.0,1018.57,736.48
2018,7,3,12,45,829.0,181.0,2.45,23.8,974.0,1012.73,734.5
2018,7,3,13,0,832.0,177.0,2.6,23.8,968.0,1003.57,730.43
2018,7,3,13,15,826.5,177.0,2.65,23.75,953.0,986.87,720.68
2018,7,3,13,30,821.0,177.0,2.7,23.7,938.0,967.15,709.03
2018,7,3,13,45,813.5,175.5,2.8,23.6,915.0,941.19,693.81
2018,7,3,14,0,806.0,174.0,2.9,23.5,892.0,912.56,676.71
2018,7,3,14,15,798.5,171.5,2.9,23.35,864.0,880.43,656.52
2018,7,3,14,30,791.0,169.0,2.9,23.2,836.0,845.96,634.63
2018,7,3,14,45,781.0,166.0,2.95,23.05,802.5,806.83,609.63
2018,7,3,15,0,771.0,163.0,3.0,22.9,769.0,765.92,583.1
2018,7,3,15,15,757.5,159.5,3.0,22.9,730.0,721.64,552.13
2018,7,3,15,30,744.0,156.0,3.0,22.9,691.0,674.7,518.51
2018,7,3,15,45,729.5,150.5,3.05,22.35,648.0,624.37,482.92
2018,7,3,16,0,715.0,145.0,3.1,21.8,605.0,573.63,445.91
2018,7,3,16,15,698.0,138.0,3.1,21.4,559.5,519.91,405.11
2018,7,3,16,30,681.0,131.0,3.1,21.0,514.0,466.56,363.32
2018,7,3,16,45,657.0,124.5,3.15,20.65,466.0,411.23,318.73
2018,7,3,17,0,633.0,118.0,3.2,20.3,418.0,357.52,274.11
2018,7,3,17,15,599.5,110.5,3.15,19.8,369.0,301.65,226.93
2018,7,3,17,30,566.0,103.0,3.1,19.3,320.0,249.02,181.68
2018,7,3,17,45,521.5,95.0,3.1,18.8,272.5,197.08,137.53
2018,7,3,18,0,477.0,87.0,3.1,18.3,225.0,148.64,97.62
2018,7,3,18,15,415.5,76.0,3.05,17.8,179.5,102.5,63.32
2018,7,3,18,30,354.0,65.0,3.0,17.3,134.0,63.55,39.68
2018,7,3,18,45,272.5,51.0,2.95,16.8,95.5,39.11,28.18
2018,7,3,19,0,191.0,37.0,2.9,16.3,57.0,28.89,18.13
2018,7,3,19,15,110.0,22.5,2.85,16.0,32.5,17.83,0.0
2018,7,3,19,30,29.0,8.0,2.8,15.7,8.0,7.63,0.0
2018,7,3,19,45,14.5,4.0,2.8,15.35,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,4,45,4.0,2.0,2.25,12.45,2.0,0.0,0.0
2018,7,4,5,0,8.0,4.0,2.3,12.6,4.0,3.81,0.0
2018,7,4,5,15,63.5,16.0,2.35,13.0,22.0,13.52,0.0
2018,7,4,5,30,119.0,28.0,2.4,13.4,40.0,21.59,12.19
2018,7,4,5,45,59.5,38.5,2.45,13.8,44.5,33.4,23.56
2018,7,4,6,0,0.0,49.0,2.5,14.2,49.0,45.07,32.6
2018,7,4,6,15,0.0,65.0,2.5,14.55,65.0,59.6,45.18
2018,7,4,6,30,0.0,81.0,2.5,14.9,81.0,74.31,57.71
2018,7,4,6,45,8.5,106.5,2.45,15.3,109.5,99.27,78.26
2018,7,4,7,0,17.0,132.0,2.4,15.7,138.0,125.51,99.61
2018,7,4,7,15,24.5,153.0,2.35,16.0,163.5,148.61,118.23
2018,7,4,7,30,32.0,174.0,2.3,16.3,189.0,173.18,137.85
2018,7,4,7,45,32.0,191.0,2.3,16.65,207.5,191.7,152.39
2018,7,4,8,0,32.0,208.0,2.3,17.0,226.0,210.25,166.73
2018,7,4,8,15,24.5,213.0,2.35,17.3,227.5,211.64,167.21
2018,7,4,8,30,17.0,218.0,2.4,17.6,229.0,213.56,168.08
2018,7,4,8,45,17.0,230.0,2.45,17.9,241.5,226.02,177.34
2018,7,4,9,0,17.0,242.0,2.5,18.2,254.0,238.46,186.49
2018,7,4,9,15,16.5,250.0,2.55,18.4,262.5,246.72,192.4
2018,7,4,9,30,16.0,258.0,2.6,18.6,271.0,254.89,198.23
2018,7,4,9,45,17.5,271.5,2.65,18.85,286.0,269.83,209.3
2018,7,4,10,0,19.0,285.0,2.7,19.1,301.0,284.86,220.37
2018,7,4,10,15,85.0,336.0,2.75,19.25,411.0,399.12,308.74
2018,7,4,10,30,151.0,387.0,2.8,19.4,521.0,519.74,398.74
2018,7,4,10,45,218.0,399.0,2.85,19.55,598.0,606.13,462.04
2018,7,4,11,0,285.0,411.0,2.9,19.7,675.0,687.46,520.67
2018,7,4,11,15,248.0,440.0,2.9,19.8,672.0,686.96,517.81
2018,7,4,11,30,211.0,469.0,2.9,19.9,669.0,675.89,508.2
2018,7,4,11,45,191.0,470.0,2.9,20.0,652.5,659.89,496.06
2018,7,4,12,0,171.0,471.0,2.9,20.1,636.0,642.59,483.04
2018,7,4,12,15,329.5,405.0,2.9,20.1,722.5,743.03,559.21
2018,7,4,12,30,488.0,339.0,2.9,20.1,809.0,842.04,631.71
2018,7,4,12,45,691.0,237.5,2.9,20.1,897.5,939.24,702.18
2018,7,4,13,0,894.0,136.0,2.9,20.1,986.0,1015.55,752.36
2018,7,4,13,15,904.5,129.0,2.85,20.1,977.5,1007.04,745.95
2018,7,4,13,30,915.0,122.0,2.8,20.1,969.0,994.77,737.97
2018,7,4,13,45,912.0,119.5,2.75,20.1,947.5,970.63,722.24
2018,7,4,14,0,909.0,117.0,2.7,20.1,926.0,943.31,704.5
2018,7,4,14,15,903.5,115.0,2.7,20.05,898.0,911.25,684.12
2018,7,4,14,30,898.0,113.0,2.7,20.0,870.0,876.43,661.77
2018,7,4,14,45,891.0,111.0,2.7,19.95,836.5,837.8,636.64
2018,7,4,15,0,884.0,109.0,2.7,19.9,803.0,796.86,609.69
2018,7,4,15,15,873.0,107.0,2.7,19.9,763.5,750.9,578.77
2018,7,4,15,30,862.0,105.0,2.7,19.9,724.0,703.37,545.96
2018,7,4,15,45,849.5,101.5,2.7,19.6,680.5,652.1,508.77
2018,7,4,16,0,837.0,98.0,2.7,19.3,637.0,600.67,470.34
2018,7,4,16,15,821.5,94.0,2.7,19.0,590.0,545.2,427.66
2018,7,4,16,30,806.0,90.0,2.7,18.7,543.0,489.66,383.52
2018,7,4,16,45,784.5,86.0,2.7,18.45,493.5,431.7,335.96
2018,7,4,17,0,763.0,82.0,2.7,18.2,444.0,374.86,287.78
2018,7,4,17,15,733.0,78.0,2.7,17.8,393.5,316.64,237.49
2018,7,4,17,30,703.0,74.0,2.7,17.4,343.0,261.05,188.45
2018,7,4,17,45,662.0,68.5,2.7,17.0,293.0,202.52,137.47
2018,7,4,18,0,621.0,63.0,2.7,16.6,243.0,150.28,93.31
2018,7,4,18,15,561.0,56.5,2.65,16.15,195.5,99.99,55.65
2018,7,4,18,30,501.0,50.0,2.6,15.7,148.0,56.76,30.9
2018,7,4,18,45,411.0,41.5,2.5,15.3,107.0,32.08,22.28
2018,7,4,19,0,321.0,33.0,2.4,14.9,66.0,26.59,16.34
2018,7,4,19,15,193.5,21.0,2.35,14.6,38.0,17.25,0.0
2018,7,4,19,30,66.0,9.0,2.3,14.3,10.0,8.58,0.0
2018,7,4,19,45,33.0,4.5,2.25,14.0,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,1.5,11.6,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,1.6,11.8,10.0,8.58,0.0
2018,7,5,5,15,223.5,19.5,1.7,12.3,38.0,15.96,0.0
2018,7,5,5,30,365.0,30.0,1.8,12.8,66.0,23.95,14.09
2018,7,5,5,45,383.5,34.0,1.85,13.25,90.5,25.5,16.71
2018,7,5,6,0,402.0,38.0,1.9,13.7,115.0,40.85,20.93
2018,7,5,6,15,234.0,42.5,1.9,14.2,90.5,56.26,32.86
2018,7,5,6,30,66.0,47.0,1.9,14.7,66.0,53.13,36.86
2018,7,5,6,45,33.0,53.0,1.9,15.2,62.5,56.39,41.18
2018,7,5,7,0,0.0,59.0,1.9,15.7,59.0,54.86,41.02
2018,7,5,7,15,0.0,80.0,1.85,16.15,80.0,74.45,57.26
2018,7,5,7,30,0.0,101.0,1.8,16.6,101.0,93.88,73.08
2018,7,5,7,45,2.0,130.5,1.75,17.05,131.5,122.12,95.84
2018,7,5,8,0,4.0,160.0,1.7,17.5,162.0,150.74,118.51
2018,7,5,8,15,11.5,191.0,1.7,17.95,198.0,184.14,144.68
2018,7,5,8,30,19.0,222.0,1.7,18.4,234.0,218.48,171.18
2018,7,5,8,45,71.5,252.5,1.65,18.85,303.0,285.12,223.17
2018,7,5,9,0,124.0,283.0,1.6,19.3,372.0,358.98,279.38
2018,7,5,9,15,367.0,241.0,1.6,19.75,524.5,512.48,397.56
2018,7,5,9,30,610.0,199.0,1.6,20.2,677.0,677.76,518.45
2018,7,5,9,45,776.0,140.5,1.55,20.6,775.5,776.1,585.35
2018,7,5,10,0,942.0,82.0,1.5,21.0,874.0,880.16,651.81
2018,7,5,10,15,947.0,83.0,1.55,21.35,902.0,915.14,672.41
2018,7,5,10,30,952.0,84.0,1.6,21.7,930.0,947.21,691.76
2018,7,5,10,45,956.0,85.0,1.6,22.05,952.0,975.29,707.78
2018,7,5,11,0,960.0,86.0,1.6,22.4,974.0,1000.1,721.67
2018,7,5,11,15,963.0,86.5,1.65,22.65,989.0,1020.06,733.51
2018,7,5,11,30,966.0,87.0,1.7,22.9,1004.0,1036.51,743.24
2018,7,5,11,45,967.5,87.5,1.75,23.15,1012.0,1047.89,749.89
2018,7,5,12,0,969.0,88.0,1.8,23.4,1020.0,1055.6,754.4
2018,7,5,12,15,964.0,91.0,1.85,23.5,1018.5,1055.7,754.73
2018,7,5,12,30,959.0,94.0,1.9,23.6,1017.0,1052.09,752.93
2018,7,5,12,45,951.0,98.5,2.0,23.7,1008.0,1043.4,748.73
2018,7,5,13,0,943.0,103.0,2.1,23.8,999.0,1031.19,742.37
2018,7,5,13,15,941.0,102.5,2.15,23.8,985.0,1016.34,734.05
2018,7,5,13,30,939.0,102.0,2.2,23.8,971.0,998.02,723.55
2018,7,5,13,45,937.0,99.5,2.25,23.8,950.0,974.29,709.58
2018,7,5,14,0,935.0,97.0,2.3,23.8,929.0,947.26,693.45
2018,7,5,14,15,930.5,95.5,2.3,23.75,901.5,915.86,674.04
2018,7,5,14,30,926.0,94.0,2.3,23.7,874.0,881.55,652.61
2018,7,5,14,45,920.5,92.0,2.35,23.65,841.0,843.19,628.7
2018,7,5,15,0,915.0,90.0,2.4,23.6,808.0,802.34,602.82
2018,7,5,15,15,905.0,88.0,2.4,23.6,768.5,755.89,572.26
2018,7,5,15,30,895.0,86.0,2.4,23.6,729.0,707.74,540.13
2018,7,5,15,45,885.0,83.0,2.4,23.4,686.0,657.11,504.29
2018,7,5,16,0,875.0,80.0,2.4,23.2,643.0,605.25,466.1
2018,7,5,16,15,861.5,77.0,2.4,23.0,596.5,550.52,424.52
2018,7,5,16,30,848.0,74.0,2.4,22.8,550.0,495.41,381.24
2018,7,5,16,45,828.5,71.0,2.35,22.6,500.5,437.55,334.27
2018,7,5,17,0,809.0,68.0,2.3,22.4,451.0,379.27,285.5
2018,7,5,17,15,781.5,64.0,2.3,22.0,400.0,319.36,234.5
2018,7,5,17,30,754.0,60.0,2.3,21.6,349.0,261.75,184.29
2018,7,5,17,45,713.0,56.5,2.25,21.2,298.0,204.31,134.64
2018,7,5,18,0,672.0,53.0,2.2,20.8,247.0,151.24,90.29
2018,7,5,18,15,608.0,48.5,2.1,20.05,198.5,99.68,52.56
2018,7,5,18,30,544.0,44.0,2.0,19.3,150.0,53.13,26.38
2018,7,5,18,45,447.0,37.5,1.95,18.55,108.5,28.53,18.9
2018,7,5,19,0,350.0,31.0,1.9,17.8,67.0,24.72,14.55
2018,7,5,19,15,199.0,19.0,2.0,17.5,37.5,15.32,0.0
2018,7,5,19,30,48.0,7.0,2.1,17.2,8.0,6.67,0.0
2018,7,5,19,45,24.0,3.5,2.15,16.85,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.65,16.55,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.6,16.7,6.0,5.72,0.0
2018,7,6,5,15,20.5,19.5,1.6,16.95,20.5,17.48,0.0
2018,7,6,5,30,25.0,33.0,1.6,17.2,35.0,29.17,17.87
2018,7,6,5,45,44.0,49.5,1.6,17.4,56.5,43.04,31.41
2018,7,6,6,0,63.0,66.0,1.6,17.6,78.0,57.72,41.39
2018,7,6,6,15,72.0,80.0,1.7,17.85,97.5,76.28,55.57
2018,7,6,6,30,81.0,94.0,1.8,18.1,117.0,95.88,71.33
2018,7,6,6,45,107.5,121.0,1.85,18.35,158.0,131.28,99.79
2018,7,6,7,0,134.0,148.0,1.9,18.6,199.0,170.24,131.3
2018,7,6,7,15,150.5,170.0,1.9,18.95,234.5,204.98,159.52
2018,7,6,7,30,167.0,192.0,1.9,19.3,270.0,241.67,188.99
2018,7,6,7,45,143.5,209.5,1.9,19.6,282.0,258.72,202.88
2018,7,6,8,0,120.0,227.0,1.9,19.9,294.0,273.07,214.03
2018,7,6,8,15,76.0,224.0,1.9,20.25,267.5,251.68,196.77
2018,7,6,8,30,32.0,221.0,1.9,20.6,241.0,227.61,177.01
2018,7,6,8,45,56.0,263.0,1.9,20.9,301.5,285.22,221.38
2018,7,6,9,0,80.0,305.0,1.9,21.2,362.0,345.41,266.58
2018,7,6,9,15,59.5,271.0,1.95,21.5,314.5,302.12,232.74
2018,7,6,9,30,39.0,237.0,2.0,21.8,267.0,256.61,197.34
2018,7,6,9,45,19.5,163.0,2.0,22.1,178.0,171.42,130.96
2018,7,6,10,0,0.0,89.0,2.0,22.4,89.0,83.16,60.91
2018,7,6,10,15,1.0,104.0,2.05,22.7,105.0,98.18,72.75
2018,7,6,10,30,2.0,119.0,2.1,23.0,121.0,113.29,84.46
2018,7,6,10,45,7.0,178.0,2.1,23.25,184.5,173.88,131.49
2018,7,6,11,0,12.0,237.0,2.1,23.5,248.0,235.13,177.99
2018,7,6,11,15,15.0,266.5,2.2,23.6,280.5,266.66,201.52
2018,7,6,11,30,18.0,296.0,2.3,23.7,313.0,298.34,225.06
2018,7,6,11,45,20.5,302.0,2.35,23.85,321.5,314.45,236.84
2018,7,6,12,0,23.0,308.0,2.4,24.0,330.0,323.19,243.21
2018,7,6,12,15,60.5,350.5,2.5,24.05,408.5,402.95,303.22
2018,7,6,12,30,98.0,393.0,2.6,24.1,487.0,491.99,368.37
2018,7,6,12,45,101.5,389.5,2.7,24.2,486.5,491.05,367.56
2018,7,6,13,0,105.0,386.0,2.8,24.3,486.0,489.49,366.79
2018,7,6,13,15,76.0,334.0,2.9,24.25,405.5,398.74,300.83
2018,7,6,13,30,47.0,282.0,3.0,24.2,325.0,318.09,241.05
2018,7,6,13,45,219.0,298.0,3.1,24.2,493.5,506.84,386.23
2018,7,6,14,0,391.0,314.0,3.2,24.2,662.0,679.78,513.0
2018,7,6,14,15,426.0,316.0,3.25,24.1,684.0,699.74,527.2
2018,7,6,14,30,461.0,318.0,3.3,24.0,706.0,715.98,539.69
2018,7,6,14,45,302.0,329.0,3.4,23.9,579.0,573.78,436.12
2018,7,6,15,0,143.0,340.0,3.5,23.8,452.0,442.91,338.08
2018,7,6,15,15,163.0,330.5,3.5,23.8,452.0,441.0,338.06
2018,7,6,15,30,183.0,321.0,3.5,23.8,452.0,436.92,335.78
2018,7,6,15,45,164.0,301.0,3.55,23.5,413.0,395.43,305.2
2018,7,6,16,0,145.0,281.0,3.6,23.2,374.0,355.42,275.42
2018,7,6,16,15,230.0,239.0,3.6,23.0,374.0,356.07,277.34
2018,7,6,16,30,315.0,197.0,3.6,22.8,374.0,344.5,268.64
2018,7,6,16,45,485.5,147.5,3.55,22.6,391.5,356.7,276.43
2018,7,6,17,0,656.0,98.0,3.5,22.4,409.0,348.5,265.42
2018,7,6,17,15,464.0,116.5,3.45,22.1,324.0,262.14,197.01
2018,7,6,17,30,272.0,135.0,3.4,21.8,239.0,197.31,147.6
2018,7,6,17,45,253.5,117.0,3.3,21.5,203.0,159.25,115.86
2018,7,6,18,0,235.0,99.0,3.2,21.2,167.0,123.42,86.39
2018,7,6,18,15,238.5,81.5,3.1,20.8,139.0,92.43,61.39
2018,7,6,18,30,242.0,64.0,3.0,20.4,111.0,59.2,37.93
2018,7,6,18,45,197.0,49.0,2.9,20.0,80.0,37.44,26.34
2018,7,6,19,0,152.0,34.0,2.8,19.6,49.0,26.44,15.76
2018,7,6,19,15,115.0,21.5,2.8,19.3,29.5,17.03,0.0
2018,7,6,19,30,78.0,9.0,2.8,19.0,10.0,8.58,0.0
2018,7,6,19,45,39.0,4.5,2.75,18.75,5.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.75,14.7,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,2.8,14.9,9.0,7.63,0.0
2018,7,7,5,15,241.5,18.5,2.85,15.3,38.0,15.14,0.0
2018,7,7,5,30,397.0,29.0,2.9,15.7,67.0,23.19,13.02
2018,7,7,5,45,479.5,35.5,2.9,16.15,107.5,27.09,17.78
2018,7,7,6,0,562.0,42.0,2.9,16.6,148.0,50.41,26.09
2018,7,7,6,15,579.5,49.5,2.9,17.15,187.0,91.5,48.27
2018,7,7,6,30,597.0,57.0,2.9,17.7,226.0,137.18,83.18
2018,7,7,6,45,593.5,71.0,2.85,18.25,266.5,186.49,126.21
2018,7,7,7,0,590.0,85.0,2.8,18.8,307.0,235.28,170.02
2018,7,7,7,15,617.0,94.0,2.8,19.4,356.0,288.45,216.22
2018,7,7,7,30,644.0,103.0,2.8,20.0,405.0,344.14,263.62
2018,7,7,7,45,747.5,89.0,2.85,20.6,476.5,414.24,320.63
2018,7,7,8,0,851.0,75.0,2.9,21.2,548.0,492.9,383.27
2018,7,7,8,15,874.5,75.0,2.95,21.65,598.0,550.74,429.03
2018,7,7,8,30,898.0,75.0,3.0,22.1,648.0,609.2,473.87
2018,7,7,8,45,910.0,76.5,3.05,22.55,692.0,662.13,513.23
2018,7,7,9,0,922.0,78.0,3.1,23.0,736.0,713.99,550.16
2018,7,7,9,15,828.0,124.5,3.2,23.3,740.0,734.99,563.33
2018,7,7,9,30,734.0,171.0,3.3,23.6,744.0,745.17,568.55
2018,7,7,9,45,681.0,210.0,3.35,23.9,760.0,770.34,583.98
2018,7,7,10,0,628.0,249.0,3.4,24.2,776.0,789.0,594.43
2018,7,7,10,15,690.5,227.0,3.45,24.4,824.5,843.55,632.84
2018,7,7,10,30,753.0,205.0,3.5,24.6,873.0,898.71,669.36
2018,7,7,10,45,795.5,184.0,3.55,24.75,905.0,932.41,690.83
2018,7,7,11,0,838.0,163.0,3.6,24.9,937.0,969.08,714.33
2018,7,7,11,15,860.0,152.5,3.65,24.95,957.5,986.58,725.32
2018,7,7,11,30,882.0,142.0,3.7,25.0,978.0,1009.62,740.17
2018,7,7,11,45,899.0,133.5,3.75,25.05,991.5,1026.75,751.14
2018,7,7,12,0,916.0,125.0,3.8,25.1,1005.0,1040.66,760.12
2018,7,7,12,15,897.5,137.0,3.85,25.1,999.5,1035.99,757.24
2018,7,7,12,30,879.0,149.0,3.9,25.1,994.0,1027.75,752.27
2018,7,7,12,45,899.5,134.0,3.95,25.1,993.0,1028.63,753.41
2018,7,7,13,0,920.0,119.0,4.0,25.1,992.0,1025.56,751.98
2018,7,7,13,15,869.5,147.0,4.05,25.05,962.5,992.17,730.78
2018,7,7,13,30,819.0,175.0,4.1,25.0,933.0,965.19,713.97
2018,7,7,13,45,759.5,201.5,4.2,24.9,891.5,923.23,687.31
2018,7,7,14,0,700.0,228.0,4.3,24.8,850.0,876.49,657.13
2018,7,7,14,15,619.5,260.0,4.35,24.6,798.0,816.32,615.13
2018,7,7,14,30,539.0,292.0,4.4,24.4,746.0,757.01,572.88
2018,7,7,14,45,629.0,237.0,4.45,24.2,746.0,757.83,577.3
2018,7,7,15,0,719.0,182.0,4.5,24.0,746.0,748.46,573.99
2018,7,7,15,15,772.0,147.0,4.5,24.0,725.0,720.9,555.68
2018,7,7,15,30,825.0,112.0,4.5,24.0,704.0,688.38,533.22
2018,7,7,15,45,807.0,109.0,4.6,23.45,658.5,635.13,494.98
2018,7,7,16,0,789.0,106.0,4.7,22.9,613.0,581.58,455.33
2018,7,7,16,15,811.5,90.0,4.7,22.65,577.5,537.22,420.85
2018,7,7,16,30,834.0,74.0,4.7,22.4,542.0,489.41,382.23
2018,7,7,16,45,814.5,71.0,4.7,22.1,493.0,432.24,334.88
2018,7,7,17,0,795.0,68.0,4.7,21.8,444.0,374.7,285.83
2018,7,7,17,15,765.5,65.0,4.6,21.45,393.5,315.82,234.57
2018,7,7,17,30,736.0,62.0,4.5,21.1,343.0,259.46,184.6
2018,7,7,17,45,700.0,58.0,4.45,20.75,294.0,203.55,135.45
2018,7,7,18,0,664.0,54.0,4.4,20.4,245.0,151.44,91.25
2018,7,7,18,15,608.0,48.5,4.3,19.9,197.5,100.08,52.96
2018,7,7,18,30,552.0,43.0,4.2,19.4,150.0,52.86,25.84
2018,7,7,18,45,458.0,36.5,4.05,18.9,108.5,27.71,18.13
2018,7,7,19,0,364.0,30.0,3.9,18.4,67.0,23.85,13.7
2018,7,7,19,15,225.0,19.5,3.9,18.05,38.5,15.88,0.0
2018,7,7,19,30,86.0,9.0,3.9,17.7,10.0,8.58,0.0
2018,7,7,19,45,43.0,4.5,3.85,17.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.0,3.15,13.3,4.5,0.0,0.0
2018,7,8,5,0,82.0,8.0,3.2,13.4,9.0,7.63,0.0
2018,7,8,5,15,223.0,18.5,3.25,13.8,36.0,15.22,0.0
2018,7,8,5,30,364.0,29.0,3.3,14.2,63.0,23.25,13.02
2018,7,8,5,45,455.5,36.5,3.3,14.65,104.5,28.03,18.7
2018,7,8,6,0,547.0,44.0,3.3,15.1,146.0,48.62,25.36
2018,7,8,6,15,605.0,49.5,3.3,15.7,193.5,95.42,50.94
2018,7,8,6,30,663.0,55.0,3.3,16.3,241.0,146.44,88.46
2018,7,8,6,45,702.0,59.0,3.3,16.9,291.0,198.87,132.8
2018,7,8,7,0,741.0,63.0,3.3,17.5,341.0,255.49,182.66
2018,7,8,7,15,769.5,66.0,3.35,18.15,391.5,311.71,232.75
2018,7,8,7,30,798.0,69.0,3.4,18.8,442.0,370.37,283.93
2018,7,8,7,45,818.5,72.5,3.4,19.5,491.5,429.07,333.69
2018,7,8,8,0,839.0,76.0,3.4,20.2,541.0,487.52,381.57
2018,7,8,8,15,855.5,78.5,3.45,20.7,588.5,543.5,426.34
2018,7,8,8,30,872.0,81.0,3.5,21.2,636.0,599.44,469.62
2018,7,8,8,45,884.0,83.5,3.5,21.75,680.0,652.21,508.93
2018,7,8,9,0,896.0,86.0,3.5,22.3,724.0,703.96,546.14
2018,7,8,9,15,903.5,88.5,3.55,22.75,762.5,751.18,577.66
2018,7,8,9,30,911.0,91.0,3.6,23.2,801.0,796.5,607.4
2018,7,8,9,45,915.5,94.0,3.65,23.65,834.5,837.8,633.95
2018,7,8,10,0,920.0,97.0,3.7,24.1,868.0,876.57,658.48
2018,7,8,10,15,927.0,98.0,3.75,24.4,897.0,912.78,681.44
2018,7,8,10,30,934.0,99.0,3.8,24.7,926.0,946.26,702.4
2018,7,8,10,45,939.0,99.0,3.8,24.95,948.0,973.97,719.25
2018,7,8,11,0,944.0,99.0,3.8,25.2,970.0,998.51,733.97
2018,7,8,11,15,947.5,99.0,3.85,25.25,985.0,1018.32,746.5
2018,7,8,11,30,951.0,99.0,3.9,25.3,1000.0,1034.68,756.86
2018,7,8,11,45,953.0,99.0,3.95,25.4,1008.0,1046.03,763.9
2018,7,8,12,0,955.0,99.0,4.0,25.5,1016.0,1053.78,768.73
2018,7,8,12,15,953.5,100.0,4.05,25.5,1016.0,1055.4,770.0
2018,7,8,12,30,952.0,101.0,4.1,25.5,1016.0,1053.37,769.04
2018,7,8,12,45,948.0,103.0,4.15,25.45,1008.5,1046.24,765.03
2018,7,8,13,0,944.0,105.0,4.2,25.4,1001.0,1035.54,758.81
2018,7,8,13,15,942.0,104.0,4.25,25.4,986.5,1020.25,749.51
2018,7,8,13,30,940.0,103.0,4.3,25.4,972.0,1001.48,737.98
2018,7,8,13,45,936.0,102.0,4.3,25.35,950.5,977.44,722.84
2018,7,8,14,0,932.0,101.0,4.3,25.3,929.0,950.18,705.57
2018,7,8,14,15,927.5,99.0,4.35,25.2,901.5,918.39,685.58
2018,7,8,14,30,923.0,97.0,4.4,25.1,874.0,883.7,663.48
2018,7,8,14,45,916.0,95.0,4.4,24.95,840.0,844.23,637.82
2018,7,8,15,0,909.0,93.0,4.4,24.8,806.0,802.38,610.26
2018,7,8,15,15,899.5,91.5,4.4,24.8,767.0,757.01,579.58
2018,7,8,15,30,890.0,90.0,4.4,24.8,728.0,709.9,547.3
2018,7,8,15,45,878.5,86.5,4.4,24.4,684.0,657.97,509.96
2018,7,8,16,0,867.0,83.0,4.4,24.0,640.0,604.97,470.49
2018,7,8,16,15,853.5,79.5,4.45,23.65,593.5,550.05,428.35
2018,7,8,16,30,840.0,76.0,4.5,23.3,547.0,494.77,384.47
2018,7,8,16,45,820.0,73.0,4.5,22.95,497.5,437.01,337.07
2018,7,8,17,0,800.0,70.0,4.5,22.6,448.0,378.96,287.96
2018,7,8,17,15,773.5,66.0,4.45,22.05,397.5,319.75,236.85
2018,7,8,17,30,747.0,62.0,4.4,21.5,347.0,262.73,186.58
2018,7,8,17,45,709.5,58.0,4.4,21.0,297.0,205.81,136.8
2018,7,8,18,0,672.0,54.0,4.4,20.5,247.0,152.87,92.05
2018,7,8,18,15,615.5,48.5,4.25,19.9,199.0,100.94,53.35
2018,7,8,18,30,559.0,43.0,4.1,19.3,151.0,53.22,25.96
2018,7,8,18,45,471.0,36.5,4.0,18.65,109.5,27.76,18.19
2018,7,8,19,0,383.0,30.0,3.9,18.0,68.0,23.9,13.73
2018,7,8,19,15,237.0,19.5,3.85,17.55,39.0,15.93,0.0
2018,7,8,19,30,91.0,9.0,3.8,17.1,10.0,8.58,0.0
2018,7,8,19,45,45.5,4.5,3.8,16.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.15,13.35,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.2,13.5,9.0,7.63,0.0
2018,7,9,5,15,222.5,18.5,3.2,13.95,35.5,15.3,0.0
2018,7,9,5,30,363.0,29.0,3.2,14.4,62.0,23.34,12.92
2018,7,9,5,45,454.5,35.5,3.25,14.85,102.5,27.21,17.94
2018,7,9,6,0,546.0,42.0,3.3,15.3,143.0,46.25,23.7
2018,7,9,6,15,604.0,47.5,3.25,15.95,190.5,92.83,48.87
2018,7,9,6,30,662.0,53.0,3.2,16.6,238.0,143.77,86.16
2018,7,9,6,45,701.5,56.5,3.15,17.2,287.5,195.75,130.02
2018,7,9,7,0,741.0,60.0,3.1,17.8,337.0,251.98,179.47
2018,7,9,7,15,769.5,63.5,3.1,18.6,387.5,308.68,229.72
2018,7,9,7,30,798.0,67.0,3.1,19.4,438.0,367.83,280.96
2018,7,9,7,45,819.0,69.5,3.15,20.2,487.5,425.8,329.94
2018,7,9,8,0,840.0,72.0,3.2,21.0,537.0,483.54,377.09
2018,7,9,8,15,855.5,74.0,3.15,21.75,583.5,538.55,420.36
2018,7,9,8,30,871.0,76.0,3.1,22.5,630.0,593.43,461.88
2018,7,9,8,45,883.0,78.0,3.05,23.25,673.5,645.67,499.94
2018,7,9,9,0,895.0,80.0,3.0,24.0,717.0,696.91,535.61
2018,7,9,9,15,902.5,83.0,2.95,24.55,756.0,744.64,566.42
2018,7,9,9,30,910.0,86.0,2.9,25.1,795.0,790.48,595.33
2018,7,9,9,45,915.0,89.0,2.85,25.6,828.5,832.2,620.99
2018,7,9,10,0,920.0,92.0,2.8,26.1,862.0,871.43,644.57
2018,7,9,10,15,926.5,92.5,2.85,26.45,890.5,906.75,666.33
2018,7,9,10,30,933.0,93.0,2.9,26.8,919.0,939.31,686.13
2018,7,9,10,45,937.5,94.0,2.95,27.1,941.0,967.6,703.18
2018,7,9,11,0,942.0,95.0,3.0,27.4,963.0,992.71,718.16
2018,7,9,11,15,945.0,95.0,3.05,27.55,978.0,1012.05,729.88
2018,7,9,11,30,948.0,95.0,3.1,27.7,993.0,1027.94,739.48
2018,7,9,11,45,950.0,95.0,3.2,27.8,1001.0,1039.31,746.85
2018,7,9,12,0,952.0,95.0,3.3,27.9,1009.0,1047.09,752.06
2018,7,9,12,15,951.0,96.5,3.4,27.9,1009.5,1049.75,754.44
2018,7,9,12,30,950.0,98.0,3.5,27.9,1010.0,1048.77,754.61
2018,7,9,12,45,947.5,98.5,3.65,27.95,1002.5,1041.64,751.17
2018,7,9,13,0,945.0,99.0,3.8,28.0,995.0,1030.93,745.5
2018,7,9,13,15,943.0,98.0,3.9,27.9,981.0,1015.64,737.0
2018,7,9,13,30,941.0,97.0,4.0,27.8,967.0,996.86,726.26
2018,7,9,13,45,937.5,95.5,4.05,27.75,945.5,972.77,711.58
2018,7,9,14,0,934.0,94.0,4.1,27.7,924.0,945.43,694.74
2018,7,9,14,15,929.5,92.5,4.2,27.55,896.5,914.09,675.68
2018,7,9,14,30,925.0,91.0,4.3,27.4,869.0,879.84,654.47
2018,7,9,14,45,918.5,89.0,4.4,27.2,835.5,840.71,629.82
2018,7,9,15,0,912.0,87.0,4.5,27.0,802.0,799.15,603.16
2018,7,9,15,15,902.0,86.0,4.5,27.0,763.0,753.81,572.67
2018,7,9,15,30,892.0,85.0,4.5,27.0,724.0,706.75,540.67
2018,7,9,15,45,880.0,82.0,4.6,26.5,680.0,654.9,504.49
2018,7,9,16,0,868.0,79.0,4.7,26.0,636.0,602.02,465.78
2018,7,9,16,15,852.5,76.0,4.7,25.65,589.0,546.44,423.13
2018,7,9,16,30,837.0,73.0,4.7,25.3,542.0,490.71,378.97
2018,7,9,16,45,816.5,69.5,4.75,24.95,492.0,432.39,331.47
2018,7,9,17,0,796.0,66.0,4.8,24.6,442.0,375.0,283.17
2018,7,9,17,15,768.0,63.0,4.75,24.05,392.0,315.32,231.98
2018,7,9,17,30,740.0,60.0,4.7,23.5,342.0,259.16,182.71
2018,7,9,17,45,702.0,56.0,4.65,23.0,292.0,202.52,133.47
2018,7,9,18,0,664.0,52.0,4.6,22.5,242.0,149.92,89.29
2018,7,9,18,15,608.0,47.0,4.45,21.95,195.0,98.94,51.56
2018,7,9,18,30,552.0,42.0,4.3,21.4,148.0,54.6,26.98
2018,7,9,18,45,466.0,35.5,4.2,20.85,107.0,26.91,17.26
2018,7,9,19,0,380.0,29.0,4.1,20.3,66.0,23.0,12.79
2018,7,9,19,15,236.5,19.0,4.05,19.95,38.0,15.48,0.0
2018,7,9,19,30,93.0,9.0,4.0,19.6,10.0,8.58,0.0
2018,7,9,19,45,46.5,4.5,3.95,19.25,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,2.55,14.1,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,2.6,14.3,8.0,7.63,0.0
2018,7,10,5,15,233.5,17.5,2.7,14.8,35.0,14.4,0.0
2018,7,10,5,30,384.0,27.0,2.8,15.3,62.0,21.54,11.26
2018,7,10,5,45,476.0,34.0,2.9,15.8,103.5,25.97,16.78
2018,7,10,6,0,568.0,41.0,3.0,16.3,145.0,47.81,24.87
2018,7,10,6,15,626.5,46.5,3.0,16.9,193.5,93.16,48.18
2018,7,10,6,30,685.0,52.0,3.0,17.5,242.0,145.49,86.24
2018,7,10,6,45,724.5,55.5,3.0,18.15,292.5,198.82,131.04
2018,7,10,7,0,764.0,59.0,3.0,18.8,343.0,256.4,181.47
2018,7,10,7,15,792.0,62.5,3.0,19.6,394.5,314.28,232.6
2018,7,10,7,30,820.0,66.0,3.0,20.4,446.0,375.77,285.54
2018,7,10,7,45,841.0,68.5,3.0,21.25,496.5,433.77,334.24
2018,7,10,8,0,862.0,71.0,3.0,22.1,547.0,492.74,381.9
2018,7,10,8,15,877.5,73.0,3.0,22.6,594.5,548.94,426.28
2018,7,10,8,30,893.0,75.0,3.0,23.1,642.0,604.98,468.97
2018,7,10,8,45,905.0,77.5,3.0,23.65,686.5,658.84,508.52
2018,7,10,9,0,917.0,80.0,3.0,24.2,731.0,711.66,545.66
2018,7,10,9,15,923.5,83.0,3.0,24.6,770.0,759.67,577.04
2018,7,10,9,30,930.0,86.0,3.0,25.0,809.0,805.66,606.52
2018,7,10,9,45,933.5,89.0,3.05,25.35,842.0,847.0,632.82
2018,7,10,10,0,937.0,92.0,3.1,25.7,875.0,885.67,657.06
2018,7,10,10,15,943.0,93.0,3.15,25.9,904.0,921.66,679.71
2018,7,10,10,30,949.0,94.0,3.2,26.1,933.0,954.81,700.35
2018,7,10,10,45,953.0,95.0,3.25,26.3,955.0,983.08,717.72
2018,7,10,11,0,957.0,96.0,3.3,26.5,977.0,1008.1,732.97
2018,7,10,11,15,959.0,96.5,3.4,26.6,991.5,1027.3,745.16
2018,7,10,11,30,961.0,97.0,3.5,26.7,1006.0,1042.96,755.18
2018,7,10,11,45,962.0,97.0,3.6,26.8,1013.5,1053.52,762.02
2018,7,10,12,0,963.0,97.0,3.7,26.9,1021.0,1060.41,766.63
2018,7,10,12,15,962.0,98.0,3.8,26.85,1021.0,1062.63,768.83
2018,7,10,12,30,961.0,99.0,3.9,26.8,1021.0,1061.15,768.77
2018,7,10,12,45,959.0,99.0,4.0,26.7,1013.5,1053.99,765.29
2018,7,10,13,0,957.0,99.0,4.1,26.6,1006.0,1043.18,759.56
2018,7,10,13,15,954.0,99.0,4.15,26.45,991.5,1027.8,750.74
2018,7,10,13,30,951.0,99.0,4.2,26.3,977.0,1008.91,739.68
2018,7,10,13,45,947.0,98.5,4.3,26.15,956.0,985.18,725.71
2018,7,10,14,0,943.0,98.0,4.4,26.0,935.0,958.18,709.51
2018,7,10,14,15,937.5,96.0,4.4,25.8,906.5,925.22,688.82
2018,7,10,14,30,932.0,94.0,4.4,25.6,878.0,889.36,666.06
2018,7,10,14,45,924.0,93.5,4.45,25.35,844.0,850.28,641.22
2018,7,10,15,0,916.0,93.0,4.5,25.1,810.0,808.86,614.5
2018,7,10,15,15,906.0,91.0,4.5,25.1,770.5,762.31,583.06
2018,7,10,15,30,896.0,89.0,4.5,25.1,731.0,714.04,550.02
2018,7,10,15,45,883.5,87.0,4.5,24.5,687.0,662.65,513.65
2018,7,10,16,0,871.0,85.0,4.5,23.9,643.0,610.25,474.95
2018,7,10,16,15,855.5,81.5,4.5,23.55,595.5,553.97,431.63
2018,7,10,16,30,840.0,78.0,4.5,23.2,548.0,497.52,386.76
2018,7,10,16,45,819.0,75.5,4.5,22.85,498.5,439.0,338.81
2018,7,10,17,0,798.0,73.0,4.5,22.5,449.0,381.8,290.37
2018,7,10,17,15,770.0,69.0,4.45,22.05,398.0,322.09,238.83
2018,7,10,17,30,742.0,65.0,4.4,21.6,347.0,264.75,188.32
2018,7,10,17,45,702.5,60.5,4.35,21.1,296.5,207.1,138.08
2018,7,10,18,0,663.0,56.0,4.3,20.6,246.0,153.69,93.06
2018,7,10,18,15,604.0,51.0,4.2,20.05,198.0,100.14,53.08
2018,7,10,18,30,545.0,46.0,4.1,19.5,150.0,55.52,28.1
2018,7,10,18,45,451.5,38.5,4.0,18.9,108.0,29.61,19.73
2018,7,10,19,0,358.0,31.0,3.9,18.3,66.0,24.94,14.42
2018,7,10,19,15,218.0,20.0,3.8,17.85,38.0,16.51,0.0
2018,7,10,19,30,78.0,9.0,3.7,17.4,10.0,8.58,0.0
2018,7,10,19,45,39.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.4,13.8,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.4,14.0,6.0,5.72,0.0
2018,7,11,5,15,186.5,17.5,1.3,14.55,32.0,14.47,0.0
2018,7,11,5,30,325.0,29.0,1.2,15.1,58.0,23.52,12.64
2018,7,11,5,45,403.5,36.0,1.15,15.65,94.5,27.76,18.34
2018,7,11,6,0,482.0,43.0,1.1,16.2,131.0,44.41,23.81
2018,7,11,6,15,321.0,54.5,1.05,16.7,120.5,72.01,42.55
2018,7,11,6,30,160.0,66.0,1.0,17.2,110.0,81.61,56.15
2018,7,11,6,45,101.0,91.5,0.95,17.7,121.5,103.97,77.62
2018,7,11,7,0,42.0,117.0,0.9,18.2,133.0,118.41,91.82
2018,7,11,7,15,60.0,148.5,0.9,18.75,174.5,155.85,121.72
2018,7,11,7,30,78.0,180.0,0.9,19.3,216.0,195.76,153.1
2018,7,11,7,45,259.0,174.5,0.95,19.9,313.5,277.56,215.97
2018,7,11,8,0,440.0,169.0,1.0,20.5,411.0,378.95,293.62
2018,7,11,8,15,661.0,125.0,1.0,21.0,525.0,483.05,372.37
