Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,30,882.0,81.0,1.0,21.5,639.0,604.15,461.44
2018,7,11,8,45,895.5,82.5,1.05,22.0,683.5,657.51,499.01
2018,7,11,9,0,909.0,84.0,1.1,22.5,728.0,709.98,535.23
2018,7,11,9,15,913.5,88.5,1.15,22.9,767.0,757.78,565.69
2018,7,11,9,30,918.0,93.0,1.2,23.3,806.0,803.41,594.27
2018,7,11,9,45,918.0,99.0,1.3,23.65,839.0,844.55,620.27
2018,7,11,10,0,918.0,105.0,1.4,24.0,872.0,882.81,644.22
2018,7,11,10,15,924.5,106.5,1.45,24.25,901.0,919.21,666.4
2018,7,11,10,30,931.0,108.0,1.5,24.5,930.0,952.84,686.69
2018,7,11,10,45,936.0,108.0,1.6,24.75,952.0,980.64,703.91
2018,7,11,11,0,941.0,108.0,1.7,25.0,974.0,1005.29,719.18
2018,7,11,11,15,943.5,109.0,1.75,25.15,989.0,1025.23,731.16
2018,7,11,11,30,946.0,110.0,1.8,25.3,1004.0,1041.71,741.07
2018,7,11,11,45,947.0,110.0,1.85,25.4,1011.5,1052.15,747.48
2018,7,11,12,0,948.0,110.0,1.9,25.5,1019.0,1058.98,751.83
2018,7,11,12,15,950.0,108.5,1.95,25.55,1019.5,1061.68,753.89
2018,7,11,12,30,952.0,107.0,2.0,25.6,1020.0,1060.71,753.83
2018,7,11,12,45,952.5,105.5,2.05,25.65,1013.5,1054.59,750.69
2018,7,11,13,0,953.0,104.0,2.1,25.7,1007.0,1044.81,745.4
2018,7,11,13,15,950.5,103.5,2.15,25.6,992.5,1029.48,737.15
2018,7,11,13,30,948.0,103.0,2.2,25.5,978.0,1010.64,726.75
2018,7,11,13,45,944.0,102.5,2.25,25.4,957.0,986.98,713.28
2018,7,11,14,0,940.0,102.0,2.3,25.3,936.0,960.05,697.67
2018,7,11,14,15,934.5,100.0,2.35,25.15,907.5,927.18,678.22
2018,7,11,14,30,929.0,98.0,2.4,25.0,879.0,891.41,656.69
2018,7,11,14,45,922.0,97.0,2.45,24.8,845.5,852.73,633.08
2018,7,11,15,0,915.0,96.0,2.5,24.6,812.0,811.62,607.52
2018,7,11,15,15,904.5,94.5,2.5,24.6,772.5,765.23,577.15
2018,7,11,15,30,894.0,93.0,2.5,24.6,733.0,717.14,545.22
2018,7,11,15,45,881.0,90.5,2.55,24.05,688.5,664.98,509.31
2018,7,11,16,0,868.0,88.0,2.6,23.5,644.0,611.86,471.15
2018,7,11,16,15,851.0,85.0,2.55,23.15,596.0,555.36,428.41
2018,7,11,16,30,834.0,82.0,2.5,22.8,548.0,498.59,384.07
2018,7,11,16,45,811.0,79.5,2.5,22.45,498.0,439.76,336.8
2018,7,11,17,0,788.0,77.0,2.5,22.1,448.0,382.15,288.88
2018,7,11,17,15,758.0,73.0,2.45,21.65,396.5,322.27,237.97
2018,7,11,17,30,728.0,69.0,2.4,21.2,345.0,264.99,188.19
2018,7,11,17,45,685.5,65.0,2.35,20.7,294.5,207.93,139.02
2018,7,11,18,0,643.0,61.0,2.3,20.2,244.0,153.25,93.42
2018,7,11,18,15,581.5,54.5,2.2,19.65,195.5,101.22,54.88
2018,7,11,18,30,520.0,48.0,2.1,19.1,147.0,56.45,29.48
2018,7,11,18,45,418.5,39.5,1.95,18.5,104.5,30.54,20.56
2018,7,11,19,0,317.0,31.0,1.8,17.9,62.0,24.97,14.42
2018,7,11,19,15,192.0,19.5,1.8,17.5,35.5,16.05,0.0
2018,7,11,19,30,67.0,8.0,1.8,17.1,9.0,7.63,0.0
2018,7,11,19,45,33.5,4.0,1.75,16.75,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,12,4,45,8.5,1.5,1.05,14.3,1.5,0.0,0.0
2018,7,12,5,0,17.0,3.0,1.1,14.5,3.0,2.86,0.0
2018,7,12,5,15,63.5,12.0,1.15,15.0,17.0,11.44,0.0
2018,7,12,5,30,110.0,21.0,1.2,15.5,31.0,16.19,6.76
2018,7,12,5,45,97.5,29.5,1.3,15.95,42.0,24.47,15.45
2018,7,12,6,0,85.0,38.0,1.4,16.4,53.0,33.67,21.31
2018,7,12,6,15,44.0,56.5,1.4,16.9,64.5,55.23,39.31
2018,7,12,6,30,3.0,75.0,1.4,17.4,76.0,69.35,52.81
2018,7,12,6,45,67.5,107.0,1.45,17.9,132.0,110.9,84.69
2018,7,12,7,0,132.0,139.0,1.5,18.4,188.0,161.21,124.0
2018,7,12,7,15,401.0,118.5,1.5,18.85,297.5,238.89,181.02
2018,7,12,7,30,670.0,98.0,1.5,19.3,407.0,346.93,264.33
2018,7,12,7,45,728.5,94.0,1.5,19.8,464.5,408.61,314.41
2018,7,12,8,0,787.0,90.0,1.5,20.3,522.0,473.93,366.22
2018,7,12,8,15,805.0,93.0,1.55,20.75,569.0,529.21,409.31
2018,7,12,8,30,823.0,96.0,1.6,21.2,616.0,584.74,451.2
2018,7,12,8,45,836.5,98.5,1.65,21.6,659.5,635.62,488.55
2018,7,12,9,0,850.0,101.0,1.7,22.0,703.0,686.48,524.79
2018,7,12,9,15,858.0,105.0,1.75,22.35,742.0,733.82,556.44
2018,7,12,9,30,866.0,109.0,1.8,22.7,781.0,779.42,585.88
2018,7,12,9,45,870.5,113.5,1.85,23.05,814.5,820.74,612.04
2018,7,12,10,0,875.0,118.0,1.9,23.4,848.0,859.65,636.33
2018,7,12,10,15,873.0,124.0,2.0,23.6,873.0,891.78,656.82
2018,7,12,10,30,871.0,130.0,2.1,23.8,898.0,920.79,675.25
2018,7,12,10,45,835.5,154.5,2.15,24.05,906.0,940.84,687.19
2018,7,12,11,0,800.0,179.0,2.2,24.3,914.0,950.13,692.26
2018,7,12,11,15,616.5,281.5,2.25,24.25,853.5,894.98,654.55
2018,7,12,11,30,433.0,384.0,2.3,24.2,793.0,825.73,603.66
2018,7,12,11,45,379.5,412.0,2.35,24.2,772.5,798.31,584.55
2018,7,12,12,0,326.0,440.0,2.4,24.2,752.0,776.25,568.34
2018,7,12,12,15,358.5,424.0,2.45,24.1,767.5,793.47,581.73
2018,7,12,12,30,391.0,408.0,2.5,24.0,783.0,808.98,593.69
2018,7,12,12,45,495.0,348.0,2.6,23.95,819.0,857.76,630.51
2018,7,12,13,0,599.0,288.0,2.7,23.9,855.0,895.41,659.59
2018,7,12,13,15,594.0,287.5,2.7,23.75,842.5,881.39,650.43
2018,7,12,13,30,589.0,287.0,2.7,23.6,830.0,865.04,640.17
2018,7,12,13,45,561.5,296.5,2.75,23.5,804.5,834.44,619.87
2018,7,12,14,0,534.0,306.0,2.8,23.4,779.0,803.85,599.47
2018,7,12,14,15,446.0,333.5,2.75,23.15,720.5,736.86,551.99
2018,7,12,14,30,358.0,361.0,2.7,22.9,662.0,666.92,502.06
2018,7,12,14,45,358.0,344.5,2.65,22.65,635.0,636.54,481.96
2018,7,12,15,0,358.0,328.0,2.6,22.4,608.0,605.07,460.53
2018,7,12,15,15,449.0,273.5,2.6,22.4,606.5,608.15,465.51
2018,7,12,15,30,540.0,219.0,2.6,22.4,605.0,596.86,459.51
2018,7,12,15,45,612.0,179.0,2.45,21.8,591.0,580.53,449.15
2018,7,12,16,0,684.0,139.0,2.3,21.2,577.0,553.3,429.98
2018,7,12,16,15,698.5,123.0,2.25,20.9,541.0,509.39,396.5
2018,7,12,16,30,713.0,107.0,2.2,20.6,505.0,462.69,359.72
2018,7,12,16,45,688.0,102.0,2.15,20.35,457.0,406.55,314.29
2018,7,12,17,0,663.0,97.0,2.1,20.1,409.0,352.07,268.9
2018,7,12,17,15,630.5,91.5,2.05,19.85,360.5,296.57,221.74
2018,7,12,17,30,598.0,86.0,2.0,19.6,312.0,244.1,176.32
2018,7,12,17,45,548.0,80.0,1.95,19.35,263.5,190.71,130.91
2018,7,12,18,0,498.0,74.0,1.9,19.1,215.0,142.92,91.57
2018,7,12,18,15,406.0,66.5,1.9,18.85,166.5,94.66,56.77
2018,7,12,18,30,314.0,59.0,1.9,18.6,118.0,57.99,35.49
2018,7,12,18,45,225.5,46.0,1.85,18.4,82.0,35.22,24.56
2018,7,12,19,0,137.0,33.0,1.8,18.2,46.0,25.73,14.91
2018,7,12,19,15,75.5,19.5,1.75,18.1,26.0,16.25,0.0
2018,7,12,19,30,14.0,6.0,1.7,18.0,6.0,5.72,0.0
2018,7,12,19,45,7.0,3.0,1.7,17.9,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,15.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,15.9,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.0,1.35,16.25,4.0,3.81,0.0
2018,7,13,5,30,0.0,7.0,1.4,16.6,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.4,17.0,12.0,11.11,3.89
2018,7,13,6,0,0.0,17.0,1.4,17.4,17.0,15.75,7.56
2018,7,13,6,15,0.0,26.0,1.4,17.8,26.0,24.11,14.74
2018,7,13,6,30,0.0,35.0,1.4,18.2,35.0,32.48,21.87
2018,7,13,6,45,0.0,58.5,1.4,18.65,58.5,54.39,40.24
2018,7,13,7,0,0.0,82.0,1.4,19.1,82.0,76.08,58.13
2018,7,13,7,15,0.0,101.0,1.45,19.5,101.0,93.64,72.31
2018,7,13,7,30,0.0,120.0,1.5,19.9,120.0,111.32,86.36
2018,7,13,7,45,38.0,161.0,1.55,20.3,182.0,166.66,130.3
2018,7,13,8,0,76.0,202.0,1.6,20.7,244.0,226.05,176.79
2018,7,13,8,15,113.0,236.0,1.65,21.1,304.5,285.72,222.76
2018,7,13,8,30,150.0,270.0,1.7,21.5,365.0,347.01,269.14
2018,7,13,8,45,84.0,251.5,1.75,21.9,305.5,292.25,225.95
2018,7,13,9,0,18.0,233.0,1.8,22.3,246.0,230.75,177.13
2018,7,13,9,15,89.0,280.0,1.8,22.6,348.5,332.51,255.77
2018,7,13,9,30,160.0,327.0,1.8,22.9,451.0,442.99,337.8
2018,7,13,9,45,127.5,334.0,1.85,23.15,435.5,431.19,327.13
2018,7,13,10,0,95.0,341.0,1.9,23.4,420.0,416.56,315.01
2018,7,13,10,15,167.5,368.5,1.95,23.65,514.0,511.29,384.86
2018,7,13,10,30,240.0,396.0,2.0,23.9,608.0,617.5,460.13
2018,7,13,10,45,231.5,415.0,2.0,24.15,623.5,636.19,471.01
2018,7,13,11,0,223.0,434.0,2.0,24.4,639.0,645.32,476.02
2018,7,13,11,15,213.0,443.5,2.05,24.55,642.0,650.18,478.63
2018,7,13,11,30,203.0,453.0,2.1,24.7,645.0,653.8,480.43
2018,7,13,11,45,147.0,418.0,2.1,24.9,557.5,565.81,417.87
2018,7,13,12,0,91.0,383.0,2.1,25.1,470.0,476.03,353.31
2018,7,13,12,15,335.5,310.0,2.15,25.15,631.0,664.82,494.51
2018,7,13,12,30,580.0,237.0,2.2,25.2,792.0,836.11,615.84
2018,7,13,12,45,718.0,184.5,2.25,25.25,867.0,910.7,664.42
2018,7,13,13,0,856.0,132.0,2.3,25.3,942.0,978.52,708.27
2018,7,13,13,15,845.0,135.5,2.3,25.3,925.0,960.21,696.15
2018,7,13,13,30,834.0,139.0,2.3,25.3,908.0,939.01,683.05
2018,7,13,13,45,839.5,132.0,2.35,25.3,891.0,920.17,672.0
2018,7,13,14,0,845.0,125.0,2.4,25.3,874.0,897.97,658.69
2018,7,13,14,15,839.5,123.0,2.4,25.25,847.5,867.73,639.74
2018,7,13,14,30,834.0,121.0,2.4,25.2,821.0,834.89,619.0
2018,7,13,14,45,827.0,118.0,2.45,25.15,788.5,797.43,595.33
2018,7,13,15,0,820.0,115.0,2.5,25.1,756.0,757.82,569.93
2018,7,13,15,15,808.5,113.0,2.5,25.1,718.0,716.64,542.72
2018,7,13,15,30,797.0,111.0,2.5,25.1,680.0,670.85,511.19
2018,7,13,15,45,783.5,107.5,2.6,24.8,638.0,621.13,476.2
2018,7,13,16,0,770.0,104.0,2.7,24.5,596.0,570.75,439.57
2018,7,13,16,15,753.5,99.5,2.75,24.25,551.0,517.3,399.2
2018,7,13,16,30,737.0,95.0,2.8,24.0,506.0,464.01,357.6
2018,7,13,16,45,713.5,91.0,2.85,23.75,458.5,408.53,312.98
2018,7,13,17,0,690.0,87.0,2.9,23.5,411.0,353.1,267.04
2018,7,13,17,15,658.5,82.5,2.9,23.05,363.0,297.41,219.97
2018,7,13,17,30,627.0,78.0,2.9,22.6,315.0,244.6,174.42
2018,7,13,17,45,584.0,72.0,2.95,22.15,267.0,191.05,128.76
2018,7,13,18,0,541.0,66.0,3.0,21.7,219.0,142.23,88.41
2018,7,13,18,15,479.5,58.5,2.95,21.2,174.5,95.23,53.78
2018,7,13,18,30,418.0,51.0,2.9,20.7,130.0,55.55,30.86
2018,7,13,18,45,318.5,41.0,2.9,20.2,91.0,31.92,21.53
2018,7,13,19,0,219.0,31.0,2.9,19.7,52.0,24.2,13.47
2018,7,13,19,15,118.0,18.0,2.85,19.35,28.5,14.24,0.0
2018,7,13,19,30,17.0,5.0,2.8,19.0,5.0,4.77,0.0
2018,7,13,19,45,8.5,2.5,2.8,18.65,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.45,15.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.5,15.6,3.0,2.86,0.0
2018,7,14,5,15,46.5,10.5,2.5,15.95,13.5,10.01,0.0
2018,7,14,5,30,73.0,18.0,2.5,16.3,24.0,15.22,5.56
2018,7,14,5,45,49.0,24.5,2.55,16.65,29.5,21.98,13.18
2018,7,14,6,0,25.0,31.0,2.6,17.0,35.0,29.57,18.76
2018,7,14,6,15,12.5,42.0,2.6,17.5,44.0,40.09,27.7
2018,7,14,6,30,0.0,53.0,2.6,18.0,53.0,49.27,35.99
2018,7,14,6,45,0.0,75.0,2.6,18.5,75.0,69.45,52.84
2018,7,14,7,0,0.0,97.0,2.6,19.0,97.0,89.64,69.41
2018,7,14,7,15,0.5,119.5,2.55,19.5,119.5,110.62,86.31
2018,7,14,7,30,1.0,142.0,2.5,20.0,142.0,131.82,103.09
2018,7,14,7,45,3.0,155.0,2.5,20.5,156.5,145.13,113.24
2018,7,14,8,0,5.0,168.0,2.5,21.0,171.0,158.68,123.48
2018,7,14,8,15,10.0,191.0,2.5,21.4,197.0,183.39,142.53
2018,7,14,8,30,15.0,214.0,2.5,21.8,223.0,208.72,161.82
2018,7,14,8,45,24.0,244.0,2.5,22.2,260.0,243.79,188.49
2018,7,14,9,0,33.0,274.0,2.5,22.6,297.0,283.85,218.57
2018,7,14,9,15,60.5,309.5,2.55,22.9,355.0,340.47,261.27
2018,7,14,9,30,88.0,345.0,2.6,23.2,413.0,399.59,305.08
2018,7,14,9,45,220.5,341.5,2.65,23.45,522.5,519.77,395.71
2018,7,14,10,0,353.0,338.0,2.7,23.7,632.0,637.18,481.53
2018,7,14,10,15,591.5,236.5,2.8,23.85,749.0,767.38,578.06
2018,7,14,10,30,830.0,135.0,2.9,24.0,866.0,889.08,661.49
2018,7,14,10,45,846.0,131.0,3.0,24.15,892.0,920.8,681.32
2018,7,14,11,0,862.0,127.0,3.1,24.3,918.0,950.14,700.28
2018,7,14,11,15,873.5,122.5,3.15,24.3,935.5,972.05,714.38
2018,7,14,11,30,885.0,118.0,3.2,24.3,953.0,990.99,726.64
2018,7,14,11,45,896.0,113.5,3.3,24.3,964.5,1006.33,737.01
2018,7,14,12,0,907.0,109.0,3.4,24.3,976.0,1018.39,745.35
2018,7,14,12,15,906.0,110.0,3.4,24.25,976.5,1020.6,746.76
2018,7,14,12,30,905.0,111.0,3.4,24.2,977.0,1019.31,746.09
2018,7,14,12,45,902.0,111.5,3.45,24.15,969.5,1012.05,742.02
2018,7,14,13,0,899.0,112.0,3.5,24.1,962.0,1001.36,735.83
2018,7,14,13,15,896.5,111.5,3.55,24.0,948.5,986.79,727.31
2018,7,14,13,30,894.0,111.0,3.6,23.9,935.0,968.89,716.64
2018,7,14,13,45,890.5,110.0,3.6,23.85,914.5,946.31,702.41
2018,7,14,14,0,887.0,109.0,3.6,23.8,894.0,920.63,686.14
2018,7,14,14,15,881.0,107.5,3.65,23.65,867.0,889.26,666.52
2018,7,14,14,30,875.0,106.0,3.7,23.5,840.0,855.21,644.93
2018,7,14,14,45,867.5,104.0,3.7,23.35,806.5,816.92,619.95
2018,7,14,15,0,860.0,102.0,3.7,23.2,773.0,776.39,593.19
2018,7,14,15,15,849.0,100.5,3.7,23.2,735.0,731.77,562.89
2018,7,14,15,30,838.0,99.0,3.7,23.2,697.0,685.63,531.08
2018,7,14,15,45,825.0,96.0,3.75,22.7,654.0,635.42,494.96
2018,7,14,16,0,812.0,93.0,3.8,22.2,611.0,585.2,457.68
2018,7,14,16,15,796.0,89.5,3.8,21.9,565.5,530.95,415.71
2018,7,14,16,30,780.0,86.0,3.8,21.6,520.0,476.71,372.43
2018,7,14,16,45,746.0,84.5,3.8,21.3,468.0,416.75,323.44
2018,7,14,17,0,712.0,83.0,3.8,21.0,416.0,359.29,275.1
2018,7,14,17,15,565.0,98.5,3.75,20.6,343.5,281.93,212.24
2018,7,14,17,30,418.0,114.0,3.7,20.2,271.0,219.73,162.52
2018,7,14,17,45,384.0,101.0,3.7,19.85,229.0,173.69,123.55
2018,7,14,18,0,350.0,88.0,3.7,19.5,187.0,131.54,88.71
2018,7,14,18,15,268.5,75.5,3.65,19.15,142.5,89.3,57.94
2018,7,14,18,30,187.0,63.0,3.6,18.8,98.0,58.66,38.9
2018,7,14,18,45,143.5,47.5,3.55,18.45,69.5,38.34,27.15
2018,7,14,19,0,100.0,32.0,3.5,18.1,41.0,26.27,15.09
2018,7,14,19,15,58.0,18.5,3.5,17.8,23.0,15.44,0.0
2018,7,14,19,30,16.0,5.0,3.5,17.5,5.0,4.77,0.0
2018,7,14,19,45,8.0,2.5,3.5,17.25,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.5,14.2,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.5,14.3,2.0,0.0,0.0
2018,7,15,5,15,104.0,11.5,2.6,14.65,19.5,10.96,0.0
2018,7,15,5,30,193.0,21.0,2.7,15.0,37.0,16.22,6.08
2018,7,15,5,45,150.5,19.5,2.75,15.4,37.0,13.71,6.13
2018,7,15,6,0,108.0,18.0,2.8,15.8,37.0,15.71,6.09
2018,7,15,6,15,54.0,20.5,2.8,16.25,30.0,22.41,11.3
2018,7,15,6,30,0.0,23.0,2.8,16.7,23.0,21.32,12.51
2018,7,15,6,45,0.0,32.0,2.8,17.15,32.0,29.69,19.6
2018,7,15,7,0,0.0,41.0,2.8,17.6,41.0,38.08,26.61
2018,7,15,7,15,0.0,63.5,2.8,17.95,63.5,59.06,44.08
2018,7,15,7,30,0.0,86.0,2.8,18.3,86.0,80.04,61.28
2018,7,15,7,45,0.0,94.0,2.8,18.7,94.0,87.51,67.1
2018,7,15,8,0,0.0,102.0,2.8,19.1,102.0,95.01,72.89
2018,7,15,8,15,0.0,112.0,2.8,19.5,112.0,104.39,80.15
2018,7,15,8,30,0.0,122.0,2.8,19.9,122.0,113.8,87.36
2018,7,15,8,45,1.0,141.5,2.8,20.3,142.0,132.79,102.19
2018,7,15,9,0,2.0,161.0,2.8,20.7,162.0,151.95,116.99
2018,7,15,9,15,4.5,180.5,2.85,20.95,183.5,172.37,132.76
2018,7,15,9,30,7.0,200.0,2.9,21.2,205.0,193.08,148.61
2018,7,15,9,45,10.5,229.0,2.9,21.5,237.5,223.89,172.13
2018,7,15,10,0,14.0,258.0,2.9,21.8,270.0,255.08,195.64
2018,7,15,10,15,19.0,285.0,2.95,21.95,301.5,286.0,218.9
2018,7,15,10,30,24.0,312.0,3.0,22.1,333.0,324.29,247.49
2018,7,15,10,45,37.5,351.5,3.05,22.25,385.5,377.16,286.89
2018,7,15,11,0,51.0,391.0,3.1,22.4,438.0,430.8,326.25
2018,7,15,11,15,307.5,327.5,3.15,22.45,616.5,633.4,481.37
2018,7,15,11,30,564.0,264.0,3.2,22.5,795.0,837.03,628.94
2018,7,15,11,45,757.0,185.5,3.25,22.55,905.0,949.69,705.4
2018,7,15,12,0,950.0,107.0,3.3,22.6,1015.0,1059.63,777.05
2018,7,15,12,15,949.0,108.5,3.35,22.6,1015.5,1062.48,778.25
2018,7,15,12,30,948.0,110.0,3.4,22.6,1016.0,1061.66,778.15
2018,7,15,12,45,945.0,110.5,3.45,22.6,1008.5,1054.19,773.85
2018,7,15,13,0,942.0,111.0,3.5,22.6,1001.0,1043.12,767.34
2018,7,15,13,15,939.5,110.0,3.55,22.65,986.5,1027.48,757.78
2018,7,15,13,30,937.0,109.0,3.6,22.7,972.0,1008.36,745.99
2018,7,15,13,45,933.5,108.0,3.65,22.75,951.0,984.89,731.35
2018,7,15,14,0,930.0,107.0,3.7,22.8,930.0,958.17,714.52
2018,7,15,14,15,924.5,105.5,3.7,22.75,902.0,926.04,693.97
2018,7,15,14,30,919.0,104.0,3.7,22.7,874.0,891.05,671.38
2018,7,15,14,45,912.0,101.5,3.7,22.65,839.5,851.13,645.25
2018,7,15,15,0,905.0,99.0,3.7,22.6,805.0,808.8,617.22
2018,7,15,15,15,894.5,97.5,3.7,22.6,765.5,762.71,586.11
2018,7,15,15,30,884.0,96.0,3.7,22.6,726.0,714.93,553.44
2018,7,15,15,45,871.0,93.0,3.75,22.3,681.5,662.59,515.76
2018,7,15,16,0,858.0,90.0,3.8,22.0,637.0,609.3,476.01
2018,7,15,16,15,841.0,87.5,3.8,21.8,589.5,553.62,432.88
2018,7,15,16,30,824.0,85.0,3.8,21.6,542.0,497.82,388.3
2018,7,15,16,45,801.5,81.5,3.75,21.35,492.0,438.56,339.67
2018,7,15,17,0,779.0,78.0,3.7,21.1,442.0,380.49,290.51
2018,7,15,17,15,748.5,74.0,3.7,20.75,390.5,320.76,239.04
2018,7,15,17,30,718.0,70.0,3.7,20.4,339.0,263.71,188.85
2018,7,15,17,45,675.5,65.0,3.7,20.05,288.5,206.08,138.71
2018,7,15,18,0,633.0,60.0,3.7,19.7,238.0,150.94,92.34
2018,7,15,18,15,570.5,54.0,3.6,19.2,190.0,99.72,54.26
2018,7,15,18,30,508.0,48.0,3.5,18.7,142.0,55.91,29.48
2018,7,15,18,45,400.0,39.0,3.4,18.2,99.5,30.32,20.31
2018,7,15,19,0,292.0,30.0,3.3,17.7,57.0,24.27,13.41
2018,7,15,19,15,169.0,18.5,3.3,17.35,32.0,15.31,0.0
2018,7,15,19,30,46.0,7.0,3.3,17.0,7.0,6.67,0.0
2018,7,15,19,45,23.0,3.5,3.25,16.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,2.45,13.65,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,2.5,13.8,3.0,0.0,0.0
2018,7,16,5,15,90.0,10.0,2.55,14.25,16.5,9.53,0.0
2018,7,16,5,30,160.0,17.0,2.6,14.7,30.0,12.73,3.32
2018,7,16,5,45,103.0,15.0,2.65,15.2,25.5,11.22,3.97
2018,7,16,6,0,46.0,13.0,2.7,15.7,21.0,11.97,3.82
2018,7,16,6,15,23.0,17.0,2.65,16.2,21.0,17.67,8.48
2018,7,16,6,30,0.0,21.0,2.6,16.7,21.0,19.47,10.93
2018,7,16,6,45,0.0,31.0,2.6,17.25,31.0,28.76,18.81
2018,7,16,7,0,0.0,41.0,2.6,17.8,41.0,38.08,26.59
2018,7,16,7,15,0.0,64.5,2.55,18.3,64.5,59.99,44.8
2018,7,16,7,30,0.0,88.0,2.5,18.8,88.0,81.88,62.68
2018,7,16,7,45,0.0,103.0,2.5,19.25,103.0,95.85,73.79
2018,7,16,8,0,0.0,118.0,2.5,19.7,118.0,109.88,84.8
2018,7,16,8,15,1.0,142.5,2.45,20.15,143.0,133.37,103.29
2018,7,16,8,30,2.0,167.0,2.4,20.6,168.0,157.09,121.68
2018,7,16,8,45,10.0,201.5,2.4,21.05,208.5,194.89,151.04
2018,7,16,9,0,18.0,236.0,2.4,21.5,249.0,233.66,180.67
2018,7,16,9,15,110.0,269.5,2.4,21.95,354.0,343.05,265.81
2018,7,16,9,30,202.0,303.0,2.4,22.4,459.0,452.08,347.91
2018,7,16,9,45,404.5,266.5,2.4,22.8,596.5,601.16,459.49
2018,7,16,10,0,607.0,230.0,2.4,23.2,734.0,753.88,568.89
2018,7,16,10,15,741.5,181.5,2.4,23.55,818.0,843.7,629.41
2018,7,16,10,30,876.0,133.0,2.4,23.9,902.0,928.97,683.82
2018,7,16,10,45,915.0,116.0,2.45,24.25,937.5,970.29,708.84
2018,7,16,11,0,954.0,99.0,2.5,24.6,973.0,1009.78,732.87
2018,7,16,11,15,957.5,99.0,2.55,24.8,988.5,1030.16,744.94
2018,7,16,11,30,961.0,99.0,2.6,25.0,1004.0,1047.02,755.02
2018,7,16,11,45,962.5,100.0,2.6,25.15,1012.5,1059.34,761.92
2018,7,16,12,0,964.0,101.0,2.6,25.3,1021.0,1067.96,766.62
2018,7,16,12,15,961.0,103.0,2.7,25.35,1020.5,1069.39,768.27
2018,7,16,12,30,958.0,105.0,2.8,25.4,1020.0,1067.09,767.7
2018,7,16,12,45,953.0,107.0,2.85,25.45,1012.0,1059.11,763.15
2018,7,16,13,0,948.0,109.0,2.9,25.5,1004.0,1047.53,756.43
2018,7,16,13,15,945.5,108.5,2.95,25.4,989.5,1032.32,747.92
2018,7,16,13,30,943.0,108.0,3.0,25.3,975.0,1013.6,737.2
2018,7,16,13,45,938.5,107.0,3.1,25.2,953.5,989.07,723.12
2018,7,16,14,0,934.0,106.0,3.2,25.1,932.0,961.31,706.84
2018,7,16,14,15,877.0,126.0,3.2,24.95,882.0,905.19,670.92
2018,7,16,14,30,820.0,146.0,3.2,24.8,832.0,854.44,638.33
2018,7,16,14,45,775.0,156.0,3.25,24.6,783.5,798.72,602.17
2018,7,16,15,0,730.0,166.0,3.3,24.4,735.0,745.4,566.93
2018,7,16,15,15,752.0,150.5,3.3,24.4,710.5,713.81,545.54
2018,7,16,15,30,774.0,135.0,3.3,24.4,686.0,680.12,521.88
2018,7,16,15,45,807.5,116.0,3.3,24.0,659.0,646.31,498.4
2018,7,16,16,0,841.0,97.0,3.3,23.6,632.0,607.29,470.09
2018,7,16,16,15,834.0,91.0,3.25,23.35,587.5,553.89,429.18
2018,7,16,16,30,827.0,85.0,3.2,23.1,543.0,499.54,386.24
2018,7,16,16,45,805.0,81.5,3.2,22.85,493.0,440.29,338.21
2018,7,16,17,0,783.0,78.0,3.2,22.6,443.0,382.17,289.55
2018,7,16,17,15,753.0,74.0,3.15,22.2,391.5,322.33,238.43
2018,7,16,17,30,723.0,70.0,3.1,21.8,340.0,265.1,188.5
2018,7,16,17,45,681.0,65.0,3.05,21.35,289.0,207.24,138.55
2018,7,16,18,0,639.0,60.0,3.0,20.9,238.0,151.81,92.27
2018,7,16,18,15,532.0,56.0,2.9,20.35,184.0,97.82,53.99
2018,7,16,18,30,425.0,52.0,2.8,19.8,130.0,56.59,31.8
2018,7,16,18,45,277.5,41.5,2.65,19.2,86.5,31.83,21.48
2018,7,16,19,0,130.0,31.0,2.5,18.6,43.0,24.21,13.14
2018,7,16,19,15,66.5,17.0,2.5,18.25,23.0,14.25,0.0
2018,7,16,19,30,3.0,3.0,2.5,17.9,3.0,2.86,0.0
2018,7,16,19,45,1.5,1.5,2.5,17.55,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.15,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,17,5,15,6.0,5.0,2.25,14.8,5.0,4.77,0.0
2018,7,17,5,30,0.0,8.0,2.3,15.3,8.0,7.4,0.0
2018,7,17,5,45,0.0,14.5,2.35,15.8,14.5,13.43,5.83
2018,7,17,6,0,0.0,21.0,2.4,16.3,21.0,19.47,10.68
2018,7,17,6,15,0.0,26.5,2.35,16.8,26.5,24.58,15.16
2018,7,17,6,30,0.0,32.0,2.3,17.3,32.0,29.69,19.56
2018,7,17,6,45,0.0,45.5,2.3,17.8,45.5,42.26,30.17
2018,7,17,7,0,0.0,59.0,2.3,18.3,59.0,54.86,40.62
2018,7,17,7,15,0.0,87.5,2.25,18.9,87.5,81.29,62.38
2018,7,17,7,30,0.0,116.0,2.2,19.5,116.0,107.65,83.64
2018,7,17,7,45,0.0,124.5,2.2,20.1,124.5,115.74,89.69
2018,7,17,8,0,0.0,133.0,2.2,20.7,133.0,123.82,95.67
2018,7,17,8,15,1.0,148.5,2.15,21.25,149.0,138.97,107.26
2018,7,17,8,30,2.0,164.0,2.1,21.8,165.0,154.29,118.83
2018,7,17,8,45,4.5,181.5,2.1,22.35,184.5,172.59,132.64
2018,7,17,9,0,7.0,199.0,2.1,22.9,204.0,191.2,146.53
2018,7,17,9,15,13.5,229.0,2.1,23.35,239.0,224.85,171.99
2018,7,17,9,30,20.0,259.0,2.1,23.8,274.0,259.19,197.57
2018,7,17,9,45,218.0,253.5,2.1,24.25,433.5,431.1,330.71
2018,7,17,10,0,416.0,248.0,2.1,24.7,593.0,608.81,460.96
2018,7,17,10,15,545.0,228.0,2.15,25.0,696.0,719.13,538.49
2018,7,17,10,30,674.0,208.0,2.2,25.3,799.0,832.46,615.65
2018,7,17,10,45,769.5,175.5,2.2,25.6,866.5,902.1,659.32
2018,7,17,11,0,865.0,143.0,2.2,25.9,934.0,969.63,701.05
2018,7,17,11,15,895.5,131.0,2.25,26.05,962.0,1002.74,721.14
2018,7,17,11,30,926.0,119.0,2.3,26.2,990.0,1033.3,739.88
2018,7,17,11,45,939.0,113.5,2.35,26.3,1003.0,1050.14,750.14
2018,7,17,12,0,952.0,108.0,2.4,26.4,1016.0,1063.55,758.46
2018,7,17,12,15,948.5,110.5,2.45,26.45,1015.5,1064.97,759.55
2018,7,17,12,30,945.0,113.0,2.5,26.5,1015.0,1062.69,758.55
2018,7,17,12,45,938.5,116.0,2.55,26.5,1006.5,1054.3,753.99
2018,7,17,13,0,932.0,119.0,2.6,26.5,998.0,1042.37,747.32
2018,7,17,13,15,929.5,118.5,2.65,26.45,984.0,1027.38,738.94
2018,7,17,13,30,927.0,118.0,2.7,26.4,970.0,1008.93,728.41
2018,7,17,13,45,922.5,117.0,2.75,26.3,948.5,984.73,714.33
2018,7,17,14,0,918.0,116.0,2.8,26.2,927.0,957.34,698.16
2018,7,17,14,15,911.5,115.0,2.85,26.0,898.5,925.14,679.0
2018,7,17,14,30,905.0,114.0,2.9,25.8,870.0,890.15,657.83
2018,7,17,14,45,838.0,136.0,2.95,25.6,814.0,830.51,619.69
2018,7,17,15,0,771.0,158.0,3.0,25.4,758.0,767.93,578.94
2018,7,17,15,15,818.5,131.5,3.0,25.4,739.5,744.4,564.12
2018,7,17,15,30,866.0,105.0,3.0,25.4,721.0,712.12,542.67
2018,7,17,15,45,852.0,102.5,3.1,25.0,677.0,660.34,506.3
2018,7,17,16,0,838.0,100.0,3.2,24.6,633.0,608.8,468.94
2018,7,17,16,15,820.5,96.5,3.2,24.25,585.0,552.23,426.23
2018,7,17,16,30,803.0,93.0,3.2,23.9,537.0,495.76,382.19
2018,7,17,16,45,779.5,89.5,3.25,23.6,487.0,437.04,334.97
2018,7,17,17,0,756.0,86.0,3.3,23.3,437.0,379.63,287.25
2018,7,17,17,15,724.0,81.5,3.25,22.8,386.0,320.07,236.78
2018,7,17,17,30,692.0,77.0,3.2,22.3,335.0,261.6,186.31
2018,7,17,17,45,639.0,72.0,3.2,21.85,282.5,202.88,136.38
2018,7,17,18,0,586.0,67.0,3.2,21.4,230.0,150.03,92.92
2018,7,17,18,15,475.0,61.0,3.1,20.85,175.5,96.95,55.48
2018,7,17,18,30,364.0,55.0,3.0,20.3,121.0,56.18,32.79
2018,7,17,18,45,286.5,42.0,2.9,19.7,84.5,32.27,21.77
2018,7,17,19,0,209.0,29.0,2.8,19.1,48.0,22.67,11.74
2018,7,17,19,15,117.0,17.0,2.75,18.8,26.5,16.2,0.0
2018,7,17,19,30,25.0,5.0,2.7,18.5,5.0,4.77,0.0
2018,7,17,19,45,12.5,2.5,2.7,18.15,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,1.8,15.9,2.0,0.0,0.0
2018,7,18,5,15,123.0,15.0,1.85,16.55,23.5,14.3,0.0
2018,7,18,5,30,232.0,28.0,1.9,17.2,45.0,23.33,9.47
2018,7,18,5,45,336.5,38.0,2.0,17.8,83.5,30.34,20.0
2018,7,18,6,0,441.0,48.0,2.1,18.4,122.0,44.81,26.58
2018,7,18,6,15,316.5,49.5,2.0,18.9,112.0,65.2,37.08
2018,7,18,6,30,192.0,51.0,1.9,19.4,102.0,70.73,45.21
2018,7,18,6,45,96.0,72.0,1.85,19.9,97.5,85.18,61.68
2018,7,18,7,0,0.0,93.0,1.8,20.4,93.0,86.01,66.0
2018,7,18,7,15,35.0,123.0,1.7,20.95,139.0,124.9,96.63
2018,7,18,7,30,70.0,153.0,1.6,21.5,185.0,168.1,130.57
2018,7,18,7,45,169.0,170.0,1.55,22.05,258.5,232.73,180.8
2018,7,18,8,0,268.0,187.0,1.5,22.6,332.0,309.16,239.8
2018,7,18,8,15,502.0,153.0,1.45,23.05,455.0,421.26,325.67
2018,7,18,8,30,736.0,119.0,1.4,23.5,578.0,555.28,425.2
2018,7,18,8,45,797.5,109.5,1.35,23.95,639.5,622.13,472.55
2018,7,18,9,0,859.0,100.0,1.3,24.4,701.0,690.76,520.15
2018,7,18,9,15,866.5,104.0,1.35,24.7,740.0,738.48,551.34
2018,7,18,9,30,874.0,108.0,1.4,25.0,779.0,784.4,580.48
2018,7,18,9,45,878.5,112.0,1.4,25.25,813.0,825.88,605.87
2018,7,18,10,0,883.0,116.0,1.4,25.5,847.0,864.92,629.35
2018,7,18,10,15,865.5,128.0,1.45,25.7,865.0,890.07,644.41
2018,7,18,10,30,848.0,140.0,1.5,25.9,883.0,911.08,656.94
2018,7,18,10,45,811.0,165.0,1.55,26.05,890.0,930.38,668.58
2018,7,18,11,0,774.0,190.0,1.6,26.2,897.0,938.3,673.05
2018,7,18,11,15,653.5,259.0,1.7,26.3,863.0,910.96,655.47
2018,7,18,11,30,533.0,328.0,1.8,26.4,829.0,870.5,626.6
2018,7,18,11,45,655.5,261.5,1.85,26.45,882.5,932.92,671.15
2018,7,18,12,0,778.0,195.0,1.9,26.5,936.0,986.44,705.1
2018,7,18,12,15,685.5,246.0,2.0,26.5,899.0,953.87,684.94
2018,7,18,12,30,593.0,297.0,2.1,26.5,862.0,910.89,656.57
2018,7,18,12,45,515.0,343.5,2.2,26.5,832.0,875.95,632.75
2018,7,18,13,0,437.0,390.0,2.3,26.5,802.0,839.77,607.7
2018,7,18,13,15,550.5,321.0,2.4,26.45,832.0,874.75,635.97
2018,7,18,13,30,664.0,252.0,2.5,26.4,862.0,905.46,660.64
2018,7,18,13,45,609.5,274.5,2.55,26.3,824.5,861.76,631.06
2018,7,18,14,0,555.0,297.0,2.6,26.2,787.0,816.87,600.97
2018,7,18,14,15,571.5,280.0,2.65,26.1,770.5,797.44,589.82
2018,7,18,14,30,588.0,263.0,2.7,26.0,754.0,776.78,577.4
2018,7,18,14,45,554.5,262.5,2.7,25.9,710.5,725.12,542.14
2018,7,18,15,0,521.0,262.0,2.7,25.8,667.0,675.71,508.04
2018,7,18,15,15,531.0,242.5,2.7,25.8,637.0,640.8,484.42
2018,7,18,15,30,541.0,223.0,2.7,25.8,607.0,603.6,458.57
2018,7,18,15,45,579.5,193.0,2.8,25.35,581.0,575.04,439.87
2018,7,18,16,0,618.0,163.0,2.9,24.9,555.0,539.1,414.83
2018,7,18,16,15,666.5,137.5,3.0,24.5,531.0,507.75,391.83
2018,7,18,16,30,715.0,112.0,3.1,24.1,507.0,470.07,362.61
2018,7,18,16,45,719.0,101.0,3.2,23.75,466.0,420.51,322.59
2018,7,18,17,0,723.0,90.0,3.3,23.4,425.0,369.47,279.82
2018,7,18,17,15,690.5,85.5,3.35,22.75,375.0,311.31,230.79
2018,7,18,17,30,658.0,81.0,3.4,22.1,325.0,256.11,183.21
2018,7,18,17,45,610.0,74.0,3.45,21.5,273.5,198.51,134.2
2018,7,18,18,0,562.0,67.0,3.5,20.9,222.0,146.26,91.09
2018,7,18,18,15,488.5,58.5,3.4,20.35,173.5,95.82,54.14
2018,7,18,18,30,415.0,50.0,3.3,19.8,125.0,54.19,30.18
2018,7,18,18,45,313.0,40.0,3.2,19.2,86.5,31.41,21.06
2018,7,18,19,0,211.0,30.0,3.1,18.6,48.0,23.52,12.21
2018,7,18,19,15,117.5,17.5,2.95,18.3,26.5,16.68,0.0
2018,7,18,19,30,24.0,5.0,2.8,18.0,5.0,4.77,0.0
2018,7,18,19,45,12.0,2.5,2.7,17.7,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.15,15.2,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.2,15.4,2.0,0.0,0.0
2018,7,19,5,15,120.0,15.0,2.35,15.8,23.0,14.3,0.0
2018,7,19,5,30,226.0,28.0,2.5,16.2,44.0,22.19,8.06
2018,7,19,5,45,171.5,26.0,2.7,16.6,43.5,19.79,11.12
2018,7,19,6,0,117.0,24.0,2.9,17.0,43.0,19.93,9.76
2018,7,19,6,15,58.5,29.5,2.85,17.3,39.0,30.35,17.78
2018,7,19,6,30,0.0,35.0,2.8,17.6,35.0,32.48,21.88
2018,7,19,6,45,0.0,51.5,2.8,17.9,51.5,47.86,34.86
2018,7,19,7,0,0.0,68.0,2.8,18.2,68.0,63.26,47.68
2018,7,19,7,15,9.5,107.5,2.65,18.55,112.0,102.52,79.84
2018,7,19,7,30,19.0,147.0,2.5,18.9,156.0,143.07,112.55
2018,7,19,7,45,136.0,171.5,2.35,19.2,244.0,220.04,173.46
2018,7,19,8,0,253.0,196.0,2.2,19.5,332.0,310.42,244.57
2018,7,19,8,15,515.0,156.5,2.1,19.95,466.0,431.51,339.03
2018,7,19,8,30,777.0,117.0,2.0,20.4,600.0,577.18,449.3
2018,7,19,8,45,813.0,114.0,1.85,20.85,652.0,636.38,491.41
2018,7,19,9,0,849.0,111.0,1.7,21.3,704.0,696.93,533.42
2018,7,19,9,15,862.0,113.0,1.65,21.85,745.0,744.14,564.07
2018,7,19,9,30,875.0,115.0,1.6,22.4,786.0,792.18,593.64
2018,7,19,9,45,885.5,116.5,1.55,22.9,822.0,836.1,619.87
2018,7,19,10,0,896.0,118.0,1.5,23.4,858.0,878.0,644.24
2018,7,19,10,15,902.5,119.5,1.55,23.8,887.0,914.15,665.97
2018,7,19,10,30,909.0,121.0,1.6,24.2,916.0,947.58,685.84
2018,7,19,10,45,913.5,122.5,1.65,24.6,939.0,976.28,702.59
2018,7,19,11,0,918.0,124.0,1.7,25.0,962.0,1001.85,717.35
2018,7,19,11,15,920.5,125.5,1.8,25.2,977.5,1022.23,730.13
2018,7,19,11,30,923.0,127.0,1.9,25.4,993.0,1039.19,740.87
2018,7,19,11,45,924.0,128.0,2.0,25.65,1001.0,1050.68,748.14
2018,7,19,12,0,925.0,129.0,2.1,25.9,1009.0,1058.62,753.32
2018,7,19,12,15,926.0,128.5,2.2,25.95,1010.0,1061.48,756.05
2018,7,19,12,30,927.0,128.0,2.3,26.0,1011.0,1060.75,756.66
2018,7,19,12,45,927.0,127.0,2.45,26.05,1004.5,1054.92,754.72
2018,7,19,13,0,927.0,126.0,2.6,26.1,998.0,1045.5,750.55
2018,7,19,13,15,912.0,131.5,2.75,25.85,979.0,1024.39,739.78
2018,7,19,13,30,897.0,137.0,2.9,25.6,960.0,1000.22,726.97
2018,7,19,13,45,901.0,130.5,3.05,25.4,941.0,979.13,715.87
2018,7,19,14,0,905.0,124.0,3.2,25.2,922.0,954.5,702.25
2018,7,19,14,15,897.5,123.5,3.25,24.85,893.5,922.23,683.09
2018,7,19,14,30,890.0,123.0,3.3,24.5,865.0,887.26,661.96
2018,7,19,14,45,880.0,122.0,3.35,24.1,830.5,847.26,637.26
2018,7,19,15,0,870.0,121.0,3.4,23.7,796.0,805.13,610.75
2018,7,19,15,15,858.0,118.5,3.4,23.7,756.0,761.19,581.41
2018,7,19,15,30,846.0,116.0,3.4,23.7,716.0,712.16,547.48
2018,7,19,15,45,829.5,113.5,3.35,23.0,671.0,658.99,509.82
2018,7,19,16,0,813.0,111.0,3.3,22.3,626.0,605.3,470.62
2018,7,19,16,15,790.0,109.0,3.3,22.0,577.5,548.28,427.07
2018,7,19,16,30,767.0,107.0,3.3,21.7,529.0,491.96,382.72
2018,7,19,16,45,738.5,103.5,3.25,21.4,478.5,431.69,333.93
2018,7,19,17,0,710.0,100.0,3.2,21.1,428.0,374.15,285.88
2018,7,19,17,15,674.0,94.5,3.15,20.75,376.5,314.46,235.18
2018,7,19,17,30,638.0,89.0,3.1,20.4,325.0,258.19,186.48
2018,7,19,17,45,588.5,82.5,3.0,20.05,274.5,201.8,138.29
2018,7,19,18,0,539.0,76.0,2.9,19.7,224.0,150.98,96.28
2018,7,19,18,15,473.0,66.5,2.8,19.2,177.0,101.66,59.84
2018,7,19,18,30,407.0,57.0,2.7,18.7,130.0,60.38,35.69
2018,7,19,18,45,313.5,44.5,2.6,18.2,90.5,34.39,23.66
2018,7,19,19,0,220.0,32.0,2.5,17.7,51.0,25.21,13.29
2018,7,19,19,15,122.5,18.5,2.45,17.4,28.0,17.63,0.0
2018,7,19,19,30,25.0,5.0,2.4,17.1,5.0,4.77,0.0
2018,7,19,19,45,12.5,2.5,2.35,16.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,13.1,2.0,0.0,0.0
2018,7,20,5,15,41.5,13.0,1.5,13.55,15.5,12.39,0.0
2018,7,20,5,30,75.0,24.0,1.6,14.0,29.0,19.91,6.01
2018,7,20,5,45,58.5,39.5,1.7,14.5,45.5,33.55,22.91
2018,7,20,6,0,42.0,55.0,1.8,15.0,62.0,48.71,34.76
2018,7,20,6,15,45.0,74.5,1.85,15.5,84.0,69.32,51.27
2018,7,20,6,30,48.0,94.0,1.9,16.0,106.0,90.71,68.97
2018,7,20,6,45,36.0,109.5,1.95,16.45,120.0,106.39,82.68
2018,7,20,7,0,24.0,125.0,2.0,16.9,134.0,120.64,94.93
2018,7,20,7,15,50.5,151.5,2.0,17.4,173.0,155.34,122.59
2018,7,20,7,30,77.0,178.0,2.0,17.9,212.0,193.43,152.85
2018,7,20,7,45,119.0,199.0,2.05,18.35,259.0,238.21,188.2
2018,7,20,8,0,161.0,220.0,2.1,18.8,306.0,286.28,225.9
2018,7,20,8,15,337.0,203.0,2.1,19.25,405.0,377.25,297.32
2018,7,20,8,30,513.0,186.0,2.1,19.7,504.0,487.24,381.97
2018,7,20,8,45,517.0,197.0,2.1,20.1,537.5,527.75,411.58
2018,7,20,9,0,521.0,208.0,2.1,20.5,571.0,567.44,440.2
2018,7,20,9,15,509.5,227.0,2.15,20.85,599.0,602.8,464.92
2018,7,20,9,30,498.0,246.0,2.2,21.2,627.0,635.83,487.42
2018,7,20,9,45,515.0,257.5,2.2,21.5,667.5,682.05,519.24
2018,7,20,10,0,532.0,269.0,2.2,21.8,708.0,727.91,550.09
2018,7,20,10,15,570.5,268.5,2.25,22.05,754.0,781.61,586.83
2018,7,20,10,30,609.0,268.0,2.3,22.3,800.0,834.07,622.13
2018,7,20,10,45,655.5,253.0,2.35,22.55,839.0,879.49,652.74
2018,7,20,11,0,702.0,238.0,2.4,22.8,878.0,924.19,682.06
2018,7,20,11,15,727.5,226.5,2.45,22.85,899.5,950.88,699.04
2018,7,20,11,30,753.0,215.0,2.5,22.9,921.0,975.27,714.69
2018,7,20,11,45,795.0,188.0,2.55,23.0,939.0,992.13,725.35
2018,7,20,12,0,837.0,161.0,2.6,23.1,957.0,1012.15,738.19
2018,7,20,12,15,841.5,157.5,2.65,23.1,958.0,1015.3,740.44
2018,7,20,12,30,846.0,154.0,2.7,23.1,959.0,1005.86,734.81
2018,7,20,12,45,850.0,149.5,2.75,23.1,953.5,1001.07,732.39
2018,7,20,13,0,854.0,145.0,2.8,23.1,948.0,992.9,727.82
2018,7,20,13,15,850.5,143.5,2.85,23.0,933.0,976.97,718.54
2018,7,20,13,30,847.0,142.0,2.9,22.9,918.0,957.9,707.27
2018,7,20,13,45,842.0,140.0,2.9,22.85,896.5,933.86,692.19
2018,7,20,14,0,837.0,138.0,2.9,22.8,875.0,906.93,675.19
2018,7,20,14,15,829.0,136.0,2.95,22.6,846.5,874.59,655.21
2018,7,20,14,30,821.0,134.0,3.0,22.4,818.0,844.96,636.95
2018,7,20,14,45,810.5,132.5,3.05,22.25,784.5,805.8,611.75
2018,7,20,15,0,800.0,131.0,3.1,22.1,751.0,764.76,584.97
2018,7,20,15,15,787.5,128.5,3.1,22.1,712.5,719.58,554.34
2018,7,20,15,30,775.0,126.0,3.1,22.1,674.0,673.17,521.18
2018,7,20,15,45,757.5,122.0,3.1,21.65,630.0,621.01,483.58
2018,7,20,16,0,740.0,118.0,3.1,21.2,586.0,568.61,444.72
2018,7,20,16,15,716.0,115.0,3.1,20.9,539.0,513.18,402.12
2018,7,20,16,30,692.0,112.0,3.1,20.6,492.0,458.91,359.15
2018,7,20,16,45,662.0,108.0,3.05,20.3,443.5,402.27,313.04
2018,7,20,17,0,632.0,104.0,3.0,20.0,395.0,347.85,267.48
2018,7,20,17,15,594.5,98.5,2.95,19.65,346.5,292.04,220.03
2018,7,20,17,30,557.0,93.0,2.9,19.3,298.0,239.92,174.96
2018,7,20,17,45,507.0,85.0,2.85,18.95,250.0,186.74,129.72
2018,7,20,18,0,457.0,77.0,2.8,18.6,202.0,139.27,90.62
2018,7,20,18,15,393.0,67.0,2.75,18.3,158.5,93.35,56.43
2018,7,20,18,30,329.0,57.0,2.7,18.0,115.0,56.21,34.09
2018,7,20,18,45,245.0,43.5,2.65,17.65,79.0,33.55,22.96
2018,7,20,19,0,161.0,30.0,2.6,17.3,43.0,23.56,11.78
2018,7,20,19,15,89.0,17.0,2.55,17.15,23.5,16.2,0.0
2018,7,20,19,30,17.0,4.0,2.5,17.0,4.0,3.81,0.0
2018,7,20,19,45,8.5,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
