Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,14.9,1.0,0.0,0.0
2018,7,21,5,15,54.0,13.0,1.65,15.25,16.5,12.39,0.0
2018,7,21,5,30,102.0,25.0,1.7,15.6,32.0,20.68,5.44
2018,7,21,5,45,195.0,39.5,1.75,15.95,66.5,30.66,20.23
2018,7,21,6,0,288.0,54.0,1.8,16.3,101.0,45.63,29.79
2018,7,21,6,15,355.0,65.0,1.8,16.75,143.0,80.21,48.7
2018,7,21,6,30,422.0,76.0,1.8,17.2,185.0,122.73,78.81
2018,7,21,6,45,472.0,85.0,1.85,17.65,231.5,168.11,115.39
2018,7,21,7,0,522.0,94.0,1.9,18.1,278.0,220.68,159.68
2018,7,21,7,15,560.0,101.0,1.95,18.5,326.0,271.84,203.74
2018,7,21,7,30,598.0,108.0,2.0,18.9,374.0,326.87,250.49
2018,7,21,7,45,627.0,113.0,2.0,19.35,421.5,379.76,294.64
2018,7,21,8,0,656.0,118.0,2.0,19.8,469.0,434.91,339.29
2018,7,21,8,15,679.0,122.0,2.05,20.2,514.5,487.86,381.18
2018,7,21,8,30,702.0,126.0,2.1,20.6,560.0,541.84,422.6
2018,7,21,8,45,720.0,129.5,2.1,21.0,603.0,592.9,460.46
2018,7,21,9,0,738.0,133.0,2.1,21.4,646.0,643.42,496.86
2018,7,21,9,15,746.0,139.0,2.15,21.7,683.5,689.04,529.12
2018,7,21,9,30,754.0,145.0,2.2,22.0,721.0,733.23,559.22
2018,7,21,9,45,758.0,151.0,2.25,22.3,753.0,772.57,584.86
2018,7,21,10,0,762.0,157.0,2.3,22.6,785.0,809.79,608.81
2018,7,21,10,15,771.0,158.5,2.35,22.85,813.0,844.59,631.05
2018,7,21,10,30,780.0,160.0,2.4,23.1,841.0,877.24,651.69
2018,7,21,10,45,787.5,160.5,2.45,23.35,863.0,905.13,669.08
2018,7,21,11,0,795.0,161.0,2.5,23.6,885.0,930.43,684.74
2018,7,21,11,15,799.5,161.5,2.55,23.75,900.0,950.07,696.96
2018,7,21,11,30,804.0,162.0,2.6,23.9,915.0,966.74,707.33
2018,7,21,11,45,807.5,162.0,2.65,24.0,923.5,978.83,714.94
2018,7,21,12,0,811.0,162.0,2.7,24.1,932.0,987.74,720.62
2018,7,21,12,15,733.5,204.0,2.75,24.1,901.0,960.59,703.17
2018,7,21,12,30,656.0,246.0,2.8,24.1,870.0,925.02,680.43
2018,7,21,12,45,700.0,218.0,2.85,24.1,879.5,936.58,688.92
2018,7,21,13,0,744.0,190.0,2.9,24.1,889.0,938.97,691.04
2018,7,21,13,15,793.0,161.0,2.95,24.0,896.0,947.45,697.64
2018,7,21,13,30,842.0,132.0,3.0,23.9,903.0,943.76,696.25
2018,7,21,13,45,839.5,129.5,3.05,23.8,883.0,921.64,682.77
2018,7,21,14,0,837.0,127.0,3.1,23.7,863.0,896.52,667.38
2018,7,21,14,15,831.5,125.0,3.1,23.55,836.5,866.35,648.32
2018,7,21,14,30,826.0,123.0,3.1,23.4,810.0,833.6,627.4
2018,7,21,14,45,819.0,120.0,3.1,23.25,777.5,796.2,603.13
2018,7,21,15,0,812.0,117.0,3.1,23.1,745.0,760.18,579.61
2018,7,21,15,15,800.5,114.5,3.1,23.1,707.0,715.29,549.22
2018,7,21,15,30,789.0,112.0,3.1,23.1,669.0,669.04,516.81
2018,7,21,15,45,776.0,108.5,3.15,22.7,627.5,619.7,481.39
2018,7,21,16,0,763.0,105.0,3.2,22.3,586.0,569.64,444.35
2018,7,21,16,15,746.5,100.5,3.2,22.0,541.0,516.18,403.29
2018,7,21,16,30,730.0,96.0,3.2,21.7,496.0,462.9,361.06
2018,7,21,16,45,707.0,91.5,3.2,21.45,448.5,407.15,315.55
2018,7,21,17,0,684.0,87.0,3.2,21.2,401.0,351.51,268.79
2018,7,21,17,15,642.5,84.0,3.15,20.8,351.0,293.96,219.79
2018,7,21,17,30,601.0,81.0,3.1,20.4,301.0,240.43,173.44
2018,7,21,17,45,556.0,73.5,3.05,20.05,253.0,186.25,126.95
2018,7,21,18,0,511.0,66.0,3.0,19.7,205.0,137.12,86.15
2018,7,21,18,15,427.5,58.5,2.95,19.3,158.0,89.7,51.84
2018,7,21,18,30,344.0,51.0,2.9,18.9,111.0,51.59,29.92
2018,7,21,18,45,244.0,38.0,2.8,18.55,74.0,29.18,19.12
2018,7,21,19,0,144.0,25.0,2.7,18.2,37.0,19.5,8.43
2018,7,21,19,15,79.5,14.0,2.65,17.95,20.0,13.34,0.0
2018,7,21,19,30,15.0,3.0,2.6,17.7,3.0,0.0,0.0
2018,7,21,19,45,7.5,1.5,2.5,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,22,5,15,19.0,6.5,1.85,16.0,7.5,6.2,0.0
2018,7,22,5,30,30.0,11.0,1.9,16.3,13.0,9.44,0.0
2018,7,22,5,45,15.0,17.5,1.95,16.6,18.5,16.46,8.18
2018,7,22,6,0,0.0,24.0,2.0,16.9,24.0,22.26,12.9
2018,7,22,6,15,0.0,34.5,2.0,17.3,34.5,32.03,21.35
2018,7,22,6,30,0.0,45.0,2.0,17.7,45.0,41.8,29.73
2018,7,22,6,45,0.0,60.0,2.05,18.15,60.0,55.8,41.49
2018,7,22,7,0,0.0,75.0,2.1,18.6,75.0,69.67,52.95
2018,7,22,7,15,2.0,105.0,2.1,19.05,106.0,97.9,76.03
2018,7,22,7,30,4.0,135.0,2.1,19.5,137.0,126.57,99.06
2018,7,22,7,45,14.5,165.0,2.15,19.95,172.5,159.33,124.93
2018,7,22,8,0,25.0,195.0,2.2,20.4,208.0,193.47,151.59
2018,7,22,8,15,71.5,225.0,2.2,20.8,268.0,250.53,196.19
2018,7,22,8,30,118.0,255.0,2.2,21.2,328.0,314.66,245.55
2018,7,22,8,45,398.0,202.5,2.25,21.65,474.5,457.84,357.65
2018,7,22,9,0,678.0,150.0,2.3,22.1,621.0,620.28,479.98
2018,7,22,9,15,757.0,128.5,2.35,22.4,683.0,686.62,527.74
2018,7,22,9,30,836.0,107.0,2.4,22.7,745.0,754.6,573.97
2018,7,22,9,45,841.5,111.5,2.4,23.0,778.5,796.14,600.42
2018,7,22,10,0,847.0,116.0,2.4,23.3,812.0,835.42,625.19
2018,7,22,10,15,848.0,120.5,2.5,23.45,838.5,868.33,646.56
2018,7,22,10,30,849.0,125.0,2.6,23.6,865.0,898.36,665.98
2018,7,22,10,45,700.5,215.5,2.65,23.8,836.5,884.65,655.71
2018,7,22,11,0,552.0,306.0,2.7,24.0,808.0,848.71,627.46
2018,7,22,11,15,600.0,283.5,2.8,24.0,837.5,885.1,653.96
2018,7,22,11,30,648.0,261.0,2.9,24.0,867.0,919.61,678.52
2018,7,22,11,45,760.5,194.5,2.95,24.05,911.5,965.38,709.0
2018,7,22,12,0,873.0,128.0,3.0,24.1,956.0,1007.21,736.07
2018,7,22,12,15,857.0,137.0,3.05,24.1,950.5,1002.38,732.88
2018,7,22,12,30,841.0,146.0,3.1,24.1,945.0,994.12,727.97
2018,7,22,12,45,836.5,146.5,3.15,24.1,936.0,985.76,723.1
2018,7,22,13,0,832.0,147.0,3.2,24.1,927.0,974.21,716.21
2018,7,22,13,15,849.5,134.5,3.25,24.05,920.5,968.15,713.19
2018,7,22,13,30,867.0,122.0,3.3,24.0,914.0,958.17,707.6
2018,7,22,13,45,865.5,119.0,3.35,23.95,894.5,935.93,693.91
2018,7,22,14,0,864.0,116.0,3.4,23.9,875.0,910.55,678.18
2018,7,22,14,15,865.5,110.5,3.45,23.8,850.0,882.26,660.56
2018,7,22,14,30,867.0,105.0,3.5,23.7,825.0,850.84,640.69
2018,7,22,14,45,859.5,102.5,3.5,23.55,791.5,812.09,615.45
2018,7,22,15,0,852.0,100.0,3.5,23.4,758.0,771.11,588.45
2018,7,22,15,15,840.5,98.5,3.5,23.4,720.0,726.16,557.99
2018,7,22,15,30,829.0,97.0,3.5,23.4,682.0,679.75,526.13
2018,7,22,15,45,816.0,94.0,3.5,23.1,639.0,629.62,489.65
2018,7,22,16,0,803.0,91.0,3.5,22.8,596.0,579.63,452.18
2018,7,22,16,15,785.5,87.5,3.5,22.55,550.0,524.65,409.76
2018,7,22,16,30,768.0,84.0,3.5,22.3,504.0,469.85,366.15
2018,7,22,16,45,745.0,81.0,3.5,22.1,456.0,413.56,319.96
2018,7,22,17,0,722.0,78.0,3.5,21.9,408.0,358.6,273.43
2018,7,22,17,15,691.0,73.0,3.45,21.6,358.5,300.65,223.6
2018,7,22,17,30,660.0,68.0,3.4,21.3,309.0,243.92,174.02
2018,7,22,17,45,616.0,63.5,3.4,21.0,261.0,189.4,126.82
2018,7,22,18,0,572.0,59.0,3.4,20.7,213.0,139.7,85.32
2018,7,22,18,15,509.0,52.0,3.3,20.3,167.5,91.02,49.48
2018,7,22,18,30,446.0,45.0,3.2,19.9,122.0,49.87,26.4
2018,7,22,18,45,350.5,36.0,3.15,19.5,84.5,28.12,18.1
2018,7,22,19,0,255.0,27.0,3.1,19.1,47.0,22.01,9.79
2018,7,22,19,15,143.5,16.0,3.05,18.8,25.5,15.25,0.0
2018,7,22,19,30,32.0,5.0,3.0,18.5,4.0,0.0,0.0
2018,7,22,19,45,16.0,2.5,3.0,18.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,7,23,5,15,20.5,6.0,2.4,15.3,7.0,5.72,0.0
2018,7,23,5,30,27.0,10.0,2.4,15.7,12.0,8.6,0.0
2018,7,23,5,45,13.5,18.0,2.4,16.05,19.0,16.93,8.54
2018,7,23,6,0,0.0,26.0,2.4,16.4,26.0,24.12,14.46
2018,7,23,6,15,0.0,39.0,2.4,16.95,39.0,36.22,24.9
2018,7,23,6,30,0.0,52.0,2.4,17.5,52.0,48.34,35.24
2018,7,23,6,45,0.5,72.5,2.35,18.05,72.5,67.21,51.05
2018,7,23,7,0,1.0,93.0,2.3,18.6,93.0,86.24,66.71
2018,7,23,7,15,13.5,126.5,2.3,19.15,132.0,121.0,94.73
2018,7,23,7,30,26.0,160.0,2.3,19.7,171.0,158.31,124.44
2018,7,23,7,45,117.5,181.5,2.3,20.3,242.5,221.51,173.93
2018,7,23,8,0,209.0,203.0,2.3,20.9,314.0,293.51,230.2
2018,7,23,8,15,332.0,199.5,2.3,21.35,395.0,371.32,290.8
2018,7,23,8,30,455.0,196.0,2.3,21.8,476.0,463.1,361.03
2018,7,23,8,45,623.0,154.5,2.3,22.3,568.5,556.42,431.8
2018,7,23,9,0,791.0,113.0,2.3,22.8,661.0,659.56,508.02
2018,7,23,9,15,832.0,103.5,2.35,23.2,710.0,713.15,544.94
2018,7,23,9,30,873.0,94.0,2.4,23.6,759.0,769.96,582.47
2018,7,23,9,45,882.5,95.5,2.45,23.95,794.0,813.17,610.13
2018,7,23,10,0,892.0,97.0,2.5,24.3,829.0,854.29,636.16
2018,7,23,10,15,899.0,98.0,2.55,24.6,858.0,890.41,658.71
2018,7,23,10,30,906.0,99.0,2.6,24.9,887.0,923.86,679.37
2018,7,23,10,45,911.0,99.5,2.65,25.15,909.5,952.11,696.64
2018,7,23,11,0,916.0,100.0,2.7,25.4,932.0,977.25,711.89
2018,7,23,11,15,919.0,101.5,2.8,25.55,948.0,998.25,725.22
2018,7,23,11,30,922.0,103.0,2.9,25.7,964.0,1015.85,736.42
2018,7,23,11,45,923.0,104.0,2.95,25.85,972.0,1027.46,743.44
2018,7,23,12,0,924.0,105.0,3.0,26.0,980.0,1035.5,748.3
2018,7,23,12,15,921.5,106.5,3.1,26.05,980.0,1036.94,749.8
2018,7,23,12,30,919.0,108.0,3.2,26.1,980.0,1034.76,749.12
2018,7,23,12,45,913.5,110.5,3.25,26.2,972.0,1027.04,744.42
2018,7,23,13,0,908.0,113.0,3.3,26.3,964.0,1015.83,737.61
2018,7,23,13,15,905.0,113.5,3.4,26.15,950.5,1001.64,730.04
2018,7,23,13,30,902.0,114.0,3.5,26.0,937.0,984.06,720.28
2018,7,23,13,45,897.5,112.5,3.55,25.9,915.5,959.77,705.6
2018,7,23,14,0,893.0,111.0,3.6,25.8,894.0,932.35,688.84
2018,7,23,14,15,887.5,109.0,3.65,25.6,866.5,900.56,669.33
2018,7,23,14,30,882.0,107.0,3.7,25.4,839.0,866.0,647.78
2018,7,23,14,45,875.0,104.5,3.75,25.2,805.5,827.09,623.03
2018,7,23,15,0,868.0,102.0,3.8,25.0,772.0,785.88,596.39
2018,7,23,15,15,857.0,100.5,3.8,25.0,733.0,740.6,565.89
2018,7,23,15,30,846.0,99.0,3.8,25.0,694.0,693.75,533.93
2018,7,23,15,45,834.0,95.5,3.8,24.65,651.0,642.94,497.28
2018,7,23,16,0,822.0,92.0,3.8,24.3,608.0,592.16,459.54
2018,7,23,16,15,806.5,88.0,3.75,24.05,561.5,536.74,416.89
2018,7,23,16,30,791.0,84.0,3.7,23.8,515.0,481.27,372.89
2018,7,23,16,45,768.0,80.5,3.7,23.6,466.0,423.17,325.51
2018,7,23,17,0,745.0,77.0,3.7,23.4,417.0,366.38,277.72
2018,7,23,17,15,713.5,72.5,3.6,23.0,366.5,307.39,227.26
2018,7,23,17,30,682.0,68.0,3.5,22.6,316.0,251.26,178.31
2018,7,23,17,45,599.0,67.0,3.45,22.25,260.0,188.86,126.36
2018,7,23,18,0,516.0,66.0,3.4,21.9,204.0,137.46,85.46
2018,7,23,18,15,324.5,62.5,3.3,21.3,143.0,82.69,49.8
2018,7,23,18,30,133.0,59.0,3.2,20.7,82.0,52.9,35.18
2018,7,23,18,45,104.0,42.0,3.1,20.15,56.5,34.08,22.98
2018,7,23,19,0,75.0,25.0,3.0,19.6,31.0,20.74,8.42
2018,7,23,19,15,50.5,14.5,3.0,19.2,17.0,13.82,0.0
2018,7,23,19,30,26.0,4.0,3.0,18.8,3.0,0.0,0.0
2018,7,23,19,45,13.0,2.0,3.0,18.45,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,5,15,47.5,10.5,2.8,15.8,13.5,10.01,0.0
2018,7,24,5,30,95.0,21.0,2.8,16.1,27.0,16.53,0.0
2018,7,24,5,45,164.0,36.0,2.8,16.4,57.0,27.94,17.6
2018,7,24,6,0,233.0,51.0,2.8,16.7,87.0,41.76,27.41
2018,7,24,6,15,197.0,61.5,2.8,17.2,99.5,66.76,43.27
2018,7,24,6,30,161.0,72.0,2.8,17.7,112.0,85.16,58.93
2018,7,24,6,45,151.5,91.5,2.75,18.2,136.0,112.15,82.22
2018,7,24,7,0,142.0,111.0,2.7,18.7,160.0,138.12,104.85
2018,7,24,7,15,78.5,131.0,2.65,19.35,159.0,145.55,113.2
2018,7,24,7,30,15.0,151.0,2.6,20.0,158.0,145.28,113.91
2018,7,24,7,45,14.5,162.5,2.6,20.6,169.5,157.05,122.88
2018,7,24,8,0,14.0,174.0,2.6,21.2,181.0,168.72,131.59
2018,7,24,8,15,17.5,195.5,2.6,21.7,205.5,191.8,149.26
2018,7,24,8,30,21.0,217.0,2.6,22.2,230.0,215.33,167.02
2018,7,24,8,45,40.0,253.5,2.55,22.7,280.5,267.0,206.52
2018,7,24,9,0,59.0,290.0,2.5,23.2,331.0,317.98,244.68
2018,7,24,9,15,147.0,308.5,2.55,23.65,418.5,408.97,313.88
2018,7,24,9,30,235.0,327.0,2.6,24.1,506.0,508.32,387.32
2018,7,24,9,45,377.0,296.0,2.7,24.55,598.0,609.79,462.37
2018,7,24,10,0,519.0,265.0,2.8,25.0,690.0,714.21,537.67
2018,7,24,10,15,544.5,265.0,2.85,25.35,725.0,755.09,564.85
2018,7,24,10,30,570.0,265.0,2.9,25.7,760.0,797.54,593.13
2018,7,24,10,45,679.5,216.5,2.95,26.05,821.5,867.06,641.23
2018,7,24,11,0,789.0,168.0,3.0,26.4,883.0,933.12,683.44
2018,7,24,11,15,850.0,139.0,3.05,26.6,921.5,969.59,706.11
2018,7,24,11,30,911.0,110.0,3.1,26.8,960.0,1012.64,733.15
2018,7,24,11,45,914.5,109.0,3.2,27.0,968.5,1024.6,740.41
2018,7,24,12,0,918.0,108.0,3.3,27.2,977.0,1033.06,745.77
2018,7,24,12,15,916.5,109.0,3.35,27.25,977.0,1034.98,747.1
2018,7,24,12,30,915.0,110.0,3.4,27.3,977.0,1033.31,746.29
2018,7,24,12,45,911.0,112.0,3.5,27.35,970.0,1026.58,742.73
2018,7,24,13,0,907.0,114.0,3.6,27.4,963.0,1016.36,737.01
2018,7,24,13,15,905.0,113.0,3.65,27.3,949.0,1001.62,728.51
2018,7,24,13,30,903.0,112.0,3.7,27.2,935.0,983.46,717.86
2018,7,24,13,45,899.5,110.5,3.8,27.15,914.5,960.05,703.93
2018,7,24,14,0,896.0,109.0,3.9,27.1,894.0,933.47,687.86
2018,7,24,14,15,891.0,107.0,3.9,26.95,866.5,902.0,668.15
2018,7,24,14,30,886.0,105.0,3.9,26.8,839.0,867.72,646.44
2018,7,24,14,45,878.5,103.0,3.95,26.65,805.5,828.73,621.57
2018,7,24,15,0,871.0,101.0,4.0,26.5,772.0,787.45,594.85
2018,7,24,15,15,860.0,99.5,4.0,26.5,733.0,742.0,564.34
2018,7,24,15,30,849.0,98.0,4.0,26.5,694.0,694.98,532.37
2018,7,24,15,45,836.5,94.5,4.05,26.0,650.5,643.65,495.97
2018,7,24,16,0,824.0,91.0,4.1,25.5,607.0,592.41,458.35
2018,7,24,16,15,808.5,87.5,4.1,25.2,561.0,537.34,416.21
2018,7,24,16,30,793.0,84.0,4.1,24.9,515.0,482.21,372.65
2018,7,24,16,45,771.5,80.0,4.1,24.6,466.0,424.12,325.44
2018,7,24,17,0,750.0,76.0,4.1,24.3,417.0,367.16,277.64
2018,7,24,17,15,720.0,71.5,4.05,23.85,366.5,308.34,227.37
2018,7,24,17,30,690.0,67.0,4.0,23.4,316.0,252.19,178.41
2018,7,24,17,45,648.5,62.0,3.95,22.9,267.0,194.32,128.63
2018,7,24,18,0,607.0,57.0,3.9,22.4,218.0,142.55,85.56
2018,7,24,18,15,495.0,52.5,3.85,21.85,165.5,89.63,48.67
2018,7,24,18,30,383.0,48.0,3.8,21.3,113.0,50.17,28.02
2018,7,24,18,45,231.5,35.0,3.7,20.8,70.5,26.9,16.86
2018,7,24,19,0,80.0,22.0,3.6,20.3,28.0,18.39,6.3
2018,7,24,19,15,46.5,12.0,3.6,19.95,15.0,11.44,0.0
2018,7,24,19,30,13.0,2.0,3.6,19.6,2.0,0.0,0.0
2018,7,24,19,45,6.5,1.0,3.55,19.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,18.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,25,5,15,29.5,6.0,2.65,17.5,7.5,5.72,0.0
2018,7,25,5,30,59.0,12.0,2.7,18.0,15.0,9.27,0.0
2018,7,25,5,45,114.0,21.5,2.7,18.5,36.0,16.38,7.82
2018,7,25,6,0,169.0,31.0,2.7,19.0,57.0,25.05,15.93
2018,7,25,6,15,166.0,40.0,2.65,19.5,73.5,44.83,25.83
2018,7,25,6,30,163.0,49.0,2.6,20.0,90.0,64.3,41.01
2018,7,25,6,45,86.5,76.5,2.5,20.45,98.5,86.93,63.35
2018,7,25,7,0,10.0,104.0,2.4,20.9,107.0,98.38,75.77
2018,7,25,7,15,34.5,137.5,2.4,21.55,152.0,137.84,107.02
2018,7,25,7,30,59.0,171.0,2.4,22.2,197.0,180.52,140.55
2018,7,25,7,45,135.5,186.0,2.35,22.85,255.0,233.38,181.43
2018,7,25,8,0,212.0,201.0,2.3,23.5,313.0,295.75,229.62
2018,7,25,8,15,385.0,183.0,2.35,24.25,410.0,387.75,300.48
2018,7,25,8,30,558.0,165.0,2.4,25.0,507.0,496.09,382.27
2018,7,25,8,45,710.5,126.0,2.45,25.75,594.5,583.55,447.27
2018,7,25,9,0,863.0,87.0,2.5,26.5,682.0,680.34,517.46
2018,7,25,9,15,870.0,91.0,2.5,26.95,721.0,728.27,548.29
2018,7,25,9,30,877.0,95.0,2.5,27.4,760.0,774.35,577.46
2018,7,25,9,45,880.5,99.5,2.5,27.9,793.5,816.04,603.08
2018,7,25,10,0,884.0,104.0,2.5,28.4,827.0,855.2,626.65
2018,7,25,10,15,890.0,105.5,2.6,28.55,855.5,890.8,649.25
2018,7,25,10,30,896.0,107.0,2.7,28.7,884.0,923.69,670.02
2018,7,25,10,45,900.5,108.5,2.75,28.9,906.5,952.31,687.43
2018,7,25,11,0,905.0,110.0,2.8,29.1,929.0,977.83,702.85
2018,7,25,11,15,908.0,111.0,2.95,29.1,945.0,998.18,716.38
2018,7,25,11,30,911.0,112.0,3.1,29.1,961.0,1015.14,727.87
2018,7,25,11,45,912.0,113.0,3.2,29.1,969.0,1026.67,735.59
2018,7,25,12,0,913.0,114.0,3.3,29.1,977.0,1034.65,741.19
2018,7,25,12,15,915.0,112.5,3.4,29.0,978.0,1037.54,743.96
2018,7,25,12,30,917.0,111.0,3.5,28.9,979.0,1036.84,744.59
2018,7,25,12,45,917.5,109.5,3.65,28.75,972.5,1031.03,742.56
2018,7,25,13,0,918.0,108.0,3.8,28.6,966.0,1021.62,738.28
2018,7,25,13,15,915.0,108.0,3.85,28.45,952.0,1006.75,729.85
2018,7,25,13,30,912.0,108.0,3.9,28.3,938.0,988.46,719.27
2018,7,25,13,45,908.0,107.0,4.0,28.1,917.0,964.88,705.66
2018,7,25,14,0,904.0,106.0,4.1,27.9,896.0,938.11,689.87
2018,7,25,14,15,874.0,118.0,4.1,27.65,862.0,898.44,664.93
2018,7,25,14,30,844.0,130.0,4.1,27.4,828.0,857.28,638.81
2018,7,25,14,45,830.5,129.0,4.15,27.15,792.0,820.32,615.52
2018,7,25,15,0,817.0,128.0,4.2,26.9,756.0,776.51,587.13
2018,7,25,15,15,820.5,118.0,4.2,26.9,721.0,734.63,559.04
2018,7,25,15,30,824.0,108.0,4.2,26.9,686.0,690.08,528.3
2018,7,25,15,45,823.5,100.5,4.25,26.25,646.5,642.97,495.3
2018,7,25,16,0,823.0,93.0,4.3,25.6,607.0,593.87,459.68
2018,7,25,16,15,804.5,90.0,4.25,25.2,560.0,537.65,416.68
2018,7,25,16,30,786.0,87.0,4.2,24.8,513.0,481.66,372.52
2018,7,25,16,45,754.5,84.5,4.2,24.4,461.0,420.94,323.45
2018,7,25,17,0,723.0,82.0,4.2,24.0,409.0,362.47,274.72
2018,7,25,17,15,684.5,78.0,4.15,23.55,357.5,301.36,222.93
2018,7,25,17,30,646.0,74.0,4.1,23.1,306.0,245.16,174.33
2018,7,25,17,45,615.0,67.0,4.0,22.6,260.0,191.67,127.88
2018,7,25,18,0,584.0,60.0,3.9,22.1,214.0,141.53,85.8
2018,7,25,18,15,411.0,55.5,3.8,21.6,152.5,84.56,47.92
2018,7,25,18,30,238.0,51.0,3.7,21.1,91.0,47.47,28.75
2018,7,25,18,45,175.5,37.5,3.6,20.6,61.5,28.89,18.47
2018,7,25,19,0,113.0,24.0,3.5,20.1,32.0,18.8,5.97
2018,7,25,19,15,63.5,13.0,3.45,19.85,17.0,12.39,0.0
2018,7,25,19,30,14.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,7,25,19,45,7.0,1.0,3.3,19.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,26,5,15,28.0,8.0,2.5,16.7,9.5,7.63,0.0
2018,7,26,5,30,56.0,16.0,2.5,17.2,19.0,13.52,0.0
2018,7,26,5,45,150.5,31.0,2.45,17.7,51.0,23.98,14.0
2018,7,26,6,0,245.0,46.0,2.4,18.2,83.0,37.39,26.58
2018,7,26,6,15,208.0,59.0,2.35,18.65,98.5,63.6,40.06
2018,7,26,6,30,171.0,72.0,2.3,19.1,114.0,86.25,59.03
2018,7,26,6,45,108.0,95.5,2.25,19.55,124.0,107.65,79.79
2018,7,26,7,0,45.0,119.0,2.2,20.0,134.0,120.56,93.07
2018,7,26,7,15,92.0,146.0,2.1,20.6,184.0,164.19,127.34
2018,7,26,7,30,139.0,173.0,2.0,21.2,234.0,213.19,165.84
2018,7,26,7,45,215.5,187.5,1.95,21.75,295.0,270.74,210.66
2018,7,26,8,0,292.0,202.0,1.9,22.3,356.0,335.03,260.36
2018,7,26,8,15,416.0,196.5,1.85,22.85,438.5,417.2,323.09
2018,7,26,8,30,540.0,191.0,1.8,23.4,521.0,508.17,390.96
2018,7,26,8,45,603.0,186.5,1.75,23.95,580.5,575.27,439.31
2018,7,26,9,0,666.0,182.0,1.7,24.5,640.0,644.36,487.83
2018,7,26,9,15,704.0,175.0,1.75,24.9,685.0,696.62,524.13
2018,7,26,9,30,742.0,168.0,1.8,25.3,730.0,749.86,560.46
2018,7,26,9,45,784.0,154.0,1.85,25.75,772.5,797.75,591.16
2018,7,26,10,0,826.0,140.0,1.9,26.2,815.0,847.96,622.54
2018,7,26,10,15,835.5,141.0,2.0,26.45,844.5,884.9,645.76
2018,7,26,10,30,845.0,142.0,2.1,26.7,874.0,919.49,667.43
2018,7,26,10,45,852.5,142.0,2.25,26.9,897.0,941.66,681.64
2018,7,26,11,0,860.0,142.0,2.4,27.1,920.0,967.53,698.37
2018,7,26,11,15,866.0,141.5,2.5,27.15,936.0,988.49,711.86
2018,7,26,11,30,872.0,141.0,2.6,27.2,952.0,1006.33,723.46
2018,7,26,11,45,876.5,139.5,2.75,27.2,961.0,1018.44,732.14
2018,7,26,12,0,881.0,138.0,2.9,27.2,970.0,1027.2,738.79
2018,7,26,12,15,877.0,140.5,3.0,27.15,969.0,1027.98,740.16
2018,7,26,12,30,873.0,143.0,3.1,27.1,968.0,1025.31,739.47
2018,7,26,12,45,829.5,167.5,3.2,27.05,946.5,1011.2,731.52
2018,7,26,13,0,786.0,192.0,3.3,27.0,925.0,985.05,715.85
2018,7,26,13,15,808.0,175.5,3.35,26.9,919.5,979.32,713.35
2018,7,26,13,30,830.0,159.0,3.4,26.8,914.0,969.55,708.11
2018,7,26,13,45,845.0,146.5,3.45,26.7,899.5,945.78,693.73
2018,7,26,14,0,860.0,134.0,3.5,26.6,885.0,926.49,682.41
2018,7,26,14,15,857.0,130.5,3.55,26.45,858.5,896.24,663.8
2018,7,26,14,30,854.0,127.0,3.6,26.3,832.0,863.14,643.2
2018,7,26,14,45,850.5,121.5,3.65,26.15,799.0,824.94,618.92
2018,7,26,15,0,847.0,116.0,3.7,26.0,766.0,784.22,592.65
2018,7,26,15,15,792.5,130.0,3.7,26.0,713.0,726.29,553.34
2018,7,26,15,30,738.0,144.0,3.7,26.0,660.0,667.49,510.87
2018,7,26,15,45,710.5,141.5,3.8,25.65,612.5,611.31,470.7
2018,7,26,16,0,683.0,139.0,3.9,25.3,565.0,555.91,429.92
2018,7,26,16,15,700.0,122.5,3.9,25.0,529.0,512.25,396.83
2018,7,26,16,30,717.0,106.0,3.9,24.7,493.0,465.47,359.98
2018,7,26,16,45,715.5,95.0,3.9,24.4,449.5,412.93,317.22
2018,7,26,17,0,714.0,84.0,3.9,24.1,406.0,360.74,273.15
2018,7,26,17,15,685.5,78.5,3.85,23.65,357.0,301.92,223.06
2018,7,26,17,30,657.0,73.0,3.8,23.2,308.0,246.87,175.14
2018,7,26,17,45,620.5,66.0,3.8,22.75,260.0,191.54,127.41
2018,7,26,18,0,584.0,59.0,3.8,22.3,212.0,140.23,84.64
2018,7,26,18,15,511.0,52.5,3.7,21.7,165.0,90.37,48.77
2018,7,26,18,30,438.0,46.0,3.6,21.1,118.0,49.31,26.65
2018,7,26,18,45,300.5,35.5,3.55,20.55,77.0,28.1,17.75
2018,7,26,19,0,163.0,25.0,3.5,20.0,36.0,19.7,5.74
2018,7,26,19,15,89.5,13.5,3.5,19.7,19.0,12.87,0.0
2018,7,26,19,30,16.0,2.0,3.5,19.4,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.5,19.15,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,5,15,3.5,4.0,3.3,15.5,4.0,3.81,0.0
2018,7,27,5,30,7.0,8.0,3.3,15.8,8.0,7.51,0.0
2018,7,27,5,45,10.0,17.5,3.35,16.1,18.5,16.46,7.82
2018,7,27,6,0,13.0,27.0,3.4,16.4,29.0,25.45,16.42
2018,7,27,6,15,41.0,38.5,3.35,16.85,48.0,37.77,24.69
2018,7,27,6,30,69.0,50.0,3.3,17.3,67.0,54.84,37.65
2018,7,27,6,45,37.0,73.0,3.25,17.7,82.5,74.48,55.7
2018,7,27,7,0,5.0,96.0,3.2,18.1,98.0,89.92,69.81
2018,7,27,7,15,16.0,126.5,3.15,18.7,133.5,121.77,95.57
2018,7,27,7,30,27.0,157.0,3.1,19.3,169.0,156.08,123.01
2018,7,27,7,45,61.0,176.0,3.0,19.9,207.0,190.61,150.12
2018,7,27,8,0,95.0,195.0,2.9,20.5,245.0,231.7,182.37
2018,7,27,8,15,256.5,201.5,2.9,20.95,353.5,333.39,262.67
2018,7,27,8,30,418.0,208.0,2.9,21.4,462.0,453.49,355.47
2018,7,27,8,45,508.5,204.0,2.85,21.85,536.5,529.97,412.99
2018,7,27,9,0,599.0,200.0,2.8,22.3,611.0,616.45,476.55
2018,7,27,9,15,661.5,188.5,2.85,22.7,667.5,679.41,522.02
2018,7,27,9,30,724.0,177.0,2.9,23.1,724.0,745.42,568.85
2018,7,27,9,45,724.0,183.5,2.95,23.55,752.0,781.76,592.78
2018,7,27,10,0,724.0,190.0,3.0,24.0,780.0,815.77,614.35
2018,7,27,10,15,779.0,172.5,3.05,24.35,828.0,867.65,648.07
2018,7,27,10,30,834.0,155.0,3.1,24.7,876.0,923.27,683.68
2018,7,27,10,45,852.0,150.0,3.15,25.05,903.0,956.87,704.2
2018,7,27,11,0,870.0,145.0,3.2,25.4,930.0,980.46,718.2
2018,7,27,11,15,876.5,144.5,3.25,25.55,947.0,1002.12,731.59
2018,7,27,11,30,883.0,144.0,3.3,25.7,964.0,1020.62,742.97
2018,7,27,11,45,889.0,142.0,3.35,25.9,974.0,1033.86,750.9
2018,7,27,12,0,895.0,140.0,3.4,26.1,984.0,1043.73,756.76
2018,7,27,12,15,896.0,139.5,3.5,26.15,984.5,1046.59,759.08
2018,7,27,12,30,897.0,139.0,3.6,26.2,985.0,1045.93,759.28
2018,7,27,12,45,896.5,138.0,3.7,26.25,978.5,1039.75,756.02
2018,7,27,13,0,896.0,137.0,3.8,26.3,972.0,1030.05,750.58
2018,7,27,13,15,894.5,135.0,3.85,26.25,958.0,1014.9,741.63
2018,7,27,13,30,893.0,133.0,3.9,26.2,944.0,996.33,730.52
2018,7,27,13,45,890.5,130.5,3.95,26.2,923.0,972.99,716.13
2018,7,27,14,0,888.0,128.0,4.0,26.2,902.0,946.44,699.62
2018,7,27,14,15,883.5,125.5,4.0,26.1,874.5,915.02,679.78
2018,7,27,14,30,879.0,123.0,4.0,26.0,847.0,880.76,657.94
2018,7,27,14,45,853.5,127.5,4.05,25.95,806.5,833.58,627.16
2018,7,27,15,0,828.0,132.0,4.1,25.9,766.0,789.61,598.29
2018,7,27,15,15,836.0,121.5,4.1,25.9,733.0,749.99,571.84
2018,7,27,15,30,844.0,111.0,4.1,25.9,700.0,707.27,542.43
2018,7,27,15,45,828.5,108.5,4.05,25.65,655.5,654.45,504.06
2018,7,27,16,0,813.0,106.0,4.0,25.4,611.0,601.01,464.25
2018,7,27,16,15,787.0,104.5,4.0,25.1,561.5,542.44,419.64
2018,7,27,16,30,761.0,103.0,4.0,24.8,512.0,484.9,374.45
2018,7,27,16,45,720.0,102.0,4.0,24.5,458.5,421.63,323.65
2018,7,27,17,0,679.0,101.0,4.0,24.2,405.0,362.37,274.66
2018,7,27,17,15,588.5,99.5,4.0,23.55,340.0,290.11,215.86
2018,7,27,17,30,498.0,98.0,4.0,22.9,275.0,225.96,163.42
2018,7,27,17,45,379.5,90.0,4.0,22.25,212.5,161.94,112.92
2018,7,27,18,0,261.0,82.0,4.0,21.6,150.0,111.81,75.56
2018,7,27,18,15,230.0,68.5,3.95,20.9,118.5,79.75,51.3
2018,7,27,18,30,199.0,55.0,3.9,20.2,87.0,50.95,32.6
2018,7,27,18,45,123.0,38.0,3.9,19.45,55.5,31.02,20.19
2018,7,27,19,0,47.0,21.0,3.9,18.7,24.0,18.44,4.15
2018,7,27,19,15,26.5,11.0,3.85,18.3,12.5,10.48,0.0
2018,7,27,19,30,6.0,1.0,3.8,17.9,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,3.8,17.5,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,28,5,15,5.5,6.0,2.3,14.95,6.5,5.72,0.0
2018,7,28,5,30,11.0,12.0,2.3,15.4,13.0,11.28,0.0
2018,7,28,5,45,9.5,29.0,2.3,15.8,30.0,26.15,15.61
2018,7,28,6,0,8.0,46.0,2.3,16.2,47.0,41.46,30.26
2018,7,28,6,15,24.0,66.0,2.25,16.65,71.5,60.38,44.2
2018,7,28,6,30,40.0,86.0,2.2,17.1,96.0,82.52,62.12
2018,7,28,6,45,75.0,109.0,2.15,17.5,132.5,113.05,86.25
2018,7,28,7,0,110.0,132.0,2.1,17.9,169.0,148.62,114.75
2018,7,28,7,15,140.5,153.5,2.05,18.35,209.0,185.87,144.85
2018,7,28,7,30,171.0,175.0,2.0,18.8,249.0,226.77,177.76
2018,7,28,7,45,205.5,195.0,1.95,19.25,294.5,271.46,213.28
2018,7,28,8,0,240.0,215.0,1.9,19.7,340.0,322.68,253.35
2018,7,28,8,15,275.5,234.5,1.85,20.2,391.5,375.21,293.58
2018,7,28,8,30,311.0,254.0,1.8,20.7,443.0,431.08,335.41
2018,7,28,8,45,344.0,268.0,1.75,21.2,491.5,483.07,373.4
2018,7,28,9,0,377.0,282.0,1.7,21.7,540.0,537.47,412.22
2018,7,28,9,15,416.0,291.0,1.75,22.1,591.5,598.97,455.87
2018,7,28,9,30,455.0,300.0,1.8,22.5,643.0,657.67,496.67
2018,7,28,9,45,506.0,297.5,1.85,22.95,695.5,716.57,537.15
2018,7,28,10,0,557.0,295.0,1.9,23.4,748.0,777.44,578.19
2018,7,28,10,15,568.5,300.5,2.0,23.7,777.5,813.13,601.54
2018,7,28,10,30,580.0,306.0,2.1,24.0,807.0,847.46,623.96
2018,7,28,10,45,590.0,308.5,2.2,24.3,829.5,875.81,642.31
2018,7,28,11,0,600.0,311.0,2.3,24.6,852.0,902.3,659.38
2018,7,28,11,15,606.5,313.0,2.4,24.85,868.0,922.96,672.65
2018,7,28,11,30,613.0,315.0,2.5,25.1,884.0,941.12,684.34
2018,7,28,11,45,618.0,315.5,2.6,25.35,893.0,953.86,692.54
2018,7,28,12,0,623.0,316.0,2.7,25.6,902.0,963.96,699.1
2018,7,28,12,15,660.0,291.5,2.8,25.75,913.0,979.2,710.54
2018,7,28,12,30,697.0,267.0,2.9,25.9,924.0,991.13,719.74
2018,7,28,12,45,744.0,235.5,3.0,26.05,932.0,1002.26,727.4
2018,7,28,13,0,791.0,204.0,3.1,26.2,940.0,1002.91,728.38
2018,7,28,13,15,789.5,201.0,3.15,26.2,926.0,987.69,719.26
2018,7,28,13,30,788.0,198.0,3.2,26.2,912.0,969.36,708.27
2018,7,28,13,45,785.0,194.0,3.3,26.15,891.0,945.61,694.23
2018,7,28,14,0,782.0,190.0,3.4,26.1,870.0,918.98,678.22
2018,7,28,14,15,772.0,188.0,3.45,26.0,841.5,889.36,659.93
2018,7,28,14,30,762.0,186.0,3.5,25.9,813.0,853.18,637.05
2018,7,28,14,45,749.0,184.0,3.55,25.8,778.5,812.54,610.92
2018,7,28,15,0,736.0,182.0,3.6,25.7,744.0,770.35,582.83
2018,7,28,15,15,721.5,177.5,3.6,25.7,704.5,723.24,549.92
2018,7,28,15,30,707.0,173.0,3.6,25.7,665.0,675.23,515.74
2018,7,28,15,45,684.5,169.5,3.6,25.3,620.5,622.37,477.98
2018,7,28,16,0,662.0,166.0,3.6,24.9,576.0,569.87,439.5
2018,7,28,16,15,628.5,161.0,3.65,24.5,525.5,510.57,394.98
2018,7,28,16,30,595.0,156.0,3.7,24.1,475.0,453.44,350.87
2018,7,28,16,45,556.0,147.5,3.7,23.75,422.5,390.73,301.28
2018,7,28,17,0,517.0,139.0,3.7,23.4,370.0,333.97,255.15
2018,7,28,17,15,476.0,127.0,3.65,22.85,319.0,277.07,208.27
2018,7,28,17,30,435.0,115.0,3.6,22.3,268.0,224.49,164.33
2018,7,28,17,45,393.5,102.5,3.55,21.7,224.0,175.9,123.81
2018,7,28,18,0,352.0,90.0,3.5,21.1,180.0,132.09,88.31
2018,7,28,18,15,295.0,73.5,3.45,20.5,137.5,88.4,55.94
2018,7,28,18,30,238.0,57.0,3.4,19.9,95.0,51.72,32.67
2018,7,28,18,45,170.0,39.5,3.35,19.25,62.0,30.67,19.82
2018,7,28,19,0,102.0,22.0,3.3,18.6,29.0,17.28,2.47
2018,7,28,19,15,53.5,11.5,3.3,18.3,15.0,10.96,0.0
2018,7,28,19,30,5.0,1.0,3.3,18.0,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.3,17.65,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,29,5,15,10.0,6.0,2.35,15.6,6.5,5.72,0.0
2018,7,29,5,30,20.0,12.0,2.3,15.8,13.0,10.89,0.0
2018,7,29,5,45,24.5,28.0,2.3,16.05,30.5,25.32,14.73
2018,7,29,6,0,29.0,44.0,2.3,16.3,48.0,39.21,28.25
2018,7,29,6,15,32.0,64.0,2.3,16.55,70.0,59.24,42.97
2018,7,29,6,30,35.0,84.0,2.3,16.8,92.0,80.17,60.44
2018,7,29,6,45,53.5,106.5,2.3,17.05,122.5,106.84,82.13
2018,7,29,7,0,72.0,129.0,2.3,17.3,153.0,136.06,105.99
2018,7,29,7,15,94.0,152.0,2.25,17.7,189.0,169.23,132.87
2018,7,29,7,30,116.0,175.0,2.2,18.1,225.0,206.76,163.11
2018,7,29,7,45,173.5,194.0,2.2,18.45,279.0,257.09,203.06
2018,7,29,8,0,231.0,213.0,2.2,18.8,333.0,316.62,249.98
2018,7,29,8,15,351.5,216.5,2.15,19.4,419.5,398.5,313.52
2018,7,29,8,30,472.0,220.0,2.1,20.0,506.0,496.81,387.99
2018,7,29,8,45,522.0,223.0,2.1,20.6,561.5,557.34,432.33
2018,7,29,9,0,572.0,226.0,2.1,21.2,617.0,621.34,478.27
2018,7,29,9,15,604.5,224.0,2.15,21.65,659.0,673.08,514.77
2018,7,29,9,30,637.0,222.0,2.2,22.1,701.0,723.72,549.87
2018,7,29,9,45,636.5,227.5,2.25,22.6,725.5,755.6,570.61
2018,7,29,10,0,636.0,233.0,2.3,23.1,750.0,785.33,589.66
2018,7,29,10,15,686.5,220.5,2.35,23.2,796.5,839.6,627.18
2018,7,29,10,30,737.0,208.0,2.4,23.3,843.0,894.15,662.92
2018,7,29,10,45,752.0,205.5,2.45,23.4,868.0,925.66,682.77
2018,7,29,11,0,767.0,203.0,2.5,23.5,893.0,954.94,701.31
2018,7,29,11,15,752.5,213.5,2.6,23.4,900.5,966.56,709.3
2018,7,29,11,30,738.0,224.0,2.7,23.3,908.0,974.66,715.26
2018,7,29,11,45,729.5,231.0,2.75,23.2,912.0,981.71,720.22
2018,7,29,12,0,721.0,238.0,2.8,23.1,916.0,985.53,723.19
2018,7,29,12,15,746.5,224.5,2.9,22.95,926.5,999.37,733.44
2018,7,29,12,30,772.0,211.0,3.0,22.8,937.0,1003.22,737.15
2018,7,29,12,45,760.0,217.0,3.05,22.65,927.5,999.81,735.88
2018,7,29,13,0,748.0,223.0,3.1,22.5,918.0,986.62,728.32
2018,7,29,13,15,726.0,231.5,3.15,22.35,897.5,963.31,714.15
2018,7,29,13,30,704.0,240.0,3.2,22.2,877.0,937.54,698.38
2018,7,29,13,45,674.0,249.0,3.25,22.05,847.0,902.59,675.96
2018,7,29,14,0,644.0,258.0,3.3,21.9,817.0,866.14,651.74
2018,7,29,14,15,543.0,288.5,3.35,21.8,749.5,785.42,594.73
2018,7,29,14,30,442.0,319.0,3.4,21.7,682.0,710.31,540.7
2018,7,29,14,45,531.5,268.0,3.45,21.55,686.0,715.7,548.54
2018,7,29,15,0,621.0,217.0,3.5,21.4,690.0,715.49,551.52
2018,7,29,15,15,543.5,230.5,3.5,21.4,628.5,641.28,496.7
2018,7,29,15,30,466.0,244.0,3.5,21.4,567.0,574.57,446.79
2018,7,29,15,45,445.0,232.5,3.6,21.1,525.0,525.67,411.18
2018,7,29,16,0,424.0,221.0,3.7,20.8,483.0,477.69,375.31
2018,7,29,16,15,373.0,212.5,3.75,20.55,429.5,413.17,325.61
2018,7,29,16,30,322.0,204.0,3.8,20.3,376.0,357.96,282.26
2018,7,29,16,45,237.0,180.5,3.8,20.05,300.5,278.52,219.39
2018,7,29,17,0,152.0,157.0,3.8,19.8,225.0,206.76,162.19
2018,7,29,17,15,247.0,136.0,3.8,19.5,230.0,209.05,161.49
2018,7,29,17,30,342.0,115.0,3.8,19.2,235.0,199.49,149.04
2018,7,29,17,45,320.5,102.0,3.8,18.85,200.0,160.12,115.16
2018,7,29,18,0,299.0,89.0,3.8,18.5,165.0,123.2,84.21
2018,7,29,18,15,244.5,71.5,3.7,18.2,124.5,83.02,54.03
2018,7,29,18,30,190.0,54.0,3.6,17.9,84.0,49.41,31.97
2018,7,29,18,45,139.0,38.0,3.45,17.55,55.5,31.0,20.14
2018,7,29,19,0,88.0,22.0,3.3,17.2,27.0,18.31,1.58
2018,7,29,19,15,46.0,11.5,3.3,17.0,14.0,10.96,0.0
2018,7,29,19,30,4.0,1.0,3.3,16.8,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.25,16.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.5,2.7,14.7,6.0,5.24,0.0
2018,7,30,5,30,26.0,11.0,2.7,14.9,12.0,9.41,0.0
2018,7,30,5,45,58.5,28.5,2.7,15.1,35.5,24.75,14.12
2018,7,30,6,0,91.0,46.0,2.7,15.3,59.0,39.48,28.56
2018,7,30,6,15,114.0,68.0,2.7,15.65,91.0,66.75,46.54
2018,7,30,6,30,137.0,90.0,2.7,16.0,123.0,97.49,70.63
2018,7,30,6,45,162.5,112.5,2.65,16.35,160.5,132.33,99.04
2018,7,30,7,0,188.0,135.0,2.6,16.7,198.0,170.5,130.72
2018,7,30,7,15,233.5,158.5,2.55,17.25,249.5,220.07,171.13
2018,7,30,7,30,279.0,182.0,2.5,17.8,301.0,274.41,215.14
2018,7,30,7,45,325.0,200.0,2.4,18.35,355.5,328.95,258.72
2018,7,30,8,0,371.0,218.0,2.3,18.9,410.0,388.28,305.2
2018,7,30,8,15,394.5,233.5,2.25,19.45,455.5,437.78,343.17
2018,7,30,8,30,418.0,249.0,2.2,20.0,501.0,489.03,381.48
2018,7,30,8,45,436.5,262.5,2.2,20.6,543.5,541.3,419.46
2018,7,30,9,0,455.0,276.0,2.2,21.2,586.0,590.33,454.14
2018,7,30,9,15,470.5,286.5,2.25,21.65,624.0,634.81,485.28
2018,7,30,9,30,486.0,297.0,2.3,22.1,662.0,679.28,515.81
2018,7,30,9,45,498.0,304.5,2.35,22.55,694.0,717.75,541.6
2018,7,30,10,0,510.0,312.0,2.4,23.0,726.0,755.45,566.49
2018,7,30,10,15,521.5,318.5,2.5,23.25,755.0,790.76,590.17
2018,7,30,10,30,533.0,325.0,2.6,23.5,784.0,824.86,612.81
2018,7,30,10,45,541.5,330.0,2.65,23.75,806.5,853.25,631.08
2018,7,30,11,0,550.0,335.0,2.7,24.0,829.0,879.88,648.09
2018,7,30,11,15,558.0,336.5,2.8,24.1,845.0,900.58,661.92
2018,7,30,11,30,566.0,338.0,2.9,24.2,861.0,919.15,674.39
2018,7,30,11,45,572.5,337.5,2.95,24.3,870.5,931.93,682.72
2018,7,30,12,0,579.0,337.0,3.0,24.4,880.0,942.25,689.53
2018,7,30,12,15,617.5,312.0,3.05,24.5,891.5,957.62,700.97
2018,7,30,12,30,656.0,287.0,3.1,24.6,903.0,970.98,711.05
2018,7,30,12,45,669.5,273.5,3.15,24.75,898.5,967.26,709.15
2018,7,30,13,0,683.0,260.0,3.2,24.9,894.0,960.37,705.36
2018,7,30,13,15,694.5,249.5,3.25,24.8,885.5,951.27,700.42
2018,7,30,13,30,706.0,239.0,3.3,24.7,877.0,938.93,693.4
2018,7,30,13,45,709.5,231.5,3.3,24.65,859.5,918.83,680.79
2018,7,30,14,0,713.0,224.0,3.3,24.6,842.0,895.8,666.3
2018,7,30,14,15,689.0,227.5,3.3,24.45,809.0,856.57,640.77
2018,7,30,14,30,665.0,231.0,3.3,24.3,776.0,816.13,613.63
2018,7,30,14,45,645.5,231.0,3.3,24.1,741.5,775.07,585.96
2018,7,30,15,0,626.0,231.0,3.3,23.9,707.0,733.19,557.26
2018,7,30,15,15,610.5,224.0,3.3,23.9,668.0,687.01,524.82
2018,7,30,15,30,595.0,217.0,3.3,23.9,629.0,637.94,489.76
2018,7,30,15,45,562.0,214.0,3.35,23.55,583.0,583.68,450.65
2018,7,30,16,0,529.0,211.0,3.4,23.2,537.0,531.06,411.83
2018,7,30,16,15,487.5,206.0,3.4,22.8,487.5,473.85,368.61
2018,7,30,16,30,446.0,201.0,3.4,22.4,438.0,419.88,326.91
2018,7,30,16,45,408.5,188.0,3.4,22.05,388.5,363.78,282.74
2018,7,30,17,0,371.0,175.0,3.4,21.7,339.0,309.07,238.82
2018,7,30,17,15,334.5,157.5,3.35,21.1,291.5,257.16,196.62
2018,7,30,17,30,298.0,140.0,3.3,20.5,244.0,209.27,157.21
2018,7,30,17,45,256.5,118.5,3.3,19.9,197.5,161.01,117.74
2018,7,30,18,0,215.0,97.0,3.3,19.3,151.0,117.87,83.14
2018,7,30,18,15,173.5,74.5,3.3,18.8,111.5,79.22,53.53
2018,7,30,18,30,132.0,52.0,3.3,18.3,72.0,46.19,30.3
2018,7,30,18,45,89.0,33.0,3.25,17.8,44.5,27.12,16.78
2018,7,30,19,0,46.0,14.0,3.2,17.3,17.0,11.91,0.0
2018,7,30,19,15,23.0,7.0,3.25,17.05,8.5,6.67,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
