Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.5,2.3,14.55,5.0,4.29,0.0
2018,7,31,5,30,26.0,9.0,2.3,14.9,10.0,7.75,0.0
2018,7,31,5,45,53.5,26.5,2.35,15.25,32.5,23.16,12.6
2018,7,31,6,0,81.0,44.0,2.4,15.6,55.0,37.8,27.03
2018,7,31,6,15,118.0,67.5,2.3,16.0,91.0,66.48,46.11
2018,7,31,6,30,155.0,91.0,2.2,16.4,127.0,100.48,72.19
2018,7,31,6,45,186.0,114.0,2.15,16.8,168.0,138.03,102.54
2018,7,31,7,0,217.0,137.0,2.1,17.2,209.0,180.05,137.17
2018,7,31,7,15,251.0,158.0,2.05,17.65,254.5,225.0,174.15
2018,7,31,7,30,285.0,179.0,2.0,18.1,300.0,273.88,213.99
2018,7,31,7,45,317.5,199.5,2.0,18.5,350.5,325.41,255.4
2018,7,31,8,0,350.0,220.0,2.0,18.9,401.0,380.29,298.56
2018,7,31,8,15,376.0,236.5,2.0,19.4,448.0,430.99,337.48
2018,7,31,8,30,402.0,253.0,2.0,19.9,495.0,483.78,377.0
2018,7,31,8,45,424.0,265.5,2.05,20.35,538.0,531.97,412.44
2018,7,31,9,0,446.0,278.0,2.1,20.8,581.0,586.42,451.55
2018,7,31,9,15,502.0,268.5,2.1,21.4,629.0,640.61,490.05
2018,7,31,9,30,558.0,259.0,2.1,22.0,677.0,697.79,529.82
2018,7,31,9,45,623.5,236.5,2.15,22.6,724.5,754.66,569.21
2018,7,31,10,0,689.0,214.0,2.2,23.2,772.0,812.1,608.28
2018,7,31,10,15,703.5,214.5,2.25,23.55,802.0,849.43,632.27
2018,7,31,10,30,718.0,215.0,2.3,23.9,832.0,885.08,654.5
2018,7,31,10,45,731.5,214.0,2.35,24.2,856.5,916.35,673.81
2018,7,31,11,0,745.0,213.0,2.4,24.5,881.0,945.39,691.61
2018,7,31,11,15,754.0,211.0,2.5,24.7,897.5,966.59,705.02
2018,7,31,11,30,763.0,209.0,2.6,24.9,914.0,984.99,716.72
2018,7,31,11,45,771.5,205.5,2.65,25.05,923.5,992.07,720.87
2018,7,31,12,0,780.0,202.0,2.7,25.2,933.0,1002.44,727.35
2018,7,31,12,15,786.0,198.0,2.8,25.25,935.0,1006.64,730.65
2018,7,31,12,30,792.0,194.0,2.9,25.3,937.0,1007.56,732.0
2018,7,31,12,45,798.5,188.0,2.95,25.3,932.5,1003.66,730.05
2018,7,31,13,0,805.0,182.0,3.0,25.3,928.0,996.37,726.04
2018,7,31,13,15,805.5,178.0,3.1,25.25,914.5,981.82,717.93
2018,7,31,13,30,806.0,174.0,3.2,25.2,901.0,964.03,707.76
2018,7,31,13,45,806.0,169.0,3.25,25.15,881.0,941.58,694.15
2018,7,31,14,0,806.0,164.0,3.3,25.1,861.0,916.06,678.49
2018,7,31,14,15,802.0,159.5,3.3,25.0,834.0,884.51,658.53
2018,7,31,14,30,798.0,155.0,3.3,24.9,807.0,850.32,636.71
2018,7,31,14,45,793.0,149.5,3.35,24.8,774.5,811.83,612.03
2018,7,31,15,0,788.0,144.0,3.4,24.7,742.0,771.11,585.53
2018,7,31,15,15,774.5,141.0,3.4,24.7,702.5,724.55,553.97
2018,7,31,15,30,761.0,138.0,3.4,24.7,663.0,676.85,519.82
2018,7,31,15,45,748.0,131.5,3.45,24.3,619.5,625.65,483.33
2018,7,31,16,0,735.0,125.0,3.5,23.9,576.0,572.91,444.61
2018,7,31,16,15,716.5,119.5,3.55,23.55,529.5,517.8,402.73
2018,7,31,16,30,698.0,114.0,3.6,23.2,483.0,463.14,359.83
2018,7,31,16,45,670.0,108.5,3.6,22.85,434.0,405.02,312.87
2018,7,31,17,0,642.0,103.0,3.6,22.5,385.0,348.97,266.18
2018,7,31,17,15,601.0,97.0,3.55,22.0,334.5,290.55,216.89
2018,7,31,17,30,560.0,91.0,3.5,21.5,284.0,236.29,170.36
2018,7,31,17,45,504.5,82.5,3.5,20.95,235.0,181.14,124.0
2018,7,31,18,0,449.0,74.0,3.5,20.4,186.0,131.04,83.44
2018,7,31,18,15,375.5,62.5,3.4,19.85,141.5,84.79,50.12
2018,7,31,18,30,302.0,51.0,3.3,19.3,97.0,47.38,28.58
2018,7,31,18,45,208.0,35.5,3.25,18.7,62.0,27.65,16.99
2018,7,31,19,0,114.0,20.0,3.2,18.1,27.0,15.77,0.0
2018,7,31,19,15,57.0,10.0,3.2,17.8,13.5,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,22.0,6.5,2.6,14.0,7.5,6.2,0.0
2018,8,1,5,30,44.0,13.0,2.6,14.3,15.0,12.39,0.0
2018,8,1,5,45,96.0,29.5,2.55,14.65,40.5,24.32,13.25
2018,8,1,6,0,148.0,46.0,2.5,15.0,66.0,37.66,26.93
2018,8,1,6,15,133.5,58.0,2.45,15.4,82.0,58.54,39.05
2018,8,1,6,30,119.0,70.0,2.4,15.8,98.0,78.25,55.34
2018,8,1,6,45,82.5,92.5,2.3,16.2,114.0,100.06,75.52
2018,8,1,7,0,46.0,115.0,2.2,16.6,130.0,117.25,91.57
2018,8,1,7,15,149.0,136.0,2.15,17.15,197.0,172.73,134.76
2018,8,1,7,30,252.0,157.0,2.1,17.7,264.0,241.52,189.37
2018,8,1,7,45,293.0,173.5,2.05,18.25,313.0,290.74,229.0
2018,8,1,8,0,334.0,190.0,2.0,18.8,362.0,344.26,271.37
2018,8,1,8,15,449.5,188.0,2.05,19.4,443.5,427.69,336.24
2018,8,1,8,30,565.0,186.0,2.1,20.0,525.0,518.82,405.52
2018,8,1,8,45,597.0,191.0,2.15,20.6,573.5,577.0,448.16
2018,8,1,9,0,629.0,196.0,2.2,21.2,622.0,634.3,489.3
2018,8,1,9,15,677.0,186.0,2.3,21.65,670.0,689.7,529.19
2018,8,1,9,30,725.0,176.0,2.4,22.1,718.0,746.91,569.58
2018,8,1,9,45,779.5,156.0,2.5,22.6,764.0,798.19,604.04
2018,8,1,10,0,834.0,136.0,2.6,23.1,810.0,852.9,639.54
2018,8,1,10,15,842.5,137.5,2.7,23.45,839.5,889.95,663.0
2018,8,1,10,30,851.0,139.0,2.8,23.8,869.0,918.03,680.47
2018,8,1,10,45,858.0,139.5,2.9,24.15,892.0,947.05,698.59
2018,8,1,11,0,865.0,140.0,3.0,24.5,915.0,973.2,714.76
2018,8,1,11,15,868.0,141.5,3.1,24.65,930.5,993.44,727.65
2018,8,1,11,30,871.0,143.0,3.2,24.8,946.0,1010.42,738.5
2018,8,1,11,45,872.5,143.5,3.3,25.0,954.0,1021.57,745.52
2018,8,1,12,0,874.0,144.0,3.4,25.2,962.0,1029.3,750.45
2018,8,1,12,15,876.0,143.0,3.45,25.3,963.0,1032.6,752.54
2018,8,1,12,30,878.0,142.0,3.5,25.4,964.0,1032.41,752.52
2018,8,1,12,45,879.0,139.5,3.6,25.45,957.5,1026.23,749.25
2018,8,1,13,0,880.0,137.0,3.7,25.5,951.0,1016.56,743.81
2018,8,1,13,15,875.5,137.5,3.75,25.55,936.5,1001.02,734.27
2018,8,1,13,30,871.0,138.0,3.8,25.6,922.0,982.22,722.66
2018,8,1,13,45,865.0,137.0,3.8,25.65,900.0,957.34,706.75
2018,8,1,14,0,859.0,136.0,3.8,25.7,878.0,929.49,688.89
2018,8,1,14,15,848.5,136.0,3.85,25.6,848.5,895.81,667.73
2018,8,1,14,30,838.0,136.0,3.9,25.5,819.0,865.29,648.6
2018,8,1,14,45,823.5,136.0,3.95,25.4,783.5,823.22,621.3
2018,8,1,15,0,809.0,136.0,4.0,25.3,748.0,779.48,592.58
2018,8,1,15,15,796.0,132.5,4.0,25.3,708.0,731.91,560.36
2018,8,1,15,30,783.0,129.0,4.0,25.3,668.0,683.09,525.5
2018,8,1,15,45,760.0,128.0,4.05,24.85,622.5,629.32,486.84
2018,8,1,16,0,737.0,127.0,4.1,24.4,577.0,575.97,447.38
2018,8,1,16,15,703.5,126.0,4.1,24.0,527.5,516.96,402.29
2018,8,1,16,30,670.0,125.0,4.1,23.6,478.0,459.89,357.43
2018,8,1,16,45,632.0,121.0,4.1,23.15,427.5,400.24,309.49
2018,8,1,17,0,594.0,117.0,4.1,22.7,377.0,343.79,262.86
2018,8,1,17,15,549.0,110.0,4.1,22.05,326.5,285.77,214.38
2018,8,1,17,30,504.0,103.0,4.1,21.4,276.0,230.56,167.67
2018,8,1,17,45,446.0,92.5,4.1,20.75,227.0,176.41,122.56
2018,8,1,18,0,388.0,82.0,4.1,20.1,178.0,128.97,84.5
2018,8,1,18,15,321.5,67.5,4.0,19.45,134.5,84.24,51.88
2018,8,1,18,30,255.0,53.0,3.9,18.8,91.0,47.63,29.71
2018,8,1,18,45,174.0,36.0,3.85,18.15,57.5,28.09,17.21
2018,8,1,19,0,93.0,19.0,3.8,17.5,24.0,14.98,0.0
2018,8,1,19,15,46.5,9.5,3.8,17.2,12.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.0,2.85,13.8,8.0,6.67,0.0
2018,8,2,5,30,54.0,14.0,2.9,14.1,16.0,13.34,0.0
2018,8,2,5,45,124.5,32.5,2.9,14.45,46.5,26.6,14.65
2018,8,2,6,0,195.0,51.0,2.9,14.8,77.0,41.32,30.03
2018,8,2,6,15,192.5,65.0,2.9,15.25,100.0,67.9,44.88
2018,8,2,6,30,190.0,79.0,2.9,15.7,123.0,94.03,65.45
2018,8,2,6,45,236.0,96.0,2.9,16.1,164.0,131.41,95.32
2018,8,2,7,0,282.0,113.0,2.9,16.5,205.0,174.41,130.94
2018,8,2,7,15,347.5,129.5,2.9,17.05,262.5,229.9,176.67
2018,8,2,7,30,413.0,146.0,2.9,17.6,320.0,292.01,227.77
2018,8,2,7,45,484.0,152.5,2.9,18.15,382.0,354.2,278.46
2018,8,2,8,0,555.0,159.0,2.9,18.7,444.0,423.62,334.02
2018,8,2,8,15,591.5,165.5,2.95,19.15,495.5,484.1,381.73
2018,8,2,8,30,628.0,172.0,3.0,19.6,547.0,544.85,428.5
2018,8,2,8,45,647.5,178.5,3.05,20.05,591.5,597.16,467.69
2018,8,2,9,0,667.0,185.0,3.1,20.5,636.0,649.76,506.12
2018,8,2,9,15,698.0,182.5,3.15,20.95,680.0,701.82,543.55
2018,8,2,9,30,729.0,180.0,3.2,21.4,724.0,754.4,580.55
2018,8,2,9,45,761.0,173.0,3.25,21.85,764.5,803.32,613.75
2018,8,2,10,0,793.0,166.0,3.3,22.3,805.0,849.11,643.38
2018,8,2,10,15,804.5,167.0,3.4,22.6,835.5,887.13,668.03
2018,8,2,10,30,816.0,168.0,3.5,22.9,866.0,922.99,691.09
2018,8,2,10,45,826.0,167.5,3.55,23.2,890.0,953.54,710.15
2018,8,2,11,0,836.0,167.0,3.6,23.5,914.0,981.4,727.38
2018,8,2,11,15,841.5,167.5,3.7,23.65,930.5,1003.05,741.24
2018,8,2,11,30,847.0,168.0,3.8,23.8,947.0,1021.53,753.11
2018,8,2,11,45,851.0,167.0,3.85,23.9,956.0,1033.7,760.71
2018,8,2,12,0,855.0,166.0,3.9,24.0,965.0,1042.45,766.23
2018,8,2,12,15,859.5,163.5,3.95,24.0,967.0,1046.69,769.21
2018,8,2,12,30,864.0,161.0,4.0,24.0,969.0,1047.4,770.02
2018,8,2,12,45,868.5,156.5,4.0,24.0,963.5,1033.02,760.7
2018,8,2,13,0,873.0,152.0,4.0,24.0,958.0,1024.94,755.76
2018,8,2,13,15,868.0,152.5,4.0,24.0,943.0,1008.96,745.63
2018,8,2,13,30,863.0,153.0,4.0,24.0,928.0,998.02,739.0
2018,8,2,13,45,856.0,152.5,4.0,23.95,906.0,972.34,722.69
2018,8,2,14,0,849.0,152.0,4.0,23.9,884.0,943.7,704.47
2018,8,2,14,15,837.5,153.0,4.0,23.75,855.0,909.82,682.91
2018,8,2,14,30,826.0,154.0,4.0,23.6,826.0,873.58,659.62
2018,8,2,14,45,809.5,154.0,4.0,23.5,789.0,830.11,630.98
2018,8,2,15,0,793.0,154.0,4.0,23.4,752.0,785.14,601.02
2018,8,2,15,15,779.0,150.5,4.0,23.4,712.0,737.33,567.98
2018,8,2,15,30,765.0,147.0,4.0,23.4,672.0,689.64,533.47
2018,8,2,15,45,739.0,146.0,4.0,22.95,625.5,634.26,493.32
2018,8,2,16,0,713.0,145.0,4.0,22.5,579.0,579.43,452.51
2018,8,2,16,15,676.0,144.5,4.0,22.15,529.0,519.94,406.83
2018,8,2,16,30,639.0,144.0,4.0,21.8,479.0,462.81,361.76
2018,8,2,16,45,598.5,138.5,4.05,21.4,427.0,402.1,312.97
2018,8,2,17,0,558.0,133.0,4.1,21.0,375.0,342.73,264.09
2018,8,2,17,15,511.5,124.0,4.05,20.4,324.0,284.4,215.35
2018,8,2,17,30,465.0,115.0,4.0,19.8,273.0,230.96,170.11
2018,8,2,17,45,406.0,102.5,4.0,19.2,223.5,176.95,125.22
2018,8,2,18,0,347.0,90.0,4.0,18.6,174.0,129.85,87.46
2018,8,2,18,15,284.0,72.5,3.9,18.1,130.5,85.15,54.39
2018,8,2,18,30,221.0,55.0,3.8,17.6,87.0,48.25,31.0
2018,8,2,18,45,148.0,36.5,3.7,17.05,54.5,29.77,18.44
2018,8,2,19,0,75.0,18.0,3.6,16.5,22.0,15.08,0.0
2018,8,2,19,15,37.5,9.0,3.55,16.2,11.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.4,13.65,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.4,14.0,7.0,5.72,0.0
2018,8,3,5,45,42.0,20.5,2.4,14.35,25.5,18.27,8.0
2018,8,3,6,0,66.0,35.0,2.4,14.7,44.0,30.52,20.71
2018,8,3,6,15,100.0,59.0,2.4,15.2,79.0,58.23,39.95
2018,8,3,6,30,134.0,83.0,2.4,15.7,114.0,90.96,65.32
2018,8,3,6,45,164.0,110.5,2.4,16.15,157.5,130.68,97.62
2018,8,3,7,0,194.0,138.0,2.4,16.6,201.0,174.55,133.82
2018,8,3,7,15,224.0,163.5,2.3,17.05,248.5,220.52,171.73
2018,8,3,7,30,254.0,189.0,2.2,17.5,296.0,272.14,213.76
2018,8,3,7,45,282.5,209.0,2.1,17.95,342.0,319.98,252.07
2018,8,3,8,0,311.0,229.0,2.0,18.4,388.0,370.74,291.84
2018,8,3,8,15,335.0,247.5,1.95,19.1,434.0,420.38,329.56
2018,8,3,8,30,359.0,266.0,1.9,19.8,480.0,472.01,367.72
2018,8,3,8,45,381.5,280.5,1.85,20.45,523.5,520.54,402.63
2018,8,3,9,0,404.0,295.0,1.8,21.1,567.0,570.36,437.54
2018,8,3,9,15,472.0,282.5,1.75,21.9,619.5,633.51,481.73
2018,8,3,9,30,540.0,270.0,1.7,22.7,672.0,696.01,524.23
2018,8,3,9,45,622.5,241.0,1.7,23.45,725.5,759.51,567.3
2018,8,3,10,0,705.0,212.0,1.7,24.2,779.0,825.02,610.65
2018,8,3,10,15,713.0,216.0,1.65,24.65,807.5,860.78,631.51
2018,8,3,10,30,721.0,220.0,1.6,25.1,836.0,894.45,650.6
2018,8,3,10,45,726.5,223.0,1.6,25.6,857.5,922.51,666.3
2018,8,3,11,0,732.0,226.0,1.6,26.1,879.0,948.01,680.31
2018,8,3,11,15,715.5,240.0,1.7,26.3,887.5,960.59,688.23
2018,8,3,11,30,699.0,254.0,1.8,26.5,896.0,969.63,694.12
2018,8,3,11,45,710.5,250.0,1.9,26.75,907.5,985.07,704.02
2018,8,3,12,0,722.0,246.0,2.0,27.0,919.0,997.63,712.09
2018,8,3,12,15,710.5,253.0,2.15,27.0,915.5,995.18,712.06
2018,8,3,12,30,699.0,260.0,2.3,27.0,912.0,989.58,710.19
2018,8,3,12,45,681.5,268.5,2.5,27.05,900.5,976.47,703.64
2018,8,3,13,0,664.0,277.0,2.7,27.1,889.0,960.55,694.83
2018,8,3,13,15,658.5,275.0,2.8,27.0,874.0,943.45,685.19
2018,8,3,13,30,653.0,273.0,2.9,26.9,859.0,923.73,673.74
2018,8,3,13,45,645.0,270.5,3.0,26.85,837.5,898.68,658.51
2018,8,3,14,0,637.0,268.0,3.1,26.8,816.0,871.39,641.64
2018,8,3,14,15,628.5,262.5,3.2,26.6,788.0,838.69,621.34
2018,8,3,14,30,620.0,257.0,3.3,26.4,760.0,804.14,599.46
2018,8,3,14,45,608.0,250.5,3.4,26.25,726.5,764.12,573.25
2018,8,3,15,0,596.0,244.0,3.5,26.1,693.0,720.85,544.33
2018,8,3,15,15,580.0,236.5,3.5,26.1,654.0,674.83,512.11
2018,8,3,15,30,564.0,229.0,3.5,26.1,615.0,628.45,479.08
2018,8,3,15,45,546.0,218.5,3.6,25.55,571.5,577.76,443.5
2018,8,3,16,0,528.0,208.0,3.7,25.0,528.0,527.44,407.17
2018,8,3,16,15,505.0,196.0,3.7,24.55,482.0,473.57,366.78
2018,8,3,16,30,482.0,184.0,3.7,24.1,436.0,421.12,326.4
2018,8,3,16,45,451.5,171.0,3.7,23.65,388.0,366.12,283.03
2018,8,3,17,0,421.0,158.0,3.7,23.2,340.0,313.89,240.83
2018,8,3,17,15,384.0,142.5,3.7,22.6,292.0,260.27,197.0
2018,8,3,17,30,347.0,127.0,3.7,22.0,244.0,209.52,155.0
2018,8,3,17,45,302.5,109.0,3.65,21.4,198.5,161.02,115.19
2018,8,3,18,0,258.0,91.0,3.6,20.8,153.0,117.87,80.71
2018,8,3,18,15,208.0,70.0,3.55,20.35,112.5,77.32,50.37
2018,8,3,18,30,158.0,49.0,3.5,19.9,72.0,43.36,27.68
2018,8,3,18,45,105.0,31.0,3.4,19.45,44.0,25.53,14.59
2018,8,3,19,0,52.0,13.0,3.3,19.0,16.0,11.06,0.0
2018,8,3,19,15,26.0,6.5,3.25,18.8,8.0,6.2,0.0
2018,8,3,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.25,16.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.3,16.7,8.0,6.67,0.0
2018,8,4,5,45,54.0,22.5,2.35,17.05,28.5,18.79,7.86
2018,8,4,6,0,86.0,38.0,2.4,17.4,49.0,31.05,20.84
2018,8,4,6,15,124.0,62.0,2.4,17.8,86.0,60.96,40.96
2018,8,4,6,30,162.0,86.0,2.4,18.2,123.0,96.43,67.96
2018,8,4,6,45,198.0,111.0,2.45,18.65,167.5,137.56,100.9
2018,8,4,7,0,234.0,136.0,2.5,19.1,212.0,183.4,138.4
2018,8,4,7,15,271.5,157.5,2.5,19.6,260.0,230.99,177.4
2018,8,4,7,30,309.0,179.0,2.5,20.1,308.0,282.94,219.6
2018,8,4,7,45,345.5,196.0,2.5,20.6,357.5,334.39,260.83
2018,8,4,8,0,382.0,213.0,2.5,21.1,407.0,389.52,304.12
2018,8,4,8,15,413.5,224.0,2.55,21.7,453.0,439.66,342.7
2018,8,4,8,30,445.0,235.0,2.6,22.3,499.0,496.76,385.52
2018,8,4,8,45,476.0,242.5,2.65,22.9,545.0,548.65,423.57
2018,8,4,9,0,507.0,250.0,2.7,23.5,591.0,602.34,462.06
2018,8,4,9,15,574.5,234.5,2.8,24.0,643.5,661.38,504.86
2018,8,4,9,30,642.0,219.0,2.9,24.5,696.0,726.99,551.4
2018,8,4,9,45,721.5,189.0,3.0,25.0,749.0,788.58,594.83
2018,8,4,10,0,801.0,159.0,3.1,25.5,802.0,849.76,634.95
2018,8,4,10,15,804.0,165.5,3.25,25.7,831.0,886.16,658.57
2018,8,4,10,30,807.0,172.0,3.4,25.9,860.0,919.87,680.47
2018,8,4,10,45,773.0,197.0,3.5,26.05,870.0,939.77,692.94
2018,8,4,11,0,739.0,222.0,3.6,26.2,880.0,951.19,699.96
2018,8,4,11,15,751.0,221.0,3.7,26.2,900.0,976.32,716.62
2018,8,4,11,30,763.0,220.0,3.8,26.2,920.0,998.74,731.42
2018,8,4,11,45,750.5,230.5,3.9,26.2,924.0,1005.69,736.15
2018,8,4,12,0,738.0,241.0,4.0,26.2,928.0,1009.19,738.84
2018,8,4,12,15,760.5,227.0,4.1,26.2,935.0,1019.5,746.14
2018,8,4,12,30,783.0,213.0,4.2,26.2,942.0,1026.41,751.27
2018,8,4,12,45,811.0,193.5,4.25,26.15,943.5,1023.64,750.01
2018,8,4,13,0,839.0,174.0,4.3,26.1,945.0,1023.75,750.84
2018,8,4,13,15,816.5,184.0,4.4,26.0,925.0,1000.29,736.58
2018,8,4,13,30,794.0,194.0,4.5,25.9,905.0,974.05,720.59
2018,8,4,13,45,763.0,206.5,4.55,25.75,876.0,945.51,702.88
2018,8,4,14,0,732.0,219.0,4.6,25.6,847.0,909.84,680.39
2018,8,4,14,15,707.0,224.5,4.6,25.3,814.5,871.0,655.6
2018,8,4,14,30,682.0,230.0,4.6,25.0,782.0,830.9,628.68
2018,8,4,14,45,648.0,235.5,4.65,24.75,742.0,782.5,595.56
2018,8,4,15,0,614.0,241.0,4.7,24.5,702.0,734.19,561.93
2018,8,4,15,15,597.0,234.0,4.7,24.5,662.0,684.95,526.83
2018,8,4,15,30,580.0,227.0,4.7,24.5,622.0,637.59,492.42
2018,8,4,15,45,556.5,219.5,4.65,23.75,578.0,585.48,454.98
2018,8,4,16,0,533.0,212.0,4.6,23.0,534.0,534.2,417.23
2018,8,4,16,15,516.5,197.5,4.55,22.6,488.5,481.14,376.75
2018,8,4,16,30,500.0,183.0,4.5,22.2,443.0,428.83,335.77
2018,8,4,16,45,483.5,167.0,4.45,21.8,397.0,376.07,293.35
2018,8,4,17,0,467.0,151.0,4.4,21.4,351.0,324.51,250.75
2018,8,4,17,15,448.5,133.0,4.3,20.95,305.0,271.85,206.33
2018,8,4,17,30,430.0,115.0,4.2,20.5,259.0,221.05,162.71
2018,8,4,17,45,405.5,97.5,4.1,20.05,215.0,171.54,120.34
2018,8,4,18,0,381.0,80.0,4.0,19.6,171.0,124.96,81.59
2018,8,4,18,15,328.0,64.0,3.9,19.1,129.0,80.54,48.82
2018,8,4,18,30,275.0,48.0,3.8,18.6,87.0,42.71,26.03
2018,8,4,18,45,194.0,33.0,3.65,18.1,55.0,25.86,14.65
2018,8,4,19,0,113.0,18.0,3.5,17.6,23.0,14.3,0.0
2018,8,4,19,15,56.5,9.0,3.5,17.3,11.5,8.58,0.0
2018,8,4,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,7.5,4.0,2.45,13.4,4.0,0.0,0.0
2018,8,5,5,30,15.0,8.0,2.5,13.7,8.0,7.63,0.0
2018,8,5,5,45,46.5,24.0,2.55,14.0,29.0,20.97,9.08
2018,8,5,6,0,78.0,40.0,2.6,14.3,50.0,34.19,23.77
2018,8,5,6,15,111.5,63.5,2.55,14.65,84.5,62.32,43.04
2018,8,5,6,30,145.0,87.0,2.5,15.0,119.0,95.5,68.77
2018,8,5,6,45,130.5,104.5,2.5,15.4,139.0,119.3,89.78
2018,8,5,7,0,116.0,122.0,2.5,15.8,159.0,141.34,109.5
2018,8,5,7,15,82.5,137.5,2.4,16.35,166.0,152.78,120.42
2018,8,5,7,30,49.0,153.0,2.3,16.9,173.0,160.89,127.72
2018,8,5,7,45,35.5,166.5,2.25,17.4,182.0,171.59,136.24
2018,8,5,8,0,22.0,180.0,2.2,17.9,191.0,178.56,141.34
2018,8,5,8,15,42.5,211.0,2.2,18.5,235.0,223.13,176.4
2018,8,5,8,30,63.0,242.0,2.2,19.1,279.0,268.0,211.04
2018,8,5,8,45,218.5,260.0,2.15,19.7,404.0,392.89,308.67
2018,8,5,9,0,374.0,278.0,2.1,20.3,529.0,533.87,414.44
2018,8,5,9,15,467.0,272.0,2.15,20.85,605.0,620.5,477.06
2018,8,5,9,30,560.0,266.0,2.2,21.4,681.0,708.31,539.33
2018,8,5,9,45,605.0,255.5,2.25,22.0,723.5,758.41,573.3
2018,8,5,10,0,650.0,245.0,2.3,22.6,766.0,812.15,609.35
2018,8,5,10,15,662.0,248.0,2.35,23.05,795.5,848.88,632.83
2018,8,5,10,30,674.0,251.0,2.4,23.5,825.0,883.9,654.98
2018,8,5,10,45,684.0,251.5,2.45,23.95,847.0,912.65,672.77
2018,8,5,11,0,694.0,252.0,2.5,24.4,869.0,939.14,688.97
2018,8,5,11,15,694.5,256.5,2.6,24.6,883.0,957.96,700.91
2018,8,5,11,30,695.0,261.0,2.7,24.8,897.0,973.9,711.06
2018,8,5,11,45,645.5,284.5,2.75,25.05,879.5,955.88,697.35
2018,8,5,12,0,596.0,308.0,2.8,25.3,862.0,933.85,681.27
2018,8,5,12,15,509.0,344.5,2.85,25.4,817.5,884.55,646.5
2018,8,5,12,30,422.0,381.0,2.9,25.5,773.0,833.0,610.01
2018,8,5,12,45,554.0,317.5,2.95,25.6,828.5,897.93,658.06
2018,8,5,13,0,686.0,254.0,3.0,25.7,884.0,960.36,702.61
2018,8,5,13,15,720.0,235.0,3.05,25.7,886.5,964.33,705.45
2018,8,5,13,30,754.0,216.0,3.1,25.7,889.0,964.13,706.17
2018,8,5,13,45,741.0,217.5,3.15,25.7,865.5,936.48,688.9
2018,8,5,14,0,728.0,219.0,3.2,25.7,842.0,906.46,670.2
2018,8,5,14,15,710.5,219.5,3.25,25.6,811.0,869.31,646.83
2018,8,5,14,30,693.0,220.0,3.3,25.5,780.0,830.54,621.57
2018,8,5,14,45,669.5,221.5,3.35,25.4,743.0,786.5,591.98
2018,8,5,15,0,646.0,223.0,3.4,25.3,706.0,741.82,561.43
2018,8,5,15,15,629.5,216.5,3.4,25.3,666.0,694.26,528.17
2018,8,5,15,30,613.0,210.0,3.4,25.3,626.0,646.23,493.94
2018,8,5,15,45,581.5,206.0,3.45,24.9,579.5,588.32,452.53
2018,8,5,16,0,550.0,202.0,3.5,24.5,533.0,534.51,413.07
2018,8,5,16,15,509.5,195.5,3.5,24.1,482.0,475.24,368.4
2018,8,5,16,30,469.0,189.0,3.5,23.7,431.0,419.12,325.09
2018,8,5,16,45,429.5,177.0,3.45,23.3,381.0,361.76,279.89
2018,8,5,17,0,390.0,165.0,3.4,22.9,331.0,305.81,234.95
2018,8,5,17,15,350.0,148.0,3.35,22.25,282.5,252.16,191.35
2018,8,5,17,30,310.0,131.0,3.3,21.6,234.0,202.95,150.91
2018,8,5,17,45,263.0,110.5,3.2,20.95,187.5,153.87,110.98
2018,8,5,18,0,216.0,90.0,3.1,20.3,141.0,110.58,76.63
2018,8,5,18,15,168.5,67.5,3.05,19.75,101.5,71.58,47.29
2018,8,5,18,30,121.0,45.0,3.0,19.2,62.0,39.05,24.87
2018,8,5,18,45,75.5,27.5,2.95,18.65,36.5,22.76,11.86
2018,8,5,19,0,30.0,10.0,2.9,18.1,11.0,9.53,0.0
2018,8,5,19,15,15.0,5.0,2.9,17.85,5.5,4.77,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,14.75,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,15.1,5.0,4.77,0.0
2018,8,6,5,45,32.0,17.5,2.0,15.45,21.0,15.73,4.88
2018,8,6,6,0,53.0,30.0,2.0,15.8,37.0,26.41,16.93
2018,8,6,6,15,80.0,52.5,1.95,16.3,68.0,51.47,34.77
2018,8,6,6,30,107.0,75.0,1.9,16.8,99.0,80.74,57.63
2018,8,6,6,45,136.0,101.0,1.85,17.35,139.5,117.25,87.13
2018,8,6,7,0,165.0,127.0,1.8,17.9,180.0,157.76,120.29
2018,8,6,7,15,196.5,153.0,1.75,18.45,226.5,202.82,157.04
2018,8,6,7,30,228.0,179.0,1.7,19.0,273.0,251.76,196.51
2018,8,6,7,45,263.5,202.5,1.65,19.55,325.0,306.39,239.71
2018,8,6,8,0,299.0,226.0,1.6,20.1,377.0,362.8,283.31
2018,8,6,8,15,325.0,244.5,1.6,20.75,423.5,412.94,321.15
2018,8,6,8,30,351.0,263.0,1.6,21.4,470.0,465.3,359.69
2018,8,6,8,45,375.5,277.0,1.6,22.05,514.0,514.28,394.79
2018,8,6,9,0,400.0,291.0,1.6,22.7,558.0,564.77,430.11
2018,8,6,9,15,423.5,299.5,1.65,23.35,598.0,610.32,461.42
2018,8,6,9,30,447.0,308.0,1.7,24.0,638.0,662.94,496.89
2018,8,6,9,45,470.5,310.5,1.75,24.6,673.0,704.6,524.39
2018,8,6,10,0,494.0,313.0,1.8,25.2,708.0,746.34,551.56
2018,8,6,10,15,506.5,319.0,1.85,25.65,737.0,781.71,574.07
2018,8,6,10,30,519.0,325.0,1.9,26.1,766.0,815.94,595.6
2018,8,6,10,45,529.5,329.0,2.0,26.55,789.0,844.97,613.93
2018,8,6,11,0,540.0,333.0,2.1,27.0,812.0,872.34,631.08
2018,8,6,11,15,544.5,336.0,2.2,27.2,826.5,891.01,643.06
2018,8,6,11,30,549.0,339.0,2.3,27.4,841.0,907.48,653.69
2018,8,6,11,45,550.5,342.0,2.45,27.6,849.0,918.62,661.29
2018,8,6,12,0,552.0,345.0,2.6,27.8,857.0,927.3,667.35
2018,8,6,12,15,596.5,317.5,2.7,28.0,871.0,945.64,680.89
2018,8,6,12,30,641.0,290.0,2.8,28.2,885.0,962.76,693.52
2018,8,6,12,45,698.5,252.5,2.95,28.4,896.0,978.92,706.0
2018,8,6,13,0,756.0,215.0,3.1,28.6,907.0,990.25,714.06
2018,8,6,13,15,743.5,219.0,3.2,28.55,890.5,971.3,702.99
2018,8,6,13,30,731.0,223.0,3.3,28.5,874.0,949.61,690.34
2018,8,6,13,45,713.0,227.5,3.35,28.5,850.0,920.7,672.45
2018,8,6,14,0,695.0,232.0,3.4,28.5,826.0,889.69,653.11
2018,8,6,14,15,671.5,236.0,3.45,28.35,794.0,851.49,628.42
2018,8,6,14,30,648.0,240.0,3.5,28.2,762.0,812.08,602.53
2018,8,6,14,45,616.5,244.0,3.55,28.0,723.0,765.23,571.14
2018,8,6,15,0,585.0,248.0,3.6,27.8,684.0,716.54,538.0
2018,8,6,15,15,568.5,240.0,3.6,27.8,645.0,669.93,505.55
2018,8,6,15,30,552.0,232.0,3.6,27.8,606.0,623.04,472.31
2018,8,6,15,45,516.5,227.5,3.6,27.2,558.5,567.29,432.77
2018,8,6,16,0,481.0,223.0,3.6,26.6,511.0,513.58,393.81
2018,8,6,16,15,440.5,214.0,3.55,26.1,461.0,455.25,350.29
2018,8,6,16,30,400.0,205.0,3.5,25.6,411.0,396.75,305.76
2018,8,6,16,45,365.0,189.5,3.45,25.1,362.5,342.36,263.45
2018,8,6,17,0,330.0,174.0,3.4,24.6,314.0,291.4,222.98
2018,8,6,17,15,295.5,154.0,3.3,23.85,267.0,240.11,181.81
2018,8,6,17,30,261.0,134.0,3.2,23.1,220.0,192.74,143.34
2018,8,6,17,45,221.5,111.0,3.15,22.35,175.0,145.83,105.45
2018,8,6,18,0,182.0,88.0,3.1,21.6,130.0,103.93,72.25
2018,8,6,18,15,140.0,65.0,3.05,21.0,92.5,67.09,44.43
2018,8,6,18,30,98.0,42.0,3.0,20.4,55.0,36.12,22.65
2018,8,6,18,45,60.5,25.0,2.95,19.85,32.0,20.78,9.88
2018,8,6,19,0,23.0,8.0,2.9,19.3,9.0,7.63,0.0
2018,8,6,19,15,11.5,4.0,2.9,19.0,4.5,3.81,0.0
2018,8,6,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.1,15.4,9.0,7.63,0.0
2018,8,7,5,45,80.0,24.5,2.1,15.9,33.0,20.33,7.2
2018,8,7,6,0,132.0,41.0,2.1,16.4,57.0,33.34,22.69
2018,8,7,6,15,187.5,60.5,2.1,16.75,95.0,63.35,41.0
2018,8,7,6,30,243.0,80.0,2.1,17.1,133.0,101.04,68.49
2018,8,7,6,45,276.0,94.5,2.1,17.5,170.0,137.23,97.74
2018,8,7,7,0,309.0,109.0,2.1,17.9,207.0,177.31,131.44
2018,8,7,7,15,321.0,127.5,2.05,18.35,245.0,218.55,166.92
2018,8,7,7,30,333.0,146.0,2.0,18.8,283.0,261.08,202.85
2018,8,7,7,45,352.0,165.5,1.95,19.25,327.0,308.64,241.77
2018,8,7,8,0,371.0,185.0,1.9,19.7,371.0,358.01,281.05
2018,8,7,8,15,419.0,196.5,1.9,20.25,427.0,420.94,329.65
2018,8,7,8,30,467.0,208.0,1.9,20.8,483.0,484.55,377.54
2018,8,7,8,45,518.5,212.0,1.9,21.35,539.5,546.96,423.48
2018,8,7,9,0,570.0,216.0,1.9,21.9,596.0,613.05,470.87
2018,8,7,9,15,564.0,237.5,1.95,22.2,633.0,657.94,501.7
2018,8,7,9,30,558.0,259.0,2.0,22.5,670.0,700.76,530.52
2018,8,7,9,45,528.0,289.5,2.05,22.8,693.5,730.94,549.45
2018,8,7,10,0,498.0,320.0,2.1,23.1,717.0,757.14,565.38
2018,8,7,10,15,514.0,324.0,2.25,23.3,747.0,793.79,590.56
2018,8,7,10,30,530.0,328.0,2.4,23.5,777.0,829.47,614.8
2018,8,7,10,45,545.5,329.0,2.5,23.65,802.0,860.47,635.55
2018,8,7,11,0,561.0,330.0,2.6,23.8,827.0,889.96,655.23
2018,8,7,11,15,574.0,328.5,2.7,23.9,844.5,912.73,670.56
2018,8,7,11,30,587.0,327.0,2.8,24.0,862.0,933.41,684.56
2018,8,7,11,45,600.0,322.5,2.85,24.05,873.5,948.75,694.89
2018,8,7,12,0,613.0,318.0,2.9,24.1,885.0,961.72,703.76
2018,8,7,12,15,615.0,317.0,2.95,24.15,886.0,964.5,705.74
2018,8,7,12,30,617.0,316.0,3.0,24.2,887.0,964.47,706.04
2018,8,7,12,45,617.5,312.5,3.05,24.25,880.5,957.7,702.06
2018,8,7,13,0,618.0,309.0,3.1,24.3,874.0,948.15,696.33
2018,8,7,13,15,619.5,302.5,3.15,24.3,861.0,933.94,687.81
2018,8,7,13,30,621.0,296.0,3.2,24.3,848.0,917.01,677.49
2018,8,7,13,45,623.0,285.5,3.25,24.3,827.5,894.02,663.21
2018,8,7,14,0,625.0,275.0,3.3,24.3,807.0,868.41,647.09
2018,8,7,14,15,621.5,267.0,3.35,24.2,781.0,837.82,627.5
2018,8,7,14,30,618.0,259.0,3.4,24.1,755.0,805.11,606.23
2018,8,7,14,45,614.0,248.5,3.45,24.0,723.5,767.61,581.37
2018,8,7,15,0,610.0,238.0,3.5,23.9,692.0,728.34,554.83
2018,8,7,15,15,594.0,230.0,3.5,23.9,652.0,678.76,519.88
2018,8,7,15,30,578.0,222.0,3.5,23.9,612.0,631.11,485.65
2018,8,7,15,45,564.5,211.5,3.55,23.5,571.0,582.49,450.91
2018,8,7,16,0,551.0,201.0,3.6,23.1,530.0,533.78,415.13
2018,8,7,16,15,535.0,188.0,3.55,22.8,485.0,481.43,375.28
2018,8,7,16,30,519.0,175.0,3.5,22.5,440.0,429.72,334.84
2018,8,7,16,45,492.5,161.5,3.5,22.15,392.0,373.86,290.25
2018,8,7,17,0,466.0,148.0,3.5,21.8,344.0,320.29,246.35
2018,8,7,17,15,428.0,134.0,3.4,21.2,295.5,265.14,200.67
2018,8,7,17,30,390.0,120.0,3.3,20.6,247.0,214.1,157.85
2018,8,7,17,45,343.0,102.5,3.2,20.05,200.0,162.46,115.08
2018,8,7,18,0,296.0,85.0,3.1,19.5,153.0,116.49,78.2
2018,8,7,18,15,236.5,66.0,3.05,18.9,111.5,74.77,47.62
2018,8,7,18,30,177.0,47.0,3.0,18.3,70.0,40.69,25.96
2018,8,7,18,45,113.0,29.0,2.9,17.75,41.5,23.9,11.79
2018,8,7,19,0,49.0,11.0,2.8,17.2,13.0,10.48,0.0
2018,8,7,19,15,24.5,5.5,2.8,16.95,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.7,14.55,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.7,14.9,7.0,5.72,0.0
2018,8,8,5,45,65.0,22.5,1.65,15.2,29.5,18.74,5.43
2018,8,8,6,0,108.0,39.0,1.6,15.5,52.0,31.78,21.39
2018,8,8,6,15,156.0,59.0,1.55,15.95,87.5,60.15,39.52
2018,8,8,6,30,204.0,79.0,1.5,16.4,123.0,95.41,65.65
2018,8,8,6,45,223.5,96.0,1.45,16.85,156.0,128.98,93.25
2018,8,8,7,0,243.0,113.0,1.4,17.3,189.0,164.95,123.65
2018,8,8,7,15,215.5,138.0,1.35,17.75,214.5,196.41,151.62
2018,8,8,7,30,188.0,163.0,1.3,18.2,240.0,222.66,174.29
2018,8,8,7,45,187.5,185.5,1.3,18.65,271.0,256.11,201.42
2018,8,8,8,0,187.0,208.0,1.3,19.1,302.0,289.42,227.62
2018,8,8,8,15,223.5,226.0,1.3,19.65,349.0,337.82,264.85
2018,8,8,8,30,260.0,244.0,1.3,20.2,396.0,394.32,307.34
2018,8,8,8,45,378.5,242.0,1.3,20.7,483.0,482.41,373.47
2018,8,8,9,0,497.0,240.0,1.3,21.2,570.0,587.29,449.5
2018,8,8,9,15,544.5,242.5,1.3,21.65,625.0,649.14,492.09
2018,8,8,9,30,592.0,245.0,1.3,22.1,680.0,713.46,535.65
2018,8,8,9,45,595.0,255.5,1.3,22.6,711.0,751.79,559.62
2018,8,8,10,0,598.0,266.0,1.3,23.1,742.0,788.41,582.18
2018,8,8,10,15,613.0,269.0,1.35,23.4,772.5,827.91,607.59
2018,8,8,10,30,628.0,272.0,1.4,23.7,803.0,864.41,630.71
2018,8,8,10,45,641.0,272.5,1.45,24.05,827.0,894.97,649.68
2018,8,8,11,0,654.0,273.0,1.5,24.4,851.0,923.53,667.28
2018,8,8,11,15,663.0,272.5,1.55,24.6,867.5,945.0,680.63
2018,8,8,11,30,672.0,272.0,1.6,24.8,884.0,963.93,692.43
2018,8,8,11,45,680.5,269.5,1.65,25.0,893.5,977.67,701.04
2018,8,8,12,0,689.0,267.0,1.7,25.2,903.0,988.56,707.94
2018,8,8,12,15,690.0,266.5,1.75,25.3,904.0,990.92,709.67
2018,8,8,12,30,691.0,266.0,1.8,25.4,905.0,990.22,709.64
2018,8,8,12,45,690.0,264.5,1.85,25.5,898.0,983.47,705.88
2018,8,8,13,0,689.0,263.0,1.9,25.6,891.0,973.71,700.3
2018,8,8,13,15,688.5,259.0,2.0,25.6,878.0,958.99,692.53
2018,8,8,13,30,688.0,255.0,2.1,25.6,865.0,941.39,682.86
2018,8,8,13,45,686.0,249.0,2.15,25.65,844.5,917.57,668.46
2018,8,8,14,0,684.0,243.0,2.2,25.7,824.0,891.11,652.25
2018,8,8,14,15,677.5,237.5,2.3,25.55,796.5,858.65,632.72
2018,8,8,14,30,671.0,232.0,2.4,25.4,769.0,824.06,611.41
2018,8,8,14,45,662.0,225.0,2.45,25.3,735.5,784.01,585.49
2018,8,8,15,0,653.0,218.0,2.5,25.2,702.0,742.41,558.01
2018,8,8,15,15,637.0,211.5,2.5,25.2,662.0,694.77,525.17
2018,8,8,15,30,621.0,205.0,2.5,25.2,622.0,646.61,491.32
2018,8,8,15,45,603.0,196.0,2.65,24.75,578.0,591.83,453.41
2018,8,8,16,0,585.0,187.0,2.8,24.3,534.0,540.06,416.35
2018,8,8,16,15,562.5,176.5,2.85,23.95,487.5,484.89,375.08
2018,8,8,16,30,540.0,166.0,2.9,23.6,441.0,430.98,333.52
2018,8,8,16,45,510.0,154.0,2.9,23.25,392.0,373.91,288.29
2018,8,8,17,0,480.0,142.0,2.9,22.9,343.0,319.48,243.98
2018,8,8,17,15,440.0,129.0,2.9,22.25,294.0,263.86,198.26
2018,8,8,17,30,400.0,116.0,2.9,21.6,245.0,212.56,155.49
2018,8,8,17,45,350.0,100.0,2.9,20.95,198.0,161.15,113.22
2018,8,8,18,0,300.0,84.0,2.9,20.3,151.0,115.74,77.12
2018,8,8,18,15,229.0,64.5,2.85,19.7,108.0,72.57,45.97
2018,8,8,18,30,158.0,45.0,2.8,19.1,65.0,38.54,24.4
2018,8,8,18,45,98.0,27.5,2.7,18.5,38.0,22.71,10.18
2018,8,8,19,0,38.0,10.0,2.6,17.9,11.0,9.53,0.0
2018,8,8,19,15,19.0,5.0,2.6,17.65,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,9,5,15,13.0,3.0,1.7,14.85,3.5,0.0,0.0
2018,8,9,5,30,26.0,6.0,1.7,15.3,7.0,5.72,0.0
2018,8,9,5,45,73.0,21.0,1.65,15.75,28.5,17.56,3.78
2018,8,9,6,0,120.0,36.0,1.6,16.2,50.0,29.5,19.3
2018,8,9,6,15,169.5,57.5,1.55,16.75,88.0,59.65,38.52
2018,8,9,6,30,219.0,79.0,1.5,17.3,126.0,97.18,66.2
2018,8,9,6,45,261.5,100.0,1.45,17.85,171.0,139.45,99.88
2018,8,9,7,0,304.0,121.0,1.4,18.4,216.0,187.08,138.96
2018,8,9,7,15,341.5,139.5,1.35,19.0,264.0,236.03,179.42
2018,8,9,7,30,379.0,158.0,1.3,19.6,312.0,289.25,222.78
2018,8,9,7,45,410.5,173.5,1.25,20.2,360.5,344.13,266.52
2018,8,9,8,0,442.0,189.0,1.2,20.8,409.0,399.7,309.54
2018,8,9,8,15,468.5,201.5,1.2,21.45,456.0,452.53,349.36
2018,8,9,8,30,495.0,214.0,1.2,22.1,503.0,507.3,389.36
2018,8,9,8,45,517.5,224.0,1.2,22.7,547.5,558.75,425.85
2018,8,9,9,0,540.0,234.0,1.2,23.3,592.0,611.12,461.92
2018,8,9,9,15,566.5,238.0,1.2,23.85,634.5,661.11,495.59
2018,8,9,9,30,593.0,242.0,1.2,24.4,677.0,711.7,528.8
2018,8,9,9,45,619.5,241.5,1.2,24.95,715.5,760.44,559.99
2018,8,9,10,0,646.0,241.0,1.2,25.5,754.0,806.96,589.06
2018,8,9,10,15,657.0,244.5,1.25,25.95,783.0,843.25,611.46
2018,8,9,10,30,668.0,248.0,1.3,26.4,812.0,877.77,632.53
2018,8,9,10,45,676.0,251.5,1.3,26.85,835.0,907.52,649.59
2018,8,9,11,0,684.0,255.0,1.3,27.3,858.0,934.95,665.03
2018,8,9,11,15,690.5,256.0,1.4,27.5,874.0,955.94,678.51
2018,8,9,11,30,697.0,257.0,1.5,27.7,890.0,974.22,690.17
2018,8,9,11,45,701.0,257.0,1.6,27.95,898.5,986.16,697.81
2018,8,9,12,0,705.0,257.0,1.7,28.2,907.0,995.12,703.73
2018,8,9,12,15,710.0,254.0,1.85,28.25,908.5,998.98,707.78
2018,8,9,12,30,715.0,251.0,2.0,28.3,910.0,999.71,709.94
2018,8,9,12,45,719.0,246.0,2.1,28.35,904.5,994.23,707.67
2018,8,9,13,0,723.0,241.0,2.2,28.4,899.0,985.57,703.5
2018,8,9,13,15,721.5,237.5,2.3,28.4,885.0,969.89,695.06
2018,8,9,13,30,720.0,234.0,2.4,28.4,871.0,951.24,684.74
2018,8,9,13,45,717.0,229.0,2.5,28.35,850.0,926.79,670.77
2018,8,9,14,0,714.0,224.0,2.6,28.3,829.0,899.64,654.95
2018,8,9,14,15,708.0,218.0,2.65,28.2,801.0,866.25,634.63
2018,8,9,14,30,702.0,212.0,2.7,28.1,773.0,830.63,612.37
2018,8,9,14,45,693.5,205.5,2.8,28.05,739.0,790.4,586.6
2018,8,9,15,0,685.0,199.0,2.9,28.0,705.0,748.48,559.13
2018,8,9,15,15,669.0,193.0,2.9,28.0,664.5,700.05,525.83
2018,8,9,15,30,653.0,187.0,2.9,28.0,624.0,651.01,491.46
2018,8,9,15,45,638.0,178.5,2.95,27.65,581.0,599.82,455.64
2018,8,9,16,0,623.0,170.0,3.0,27.3,538.0,548.49,418.65
2018,8,9,16,15,604.5,159.5,2.95,26.95,491.5,493.42,377.55
2018,8,9,16,30,586.0,149.0,2.9,26.6,445.0,439.11,335.8
2018,8,9,16,45,556.5,138.0,2.9,26.25,395.0,378.15,287.94
2018,8,9,17,0,527.0,127.0,2.9,25.9,345.0,322.32,242.71
2018,8,9,17,15,486.0,113.5,2.8,25.2,293.5,263.31,194.46
2018,8,9,17,30,445.0,100.0,2.7,24.5,242.0,208.74,149.17
2018,8,9,17,45,399.0,88.0,2.55,23.8,198.0,159.26,108.37
2018,8,9,18,0,353.0,76.0,2.4,23.1,154.0,115.18,73.47
2018,8,9,18,15,285.0,60.0,2.4,22.5,112.5,71.6,42.73
2018,8,9,18,30,217.0,44.0,2.4,21.9,71.0,36.47,24.77
2018,8,9,18,45,136.5,27.5,2.4,21.25,42.0,21.65,8.44
2018,8,9,19,0,56.0,11.0,2.4,20.6,13.0,10.48,0.0
2018,8,9,19,15,28.0,5.5,2.4,20.25,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
