Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,0,664.0,148.0,2.9,22.9,519.0,545.55,424.43
2018,8,19,16,15,569.0,150.0,2.95,22.5,447.5,456.8,356.9
2018,8,19,16,30,474.0,152.0,3.0,22.1,376.0,380.33,297.26
2018,8,19,16,45,487.5,135.0,3.0,21.7,342.0,340.1,264.14
2018,8,19,17,0,501.0,118.0,3.0,21.3,308.0,297.69,227.7
2018,8,19,17,15,458.5,105.5,2.95,20.75,259.5,240.83,179.81
2018,8,19,17,30,416.0,93.0,2.9,20.2,211.0,188.69,135.49
2018,8,19,17,45,349.5,78.5,2.85,19.6,163.5,135.44,91.93
2018,8,19,18,0,283.0,64.0,2.8,19.0,116.0,90.33,57.06
2018,8,19,18,15,205.5,47.0,2.7,18.55,78.5,50.73,29.75
2018,8,19,18,30,128.0,30.0,2.6,18.1,41.0,23.5,11.9
2018,8,19,18,45,69.0,16.5,2.55,17.6,22.0,15.73,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.1,3.0,0.0,0.0
2018,8,19,19,15,5.0,1.5,2.5,16.9,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,1.9,14.2,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,8,20,5,45,6.5,7.0,1.9,14.6,7.5,6.67,0.0
2018,8,20,6,0,9.0,13.0,1.9,14.8,14.0,12.22,3.76
2018,8,20,6,15,4.5,22.0,1.9,15.05,22.5,20.65,11.34
2018,8,20,6,30,0.0,31.0,1.9,15.3,31.0,28.77,18.68
2018,8,20,6,45,0.0,42.0,1.85,15.55,42.0,39.01,27.58
2018,8,20,7,0,0.0,53.0,1.8,15.8,53.0,49.26,36.36
2018,8,20,7,15,0.0,62.0,1.7,16.15,62.0,57.66,43.4
2018,8,20,7,30,0.0,71.0,1.6,16.5,71.0,66.06,50.3
2018,8,20,7,45,0.0,78.0,1.55,16.8,78.0,72.61,55.55
2018,8,20,8,0,0.0,85.0,1.5,17.1,85.0,79.17,60.72
2018,8,20,8,15,0.0,98.5,1.5,17.55,98.5,91.86,70.85
2018,8,20,8,30,0.0,112.0,1.5,18.0,112.0,104.61,80.88
2018,8,20,8,45,0.0,126.5,1.5,18.4,126.5,118.37,91.62
2018,8,20,9,0,0.0,141.0,1.5,18.8,141.0,132.18,102.28
2018,8,20,9,15,5.5,179.5,1.5,19.25,183.5,173.07,134.44
2018,8,20,9,30,11.0,218.0,1.5,19.7,226.0,214.78,166.57
2018,8,20,9,45,105.0,252.0,1.5,20.2,333.0,339.54,264.25
2018,8,20,10,0,199.0,286.0,1.5,20.7,440.0,467.45,359.92
2018,8,20,10,15,395.5,269.5,1.55,21.05,589.5,641.56,487.9
2018,8,20,10,30,592.0,253.0,1.6,21.4,739.0,819.65,611.73
2018,8,20,10,45,671.0,233.5,1.65,21.75,798.5,890.84,658.15
2018,8,20,11,0,750.0,214.0,1.7,22.1,858.0,962.38,703.15
2018,8,20,11,15,754.5,215.0,1.75,22.3,873.0,982.25,714.68
2018,8,20,11,30,759.0,216.0,1.8,22.5,888.0,999.09,724.91
2018,8,20,11,45,761.5,217.0,1.85,22.75,896.0,1010.78,731.83
2018,8,20,12,0,764.0,218.0,1.9,23.0,904.0,1019.2,736.82
2018,8,20,12,15,784.5,206.5,2.0,23.05,910.5,1029.24,744.2
2018,8,20,12,30,805.0,195.0,2.1,23.1,917.0,1029.36,745.35
2018,8,20,12,45,830.5,176.5,2.15,23.2,916.0,1030.68,746.71
2018,8,20,13,0,856.0,158.0,2.2,23.3,915.0,1027.73,745.44
2018,8,20,13,15,852.0,157.0,2.25,23.25,899.0,1010.05,735.3
2018,8,20,13,30,848.0,156.0,2.3,23.2,883.0,989.03,723.17
2018,8,20,13,45,841.5,154.5,2.35,23.15,859.5,961.92,707.06
2018,8,20,14,0,835.0,153.0,2.4,23.1,836.0,931.83,688.94
2018,8,20,14,15,825.5,151.0,2.5,22.95,806.0,895.79,667.41
2018,8,20,14,30,816.0,149.0,2.6,22.8,776.0,857.31,643.93
2018,8,20,14,45,804.0,146.0,2.65,22.6,739.5,813.58,616.24
2018,8,20,15,0,792.0,143.0,2.7,22.4,703.0,768.07,586.9
2018,8,20,15,15,776.5,139.5,2.7,22.4,661.0,719.74,553.7
2018,8,20,15,30,761.0,136.0,2.7,22.4,619.0,668.4,516.84
2018,8,20,15,45,740.0,131.5,2.75,21.75,572.5,611.89,476.66
2018,8,20,16,0,719.0,127.0,2.8,21.1,526.0,555.57,435.22
2018,8,20,16,15,690.0,122.0,2.85,20.65,476.5,495.03,388.77
2018,8,20,16,30,661.0,117.0,2.9,20.2,427.0,436.18,342.05
2018,8,20,16,45,623.5,110.5,2.9,19.75,375.5,374.35,291.48
2018,8,20,17,0,586.0,104.0,2.9,19.3,324.0,315.86,242.2
2018,8,20,17,15,535.5,95.0,2.9,18.75,272.5,254.8,190.27
2018,8,20,17,30,485.0,86.0,2.9,18.2,221.0,197.52,141.16
2018,8,20,17,45,396.5,74.5,2.9,17.65,169.5,139.19,93.64
2018,8,20,18,0,308.0,63.0,2.9,17.1,118.0,91.61,57.47
2018,8,20,18,15,217.5,46.5,2.8,16.65,79.0,50.39,29.45
2018,8,20,18,30,127.0,30.0,2.7,16.2,40.0,23.59,11.32
2018,8,20,18,45,68.0,16.0,2.65,15.8,21.0,15.25,0.0
2018,8,20,19,0,9.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,2.55,15.25,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,21,5,45,6.0,12.5,1.95,13.85,13.0,11.91,0.0
2018,8,21,6,0,7.0,23.0,2.0,14.1,24.0,21.07,10.26
2018,8,21,6,15,18.0,43.5,2.05,14.4,46.5,40.38,27.23
2018,8,21,6,30,29.0,64.0,2.1,14.7,69.0,61.95,45.33
2018,8,21,6,45,49.5,85.0,2.1,15.05,97.5,87.44,66.36
2018,8,21,7,0,70.0,106.0,2.1,15.4,126.0,115.72,89.85
2018,8,21,7,15,65.5,126.5,2.1,15.75,148.0,138.67,109.58
2018,8,21,7,30,61.0,147.0,2.1,16.1,170.0,161.18,128.44
2018,8,21,7,45,57.0,167.0,2.05,16.45,191.0,182.95,146.18
2018,8,21,8,0,53.0,187.0,2.0,16.8,212.0,204.3,163.12
2018,8,21,8,15,61.0,210.0,2.0,17.15,242.0,234.57,186.91
2018,8,21,8,30,69.0,233.0,2.0,17.5,272.0,265.76,211.04
2018,8,21,8,45,70.5,254.0,2.0,17.85,296.5,291.66,230.54
2018,8,21,9,0,72.0,275.0,2.0,18.2,321.0,317.68,249.85
2018,8,21,9,15,71.0,293.0,2.0,18.55,341.0,338.9,265.17
2018,8,21,9,30,70.0,311.0,2.0,18.9,361.0,359.94,280.16
2018,8,21,9,45,69.0,327.5,2.0,19.2,378.5,379.23,293.74
2018,8,21,10,0,68.0,344.0,2.0,19.5,396.0,398.31,307.03
2018,8,21,10,15,67.5,357.5,2.05,19.75,411.0,414.49,318.29
2018,8,21,10,30,67.0,371.0,2.1,20.0,426.0,430.45,329.34
2018,8,21,10,45,63.0,375.0,2.1,20.25,428.0,433.0,330.33
2018,8,21,11,0,59.0,379.0,2.1,20.5,430.0,435.1,331.09
2018,8,21,11,15,45.5,366.0,2.15,20.65,405.5,409.78,311.73
2018,8,21,11,30,32.0,353.0,2.2,20.8,381.0,383.81,291.96
2018,8,21,11,45,31.0,353.5,2.25,21.0,381.0,383.85,291.82
2018,8,21,12,0,30.0,354.0,2.3,21.2,381.0,383.67,291.43
2018,8,21,12,15,28.5,349.0,2.3,21.25,374.5,377.06,286.43
2018,8,21,12,30,27.0,344.0,2.3,21.3,368.0,370.26,281.35
2018,8,21,12,45,28.0,343.5,2.35,21.35,368.5,370.44,281.66
2018,8,21,13,0,29.0,343.0,2.4,21.4,369.0,370.42,281.82
2018,8,21,13,15,30.0,340.5,2.45,21.3,366.5,368.12,280.51
2018,8,21,13,30,31.0,338.0,2.5,21.2,364.0,365.62,279.1
2018,8,21,13,45,29.5,325.5,2.5,21.15,350.0,350.29,267.94
2018,8,21,14,0,28.0,313.0,2.5,21.1,336.0,334.95,256.81
2018,8,21,14,15,30.0,307.0,2.5,20.95,330.5,329.34,253.2
2018,8,21,14,30,32.0,301.0,2.5,20.8,325.0,323.5,249.4
2018,8,21,14,45,35.0,291.0,2.5,20.6,316.5,314.16,243.04
2018,8,21,15,0,38.0,281.0,2.5,20.4,308.0,304.5,236.43
2018,8,21,15,15,43.0,269.0,2.5,20.4,297.5,293.94,228.97
2018,8,21,15,30,48.0,257.0,2.5,20.4,287.0,282.85,221.04
2018,8,21,15,45,64.5,243.0,2.5,19.9,280.5,276.43,217.32
2018,8,21,16,0,81.0,229.0,2.5,19.4,274.0,268.26,211.98
2018,8,21,16,15,149.5,209.0,2.45,19.05,282.0,283.97,225.45
2018,8,21,16,30,218.0,189.0,2.4,18.7,290.0,287.0,227.86
2018,8,21,16,45,248.0,174.0,2.4,18.35,276.0,274.23,216.76
2018,8,21,17,0,278.0,159.0,2.4,18.0,262.0,253.76,198.58
2018,8,21,17,15,247.5,138.5,2.35,17.6,220.0,206.45,159.13
2018,8,21,17,30,217.0,118.0,2.3,17.2,178.0,162.73,122.45
2018,8,21,17,45,177.5,92.5,2.2,16.8,134.5,116.7,84.49
2018,8,21,18,0,138.0,67.0,2.1,16.4,91.0,75.94,51.83
2018,8,21,18,15,96.5,44.0,2.05,16.15,58.0,42.8,26.68
2018,8,21,18,30,55.0,21.0,2.0,15.9,25.0,17.59,6.24
2018,8,21,18,45,29.0,11.0,1.95,15.6,13.0,10.48,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.95,13.8,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,1.05,14.4,8.5,7.63,0.0
2018,8,22,6,0,9.0,15.0,1.1,14.7,16.0,14.1,4.7
2018,8,22,6,15,4.5,28.0,1.1,15.0,28.5,26.24,15.9
2018,8,22,6,30,0.0,41.0,1.1,15.3,41.0,38.1,26.51
2018,8,22,6,45,0.0,54.5,1.1,15.65,54.5,50.6,37.36
2018,8,22,7,0,0.0,68.0,1.1,16.0,68.0,63.18,48.08
2018,8,22,7,15,0.0,75.0,1.1,16.35,75.0,69.77,53.55
2018,8,22,7,30,0.0,82.0,1.1,16.7,82.0,76.35,58.86
2018,8,22,7,45,0.0,91.5,1.05,17.05,91.5,85.28,66.01
2018,8,22,8,0,0.0,101.0,1.0,17.4,101.0,94.23,73.06
2018,8,22,8,15,0.5,125.0,1.05,17.8,125.5,117.21,91.46
2018,8,22,8,30,1.0,149.0,1.1,18.2,150.0,140.39,109.71
2018,8,22,8,45,4.5,171.0,1.1,18.6,174.0,163.76,127.87
2018,8,22,9,0,8.0,193.0,1.1,19.0,198.0,187.59,146.15
2018,8,22,9,15,32.5,241.5,1.15,19.35,264.0,259.05,201.74
2018,8,22,9,30,57.0,290.0,1.2,19.7,330.0,328.77,254.43
2018,8,22,9,45,108.5,325.0,1.25,20.1,406.5,417.66,320.78
2018,8,22,10,0,160.0,360.0,1.3,20.5,483.0,502.48,382.24
2018,8,22,10,15,251.5,358.0,1.4,20.8,559.5,597.19,451.01
2018,8,22,10,30,343.0,356.0,1.5,21.1,636.0,687.32,514.96
2018,8,22,10,45,499.0,308.5,1.55,21.35,728.5,804.61,597.5
2018,8,22,11,0,655.0,261.0,1.6,21.6,821.0,920.19,676.08
2018,8,22,11,15,678.0,255.5,1.7,21.8,844.0,950.05,695.04
2018,8,22,11,30,701.0,250.0,1.8,22.0,867.0,977.61,713.06
2018,8,22,11,45,709.0,246.5,1.85,22.15,875.0,989.61,720.4
2018,8,22,12,0,717.0,243.0,1.9,22.3,883.0,998.56,726.05
2018,8,22,12,15,731.0,233.5,2.0,22.3,886.0,1004.18,730.76
2018,8,22,12,30,745.0,224.0,2.1,22.3,889.0,1006.47,733.45
2018,8,22,12,45,761.5,212.5,2.15,22.25,886.5,1005.68,733.85
2018,8,22,13,0,778.0,201.0,2.2,22.2,884.0,1001.24,732.03
2018,8,22,13,15,775.5,198.5,2.25,22.05,869.0,984.11,722.38
2018,8,22,13,30,773.0,196.0,2.3,21.9,854.0,963.81,710.8
2018,8,22,13,45,768.5,192.0,2.3,21.75,831.5,937.02,694.43
2018,8,22,14,0,764.0,188.0,2.3,21.6,809.0,907.4,676.19
2018,8,22,14,15,755.0,184.5,2.35,21.4,779.0,871.69,654.31
2018,8,22,14,30,746.0,181.0,2.4,21.2,749.0,833.75,630.69
2018,8,22,14,45,735.0,176.0,2.4,20.95,713.5,790.63,602.93
2018,8,22,15,0,724.0,171.0,2.4,20.7,678.0,745.89,572.84
2018,8,22,15,15,707.0,166.5,2.4,20.7,636.5,695.92,537.6
2018,8,22,15,30,690.0,162.0,2.4,20.7,595.0,645.34,501.16
2018,8,22,15,45,668.5,155.0,2.4,20.1,549.0,589.1,460.74
2018,8,22,16,0,647.0,148.0,2.4,19.5,503.0,533.3,419.37
2018,8,22,16,15,618.0,142.0,2.35,19.15,455.0,475.31,374.42
2018,8,22,16,30,589.0,136.0,2.3,18.8,407.0,419.16,329.57
2018,8,22,16,45,551.0,127.0,2.3,18.4,356.5,356.19,278.36
2018,8,22,17,0,513.0,118.0,2.3,18.0,306.0,299.47,230.79
2018,8,22,17,15,461.5,106.0,2.25,17.6,255.5,239.8,180.27
2018,8,22,17,30,410.0,94.0,2.2,17.2,205.0,185.94,134.38
2018,8,22,17,45,343.5,79.0,2.15,16.75,158.0,132.84,90.65
2018,8,22,18,0,277.0,64.0,2.1,16.3,111.0,87.91,55.83
2018,8,22,18,15,198.5,45.5,2.0,15.95,73.5,47.66,27.95
2018,8,22,18,30,120.0,27.0,1.9,15.6,36.0,21.29,7.46
2018,8,22,18,45,63.0,14.0,1.8,15.25,18.5,13.34,0.0
2018,8,22,19,0,6.0,1.0,1.7,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.7,14.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.5,13.15,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.6,13.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.7,14.0,10.0,9.53,0.0
2018,8,23,6,0,0.0,19.0,1.8,14.4,19.0,17.64,6.86
2018,8,23,6,15,0.5,37.0,1.85,14.8,37.0,34.04,22.38
2018,8,23,6,30,1.0,55.0,1.9,15.2,55.0,50.74,37.01
2018,8,23,6,45,2.5,72.5,1.95,15.6,73.0,67.45,51.4
2018,8,23,7,0,4.0,90.0,2.0,16.0,91.0,84.46,65.8
2018,8,23,7,15,2.5,98.0,1.95,16.3,98.5,91.97,72.1
2018,8,23,7,30,1.0,106.0,1.9,16.6,106.0,99.23,77.97
2018,8,23,7,45,2.5,124.0,1.9,16.9,125.0,116.98,92.33
2018,8,23,8,0,4.0,142.0,1.9,17.2,144.0,135.0,106.69
2018,8,23,8,15,7.5,162.5,1.9,17.55,166.5,156.71,123.85
2018,8,23,8,30,11.0,183.0,1.9,17.9,189.0,178.9,141.15
2018,8,23,8,45,18.0,207.5,1.9,18.25,218.5,207.64,163.52
2018,8,23,9,0,25.0,232.0,1.9,18.6,248.0,237.16,186.19
2018,8,23,9,15,38.5,264.0,1.9,18.9,290.5,286.31,223.95
2018,8,23,9,30,52.0,296.0,1.9,19.2,333.0,331.29,257.8
2018,8,23,9,45,67.0,322.0,1.9,19.5,372.0,372.57,288.41
2018,8,23,10,0,82.0,348.0,1.9,19.8,411.0,414.98,319.43
2018,8,23,10,15,104.0,368.5,1.95,20.05,451.5,458.78,351.49
2018,8,23,10,30,126.0,389.0,2.0,20.3,492.0,514.13,391.39
2018,8,23,10,45,225.0,380.0,2.05,20.55,569.5,601.63,456.42
2018,8,23,11,0,324.0,371.0,2.1,20.8,647.0,704.04,529.83
2018,8,23,11,15,404.5,353.5,2.15,20.9,704.5,781.47,584.21
2018,8,23,11,30,485.0,336.0,2.2,21.0,762.0,850.05,632.02
2018,8,23,11,45,559.5,314.0,2.25,21.15,809.0,907.36,671.55
2018,8,23,12,0,634.0,292.0,2.3,21.3,856.0,964.76,710.68
2018,8,23,12,15,653.5,283.0,2.35,21.3,864.0,976.68,718.94
2018,8,23,12,30,673.0,274.0,2.4,21.3,872.0,985.51,725.72
2018,8,23,12,45,678.0,267.5,2.45,21.35,865.5,979.09,722.2
2018,8,23,13,0,683.0,261.0,2.5,21.4,859.0,969.54,716.82
2018,8,23,13,15,680.5,257.5,2.55,21.35,844.0,952.58,706.67
2018,8,23,13,30,678.0,254.0,2.6,21.3,829.0,932.77,694.65
2018,8,23,13,45,674.0,248.0,2.7,21.2,806.5,906.32,678.7
2018,8,23,14,0,670.0,242.0,2.8,21.1,784.0,877.32,660.83
2018,8,23,14,15,661.0,236.5,2.8,20.95,754.5,842.04,637.73
2018,8,23,14,30,652.0,231.0,2.8,20.8,725.0,804.84,613.04
2018,8,23,14,45,640.5,223.5,2.85,20.65,689.5,761.92,584.27
2018,8,23,15,0,629.0,216.0,2.9,20.5,654.0,717.71,554.02
2018,8,23,15,15,610.5,209.0,2.9,20.5,613.0,665.04,516.44
2018,8,23,15,30,592.0,202.0,2.9,20.5,572.0,615.23,480.15
2018,8,23,15,45,571.5,192.5,3.0,19.95,527.5,561.78,441.57
2018,8,23,16,0,551.0,183.0,3.1,19.4,483.0,508.96,402.24
2018,8,23,16,15,523.5,172.0,3.1,19.05,435.0,451.9,357.9
2018,8,23,16,30,496.0,161.0,3.1,18.7,387.0,396.8,313.86
2018,8,23,16,45,457.5,147.5,3.15,18.35,336.5,337.04,265.13
2018,8,23,17,0,419.0,134.0,3.2,18.0,286.0,281.1,218.39
2018,8,23,17,15,373.0,118.5,3.15,17.55,238.0,225.23,171.21
2018,8,23,17,30,327.0,103.0,3.1,17.1,190.0,174.65,128.3
2018,8,23,17,45,262.5,83.5,3.1,16.65,143.5,121.93,85.15
2018,8,23,18,0,198.0,64.0,3.1,16.2,97.0,78.87,51.7
2018,8,23,18,15,130.0,43.0,3.05,15.9,61.5,42.71,25.68
2018,8,23,18,30,62.0,22.0,3.0,15.6,26.0,18.33,4.06
2018,8,23,18,45,32.5,11.5,2.9,15.25,13.5,10.96,0.0
2018,8,23,19,0,3.0,1.0,2.8,14.9,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.8,14.8,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.1,12.95,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.3,13.45,7.0,6.67,0.0
2018,8,24,6,0,0.0,13.0,2.4,13.7,13.0,12.05,2.56
2018,8,24,6,15,0.0,25.5,2.4,14.1,25.5,23.67,13.87
2018,8,24,6,30,0.0,38.0,2.4,14.5,38.0,35.3,24.17
2018,8,24,6,45,0.0,54.0,2.35,14.85,54.0,50.14,37.04
2018,8,24,7,0,0.0,70.0,2.3,15.2,70.0,65.04,49.79
2018,8,24,7,15,0.0,79.0,2.25,15.6,79.0,73.52,56.88
2018,8,24,7,30,0.0,88.0,2.2,16.0,88.0,81.99,63.8
2018,8,24,7,45,0.0,101.5,2.15,16.35,101.5,94.71,74.13
2018,8,24,8,0,0.0,115.0,2.1,16.7,115.0,107.49,84.33
2018,8,24,8,15,0.5,136.0,2.05,17.1,136.5,127.72,100.48
2018,8,24,8,30,1.0,157.0,2.0,17.5,158.0,148.13,116.52
2018,8,24,8,45,4.5,176.0,1.95,17.9,179.0,168.68,132.51
2018,8,24,9,0,8.0,195.0,1.9,18.3,200.0,189.66,148.66
2018,8,24,9,15,13.5,222.0,1.9,18.7,231.0,220.28,172.27
2018,8,24,9,30,19.0,249.0,1.9,19.1,262.0,251.53,196.01
2018,8,24,9,45,28.5,278.5,1.95,19.45,299.5,297.02,230.56
2018,8,24,10,0,38.0,308.0,2.0,19.8,337.0,336.67,260.09
2018,8,24,10,15,48.0,332.5,2.05,20.1,370.5,372.36,286.4
2018,8,24,10,30,58.0,357.0,2.1,20.4,404.0,408.68,312.88
2018,8,24,10,45,59.5,369.0,2.15,20.7,418.5,424.45,323.74
2018,8,24,11,0,61.0,381.0,2.2,21.0,433.0,440.08,334.58
2018,8,24,11,15,121.5,383.0,2.25,21.15,488.5,514.52,390.49
2018,8,24,11,30,182.0,385.0,2.3,21.3,544.0,578.77,437.89
2018,8,24,11,45,302.5,371.5,2.35,21.5,638.5,699.31,525.63
2018,8,24,12,0,423.0,358.0,2.4,21.7,733.0,819.46,609.92
2018,8,24,12,15,501.0,334.0,2.4,21.8,778.0,874.16,647.65
2018,8,24,12,30,579.0,310.0,2.4,21.9,823.0,926.16,683.63
2018,8,24,12,45,606.0,298.0,2.45,21.95,830.5,937.57,691.9
2018,8,24,13,0,633.0,286.0,2.5,22.0,838.0,945.12,698.08
2018,8,24,13,15,628.0,283.0,2.55,22.0,822.5,926.84,686.63
2018,8,24,13,30,623.0,280.0,2.6,22.0,807.0,905.97,673.65
2018,8,24,13,45,615.0,276.0,2.65,21.95,784.0,878.86,656.51
2018,8,24,14,0,607.0,272.0,2.7,21.9,761.0,847.83,636.62
2018,8,24,14,15,597.5,265.5,2.75,21.75,732.0,812.84,614.03
2018,8,24,14,30,588.0,259.0,2.8,21.6,703.0,776.22,589.97
2018,8,24,14,45,575.0,251.0,2.85,21.45,667.5,733.82,561.42
2018,8,24,15,0,562.0,243.0,2.9,21.3,632.0,690.49,531.68
2018,8,24,15,15,543.5,234.0,2.9,21.3,591.5,641.49,496.67
2018,8,24,15,30,525.0,225.0,2.9,21.3,551.0,592.53,461.04
2018,8,24,15,45,504.5,213.5,2.95,20.85,507.0,540.16,423.0
2018,8,24,16,0,484.0,202.0,3.0,20.4,463.0,488.59,384.51
2018,8,24,16,15,458.5,187.0,3.0,20.0,415.5,432.09,340.98
2018,8,24,16,30,433.0,172.0,3.0,19.6,368.0,377.51,297.78
2018,8,24,16,45,401.5,155.5,3.0,19.25,320.0,321.24,252.1
2018,8,24,17,0,370.0,139.0,3.0,18.9,272.0,265.29,205.68
2018,8,24,17,15,329.0,121.5,2.95,18.35,225.5,212.57,161.45
2018,8,24,17,30,288.0,104.0,2.9,17.8,179.0,164.61,120.99
2018,8,24,17,45,237.5,82.5,2.85,17.3,135.0,116.38,81.31
2018,8,24,18,0,187.0,61.0,2.8,16.8,91.0,74.64,48.51
2018,8,24,18,15,125.0,40.0,2.7,16.4,57.0,39.63,23.22
2018,8,24,18,30,63.0,19.0,2.6,16.0,23.0,15.94,0.87
2018,8,24,18,45,31.5,9.5,2.55,15.6,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.4,12.55,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.4,12.9,1.0,0.0,0.0
2018,8,25,5,45,35.0,11.5,1.35,13.2,14.0,10.96,0.0
2018,8,25,6,0,66.0,22.0,1.3,13.5,27.0,18.37,6.22
2018,8,25,6,15,100.0,40.5,1.3,13.95,54.5,41.31,25.3
2018,8,25,6,30,134.0,59.0,1.3,14.4,82.0,70.15,47.55
2018,8,25,6,45,89.0,74.5,1.3,14.85,92.0,85.93,63.35
2018,8,25,7,0,44.0,90.0,1.3,15.3,102.0,94.95,73.33
2018,8,25,7,15,22.5,103.5,1.25,15.75,109.5,104.42,82.11
2018,8,25,7,30,1.0,117.0,1.2,16.2,117.0,109.65,86.68
2018,8,25,7,45,2.0,132.0,1.15,16.7,132.5,124.45,98.44
2018,8,25,8,0,3.0,147.0,1.1,17.2,148.0,139.39,110.09
2018,8,25,8,15,7.5,165.5,1.05,17.8,169.5,159.72,125.87
2018,8,25,8,30,12.0,184.0,1.0,18.4,191.0,180.61,141.83
2018,8,25,8,45,14.5,201.5,1.0,18.95,210.5,199.77,156.22
2018,8,25,9,0,17.0,219.0,1.0,19.5,230.0,219.22,170.64
2018,8,25,9,15,19.5,237.5,1.0,20.0,250.5,239.9,185.87
2018,8,25,9,30,22.0,256.0,1.0,20.5,271.0,260.83,201.07
2018,8,25,9,45,28.0,278.5,1.0,20.95,299.0,296.85,227.59
2018,8,25,10,0,34.0,301.0,1.0,21.4,327.0,326.34,248.77
2018,8,25,10,15,89.5,335.5,1.05,21.75,407.0,412.38,312.99
2018,8,25,10,30,145.0,370.0,1.1,22.1,487.0,512.48,384.9
2018,8,25,10,45,336.5,338.5,1.15,22.45,620.5,674.4,501.56
2018,8,25,11,0,528.0,307.0,1.2,22.8,754.0,844.63,617.26
2018,8,25,11,15,609.0,282.0,1.25,23.05,806.5,910.32,659.44
2018,8,25,11,30,690.0,257.0,1.3,23.3,859.0,974.91,701.45
2018,8,25,11,45,694.0,257.0,1.4,23.5,866.5,986.27,708.53
2018,8,25,12,0,698.0,257.0,1.5,23.7,874.0,994.58,714.44
2018,8,25,12,15,706.5,251.5,1.6,23.75,876.0,998.68,718.21
2018,8,25,12,30,715.0,246.0,1.7,23.8,878.0,999.56,720.07
2018,8,25,12,45,724.0,238.5,1.8,23.9,873.0,995.58,718.81
2018,8,25,13,0,733.0,231.0,1.9,24.0,868.0,988.23,715.5
2018,8,25,13,15,729.5,227.5,2.05,23.9,852.0,969.46,706.03
2018,8,25,13,30,726.0,224.0,2.2,23.8,836.0,947.71,694.57
2018,8,25,13,45,720.0,220.5,2.3,23.75,813.0,920.78,678.9
2018,8,25,14,0,714.0,217.0,2.4,23.7,790.0,891.24,661.38
2018,8,25,14,15,704.5,212.5,2.5,23.45,760.0,855.18,639.74
2018,8,25,14,30,695.0,208.0,2.6,23.2,730.0,817.08,615.85
2018,8,25,14,45,682.5,201.5,2.7,23.0,693.5,772.74,586.94
2018,8,25,15,0,670.0,195.0,2.8,22.8,657.0,727.06,556.41
2018,8,25,15,15,619.5,196.5,2.8,22.8,603.0,660.87,508.93
2018,8,25,15,30,569.0,198.0,2.8,22.8,549.0,594.44,460.48
2018,8,25,15,45,538.0,189.0,2.9,22.2,500.5,536.03,418.46
2018,8,25,16,0,507.0,180.0,3.0,21.6,452.0,479.38,376.39
2018,8,25,16,15,482.0,166.0,3.05,21.15,404.5,423.01,333.04
2018,8,25,16,30,457.0,152.0,3.1,20.7,357.0,368.48,289.81
2018,8,25,16,45,438.5,137.5,3.15,20.2,314.5,318.18,248.67
2018,8,25,17,0,420.0,123.0,3.2,19.7,272.0,269.45,207.58
2018,8,25,17,15,388.0,108.5,3.15,19.15,229.0,218.65,164.25
2018,8,25,17,30,356.0,94.0,3.1,18.6,186.0,171.44,123.63
2018,8,25,17,45,294.0,76.5,3.05,18.0,140.5,120.4,81.89
2018,8,25,18,0,232.0,59.0,3.0,17.4,95.0,77.1,48.52
2018,8,25,18,15,159.0,39.5,2.9,16.95,60.0,40.03,22.63
2018,8,25,18,30,86.0,20.0,2.8,16.5,25.0,16.72,0.0
2018,8,25,18,45,43.0,10.0,2.7,16.05,12.5,9.53,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.95,12.05,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,8,26,5,45,9.5,5.5,2.05,12.75,6.0,5.24,0.0
2018,8,26,6,0,15.0,10.0,2.1,13.1,11.0,9.28,0.0
2018,8,26,6,15,7.5,17.5,2.1,13.55,18.0,16.84,7.97
2018,8,26,6,30,0.0,25.0,2.1,14.0,25.0,23.19,13.96
2018,8,26,6,45,0.0,35.0,2.1,14.4,35.0,32.49,22.1
2018,8,26,7,0,0.0,45.0,2.1,14.8,45.0,41.8,30.14
2018,8,26,7,15,0.0,51.0,2.05,15.2,51.0,47.39,34.87
2018,8,26,7,30,0.0,57.0,2.0,15.6,57.0,52.99,39.49
2018,8,26,7,45,0.0,69.0,1.95,16.05,69.0,64.2,48.73
2018,8,26,8,0,0.0,81.0,1.9,16.5,81.0,75.42,57.83
2018,8,26,8,15,0.0,100.5,1.85,16.95,100.5,93.79,72.72
2018,8,26,8,30,0.0,120.0,1.8,17.4,120.0,112.28,87.46
2018,8,26,8,45,0.0,127.0,1.8,17.8,127.0,118.94,92.43
2018,8,26,9,0,0.0,134.0,1.8,18.2,134.0,125.62,97.4
2018,8,26,9,15,1.5,149.5,1.85,18.65,150.5,141.56,109.79
2018,8,26,9,30,3.0,165.0,1.9,19.1,167.0,157.69,122.2
2018,8,26,9,45,5.0,183.5,1.9,19.55,187.0,177.31,137.25
2018,8,26,10,0,7.0,202.0,1.9,20.0,207.0,197.15,152.3
2018,8,26,10,15,11.0,228.5,1.95,20.3,237.0,226.76,174.96
2018,8,26,10,30,15.0,255.0,2.0,20.6,267.0,256.75,197.63
2018,8,26,10,45,28.5,302.0,2.1,20.95,325.5,326.42,250.37
2018,8,26,11,0,42.0,349.0,2.2,21.3,384.0,389.02,296.65
2018,8,26,11,15,204.0,334.5,2.25,21.45,511.0,556.4,423.94
2018,8,26,11,30,366.0,320.0,2.3,21.6,638.0,716.93,540.4
2018,8,26,11,45,534.5,264.5,2.4,21.75,733.5,831.28,622.71
2018,8,26,12,0,703.0,209.0,2.5,21.9,829.0,949.82,703.86
2018,8,26,12,15,696.5,207.0,2.6,21.9,821.0,942.22,698.53
2018,8,26,12,30,690.0,205.0,2.7,21.9,813.0,931.55,692.42
2018,8,26,12,45,613.0,228.0,2.75,21.95,764.0,873.97,654.18
2018,8,26,13,0,536.0,251.0,2.8,22.0,715.0,814.39,612.51
2018,8,26,13,15,506.5,258.5,2.9,21.95,690.5,780.95,590.22
2018,8,26,13,30,477.0,266.0,3.0,21.9,666.0,750.12,569.17
2018,8,26,13,45,529.5,248.5,3.1,21.8,681.0,768.39,584.66
2018,8,26,14,0,582.0,231.0,3.2,21.7,696.0,785.9,599.13
2018,8,26,14,15,711.5,176.5,3.25,21.55,723.5,823.48,628.41
2018,8,26,14,30,841.0,122.0,3.3,21.4,751.0,846.24,645.71
2018,8,26,14,45,830.5,119.0,3.35,21.25,714.5,802.44,616.64
2018,8,26,15,0,820.0,116.0,3.4,21.1,678.0,756.69,586.28
2018,8,26,15,15,759.5,124.5,3.4,21.1,620.0,685.34,535.76
2018,8,26,15,30,699.0,133.0,3.4,21.1,562.0,618.36,485.75
2018,8,26,15,45,725.5,117.0,3.45,20.7,531.5,582.14,459.65
2018,8,26,16,0,752.0,101.0,3.5,20.3,501.0,541.16,428.58
2018,8,26,16,15,728.0,95.0,3.5,20.0,451.5,480.78,380.72
2018,8,26,16,30,704.0,89.0,3.5,19.7,402.0,421.24,332.04
2018,8,26,16,45,632.5,88.5,3.55,19.4,343.5,349.64,272.78
2018,8,26,17,0,561.0,88.0,3.6,19.1,285.0,285.22,218.28
2018,8,26,17,15,525.5,78.0,3.55,18.65,238.5,229.32,169.43
2018,8,26,17,30,490.0,68.0,3.5,18.2,192.0,177.28,123.6
2018,8,26,17,45,417.0,57.5,3.45,17.7,146.0,122.91,78.71
2018,8,26,18,0,344.0,47.0,3.4,17.2,100.0,77.56,44.4
2018,8,26,18,15,227.5,34.0,3.35,16.85,63.5,36.58,18.41
2018,8,26,18,30,111.0,21.0,3.3,16.5,27.0,16.65,0.0
2018,8,26,18,45,55.5,10.5,3.25,16.1,13.5,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.15,13.2,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.2,13.5,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.0,2.3,13.85,4.0,3.81,0.0
2018,8,27,6,0,3.0,7.0,2.4,14.2,7.0,6.57,0.0
2018,8,27,6,15,1.5,12.5,2.4,14.55,12.5,11.66,3.82
2018,8,27,6,30,0.0,18.0,2.4,14.9,18.0,16.68,8.4
2018,8,27,6,45,0.0,28.0,2.35,15.25,28.0,25.97,16.47
2018,8,27,7,0,0.0,38.0,2.3,15.6,38.0,35.28,24.48
2018,8,27,7,15,0.0,42.5,2.25,15.95,42.5,39.47,28.03
2018,8,27,7,30,0.0,47.0,2.2,16.3,47.0,43.66,31.5
2018,8,27,7,45,0.0,50.0,2.1,16.7,50.0,46.47,33.71
2018,8,27,8,0,0.0,53.0,2.0,17.1,53.0,49.27,35.89
2018,8,27,8,15,0.0,73.0,2.0,17.5,73.0,67.95,51.24
2018,8,27,8,30,0.0,93.0,2.0,17.9,93.0,86.7,66.41
2018,8,27,8,45,0.5,121.5,1.95,18.3,122.0,114.04,88.36
2018,8,27,9,0,1.0,150.0,1.9,18.7,151.0,141.64,110.16
2018,8,27,9,15,5.5,181.0,1.9,19.05,185.0,174.84,136.23
2018,8,27,9,30,10.0,212.0,1.9,19.4,219.0,208.67,162.39
2018,8,27,9,45,17.0,244.5,1.9,19.7,257.0,246.57,191.44
2018,8,27,10,0,24.0,277.0,1.9,20.0,295.0,285.2,220.61
2018,8,27,10,15,29.5,300.5,1.9,20.25,323.5,323.8,249.32
2018,8,27,10,30,35.0,324.0,1.9,20.5,352.0,354.3,271.61
2018,8,27,10,45,144.0,333.5,1.95,20.8,454.0,478.63,366.6
2018,8,27,11,0,253.0,343.0,2.0,21.1,556.0,608.31,461.5
2018,8,27,11,15,442.0,294.0,2.05,21.25,674.0,758.51,570.46
2018,8,27,11,30,631.0,245.0,2.1,21.4,792.0,904.87,672.46
2018,8,27,11,45,710.5,211.0,2.15,21.55,831.5,955.46,704.65
2018,8,27,12,0,790.0,177.0,2.2,21.7,871.0,997.35,731.43
2018,8,27,12,15,794.0,174.0,2.25,21.7,871.0,999.37,732.81
2018,8,27,12,30,798.0,171.0,2.3,21.7,871.0,997.97,732.52
2018,8,27,12,45,801.5,166.5,2.35,21.75,864.0,991.04,728.62
2018,8,27,13,0,805.0,162.0,2.4,21.8,857.0,980.63,722.61
2018,8,27,13,15,802.5,159.5,2.4,21.75,841.5,963.04,711.75
2018,8,27,13,30,800.0,157.0,2.4,21.7,826.0,942.23,698.9
2018,8,27,13,45,796.0,154.0,2.45,21.65,803.5,916.38,683.18
2018,8,27,14,0,792.0,151.0,2.5,21.6,781.0,887.61,665.46
2018,8,27,14,15,784.5,147.5,2.5,21.45,751.5,852.48,643.16
2018,8,27,14,30,777.0,144.0,2.5,21.3,722.0,814.96,619.07
2018,8,27,14,45,767.0,139.5,2.5,21.2,686.5,772.21,590.98
2018,8,27,15,0,757.0,135.0,2.5,21.1,651.0,727.67,561.32
2018,8,27,15,15,740.5,131.0,2.5,21.1,609.5,679.12,527.2
2018,8,27,15,30,724.0,127.0,2.5,21.1,568.0,627.87,489.86
2018,8,27,15,45,704.5,122.0,2.5,20.65,523.5,573.29,449.9
2018,8,27,16,0,685.0,117.0,2.5,20.2,479.0,518.88,408.8
2018,8,27,16,15,658.5,111.0,2.5,19.85,431.0,460.33,363.01
2018,8,27,16,30,632.0,105.0,2.5,19.5,383.0,403.32,316.95
2018,8,27,16,45,594.0,98.5,2.5,19.15,333.5,343.08,266.99
2018,8,27,17,0,556.0,92.0,2.5,18.8,284.0,286.34,218.57
2018,8,27,17,15,502.0,83.0,2.5,18.35,234.5,226.52,167.36
2018,8,27,17,30,448.0,74.0,2.5,17.9,185.0,171.13,119.85
2018,8,27,17,45,343.0,63.0,2.5,17.4,136.0,114.22,74.63
2018,8,27,18,0,238.0,52.0,2.5,16.9,87.0,70.23,42.7
2018,8,27,18,15,135.0,33.5,2.5,16.55,52.0,33.33,17.64
2018,8,27,18,30,32.0,15.0,2.5,16.2,17.0,13.37,0.0
2018,8,27,18,45,16.0,7.5,2.45,15.85,8.5,7.15,0.0
2018,8,27,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.5,13.35,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.6,13.7,1.0,0.0,0.0
2018,8,28,5,45,34.5,9.0,1.7,14.05,11.0,8.58,0.0
2018,8,28,6,0,64.0,17.0,1.8,14.4,21.0,14.36,1.25
2018,8,28,6,15,74.0,24.5,1.85,14.8,33.5,26.14,13.4
2018,8,28,6,30,84.0,32.0,1.9,15.2,46.0,39.93,24.24
2018,8,28,6,45,42.0,37.0,1.9,15.6,44.0,42.84,28.93
2018,8,28,7,0,0.0,42.0,1.9,16.0,42.0,39.01,27.59
2018,8,28,7,15,0.0,51.0,1.9,16.4,51.0,47.39,34.7
2018,8,28,7,30,0.0,60.0,1.9,16.8,60.0,55.79,41.66
2018,8,28,7,45,0.0,72.0,1.9,17.2,72.0,67.0,50.86
2018,8,28,8,0,0.0,84.0,1.9,17.6,84.0,78.24,59.94
2018,8,28,8,15,0.0,100.5,1.9,18.0,100.5,93.81,72.46
2018,8,28,8,30,0.0,117.0,1.9,18.4,117.0,109.46,84.86
2018,8,28,8,45,0.0,124.0,1.9,18.85,124.0,116.12,89.81
2018,8,28,9,0,0.0,131.0,1.9,19.3,131.0,122.8,94.76
2018,8,28,9,15,6.5,172.5,1.9,19.6,177.0,167.41,130.16
2018,8,28,9,30,13.0,214.0,1.9,19.9,223.0,213.01,165.63
2018,8,28,9,45,14.0,226.0,1.95,20.25,236.0,226.08,175.15
2018,8,28,10,0,15.0,238.0,2.0,20.6,249.0,239.21,184.78
2018,8,28,10,15,11.5,217.5,2.05,20.85,226.0,216.59,166.75
2018,8,28,10,30,8.0,197.0,2.1,21.1,203.0,193.83,148.72
2018,8,28,10,45,7.5,194.5,2.15,21.35,200.5,191.19,146.42
2018,8,28,11,0,7.0,192.0,2.2,21.6,198.0,188.5,144.06
2018,8,28,11,15,5.5,180.5,2.25,21.7,185.0,176.08,134.22
2018,8,28,11,30,4.0,169.0,2.3,21.8,172.0,163.6,124.37
2018,8,28,11,45,5.5,178.0,2.35,21.95,182.5,173.86,132.32
2018,8,28,12,0,7.0,187.0,2.4,22.1,193.0,184.13,140.22
2018,8,28,12,15,7.5,191.0,2.4,22.15,197.5,188.52,143.58
2018,8,28,12,30,8.0,195.0,2.4,22.2,202.0,192.87,146.94
2018,8,28,12,45,9.0,206.5,2.45,22.2,214.5,204.96,156.35
2018,8,28,13,0,10.0,218.0,2.5,22.2,227.0,217.01,165.72
2018,8,28,13,15,10.5,223.0,2.5,22.1,232.0,222.18,169.85
2018,8,28,13,30,11.0,228.0,2.5,22.0,237.0,227.29,173.98
2018,8,28,13,45,18.0,258.5,2.55,21.9,273.0,263.43,202.18
2018,8,28,14,0,25.0,289.0,2.6,21.8,309.0,308.9,237.19
2018,8,28,14,15,82.0,300.5,2.6,21.65,362.0,369.31,285.15
2018,8,28,14,30,139.0,312.0,2.6,21.5,415.0,435.15,336.27
2018,8,28,14,45,363.0,244.0,2.6,21.3,494.5,555.58,431.77
2018,8,28,15,0,587.0,176.0,2.6,21.1,574.0,642.81,500.1
2018,8,28,15,15,700.0,137.0,2.6,21.1,582.0,655.6,510.87
2018,8,28,15,30,813.0,98.0,2.6,21.1,590.0,654.72,511.54
2018,8,28,15,45,795.0,94.5,2.6,20.5,544.0,598.68,470.37
2018,8,28,16,0,777.0,91.0,2.6,19.9,498.0,542.44,427.98
2018,8,28,16,15,753.0,86.5,2.6,19.5,449.0,482.19,380.66
2018,8,28,16,30,729.0,82.0,2.6,19.1,400.0,423.01,332.49
2018,8,28,16,45,694.0,77.5,2.55,18.7,349.0,360.45,280.01
2018,8,28,17,0,659.0,73.0,2.5,18.3,298.0,301.11,228.63
2018,8,28,17,15,607.0,67.0,2.45,17.8,247.0,238.86,174.46
2018,8,28,17,30,555.0,61.0,2.4,17.3,196.0,182.33,125.04
2018,8,28,17,45,475.5,52.5,2.35,16.85,148.5,125.17,77.95
2018,8,28,18,0,396.0,44.0,2.3,16.4,101.0,77.8,42.69
2018,8,28,18,15,271.0,31.0,2.2,16.1,63.0,34.8,16.17
2018,8,28,18,30,146.0,18.0,2.1,15.8,25.0,14.32,0.0
2018,8,28,18,45,73.0,9.0,2.05,15.55,12.5,8.58,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,5,45,60.5,10.0,1.3,14.25,14.0,9.53,0.0
2018,8,29,6,0,121.0,20.0,1.3,14.7,28.0,15.7,0.63
2018,8,29,6,15,243.0,33.5,1.4,15.2,67.0,42.58,21.58
2018,8,29,6,30,365.0,47.0,1.5,15.7,106.0,87.8,51.8
2018,8,29,6,45,282.5,64.5,1.55,16.25,120.0,113.49,77.63
2018,8,29,7,0,200.0,82.0,1.6,16.8,134.0,128.09,94.97
2018,8,29,7,15,186.0,105.5,1.6,17.2,162.5,160.24,123.67
2018,8,29,7,30,172.0,129.0,1.6,17.6,191.0,187.91,147.82
2018,8,29,7,45,135.0,157.5,1.6,18.0,210.5,211.33,167.73
2018,8,29,8,0,98.0,186.0,1.6,18.4,230.0,226.4,179.83
2018,8,29,8,15,320.5,168.0,1.65,18.8,336.5,342.4,272.51
2018,8,29,8,30,543.0,150.0,1.7,19.2,443.0,479.52,379.04
2018,8,29,8,45,697.5,120.0,1.75,19.6,530.0,580.35,455.35
2018,8,29,9,0,852.0,90.0,1.8,20.0,617.0,685.6,533.16
2018,8,29,9,15,739.5,124.5,1.85,20.3,604.0,682.65,528.38
2018,8,29,9,30,627.0,159.0,1.9,20.6,591.0,666.69,514.66
2018,8,29,9,45,428.5,247.5,1.95,20.9,549.5,619.01,475.2
2018,8,29,10,0,230.0,336.0,2.0,21.2,508.0,540.05,412.53
2018,8,29,10,15,316.0,327.0,2.05,21.4,573.5,625.22,475.69
2018,8,29,10,30,402.0,318.0,2.1,21.6,639.0,714.79,539.32
2018,8,29,10,45,580.0,246.5,2.15,21.8,724.0,822.65,617.31
2018,8,29,11,0,758.0,175.0,2.2,22.0,809.0,926.93,687.42
2018,8,29,11,15,797.5,160.0,2.25,22.1,837.5,963.73,710.32
2018,8,29,11,30,837.0,145.0,2.3,22.2,866.0,998.02,732.15
2018,8,29,11,45,807.0,157.5,2.4,22.3,857.0,989.55,726.76
2018,8,29,12,0,777.0,170.0,2.5,22.4,848.0,977.05,719.22
2018,8,29,12,15,842.5,144.5,2.5,22.35,879.0,1016.77,745.38
2018,8,29,12,30,908.0,119.0,2.5,22.3,910.0,1043.88,762.76
2018,8,29,12,45,888.5,127.5,2.55,22.3,895.5,1026.97,752.3
2018,8,29,13,0,869.0,136.0,2.6,22.3,881.0,1006.67,740.13
2018,8,29,13,15,884.5,126.5,2.6,22.15,872.0,998.49,735.9
2018,8,29,13,30,900.0,117.0,2.6,22.0,863.0,986.15,728.93
2018,8,29,13,45,894.0,115.5,2.65,21.85,839.0,958.09,712.12
2018,8,29,14,0,888.0,114.0,2.7,21.7,815.0,926.9,693.24
2018,8,29,14,15,878.5,113.0,2.65,21.55,783.5,890.22,669.73
