Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,869.0,112.0,2.6,21.4,752.0,850.97,644.35
2018,8,29,14,45,857.0,110.0,2.6,21.2,714.5,811.09,618.81
2018,8,29,15,0,845.0,108.0,2.6,21.0,677.0,764.01,587.89
2018,8,29,15,15,829.5,105.5,2.6,21.0,634.5,712.25,552.77
2018,8,29,15,30,814.0,103.0,2.6,21.0,592.0,659.42,514.65
2018,8,29,15,45,792.0,100.0,2.5,20.5,544.5,601.29,471.73
2018,8,29,16,0,770.0,97.0,2.4,20.0,497.0,543.36,427.65
2018,8,29,16,15,739.0,94.0,2.35,19.7,446.5,481.5,378.99
2018,8,29,16,30,708.0,91.0,2.3,19.4,396.0,421.18,329.96
2018,8,29,16,45,667.5,86.0,2.25,19.05,344.0,357.25,276.76
2018,8,29,17,0,627.0,81.0,2.2,18.7,292.0,297.01,225.1
2018,8,29,17,15,569.5,74.0,2.1,18.35,240.5,234.13,170.9
2018,8,29,17,30,512.0,67.0,2.0,18.0,189.0,177.72,122.21
2018,8,29,17,45,427.5,56.5,1.9,17.6,141.5,120.65,75.89
2018,8,29,18,0,343.0,46.0,1.8,17.2,94.0,74.1,41.63
2018,8,29,18,15,228.0,31.5,1.75,16.9,58.0,32.53,14.89
2018,8,29,18,30,113.0,17.0,1.7,16.6,22.0,16.2,0.0
2018,8,29,18,45,56.5,8.5,1.6,16.3,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.25,15.0,3.0,2.86,0.0
2018,8,30,6,0,0.0,6.0,1.3,15.3,6.0,5.55,0.0
2018,8,30,6,15,0.0,12.0,1.3,15.65,12.0,11.11,3.28
2018,8,30,6,30,0.0,18.0,1.3,16.0,18.0,16.68,8.32
2018,8,30,6,45,0.0,25.5,1.3,16.35,25.5,23.65,14.4
2018,8,30,7,0,0.0,33.0,1.3,16.7,33.0,30.62,20.42
2018,8,30,7,15,0.0,44.5,1.2,17.0,44.5,41.33,29.51
2018,8,30,7,30,0.0,56.0,1.1,17.3,56.0,52.06,38.46
2018,8,30,7,45,54.5,93.5,1.05,17.65,118.0,111.83,87.73
2018,8,30,8,0,109.0,131.0,1.0,18.0,180.0,181.43,144.28
2018,8,30,8,15,93.5,164.5,0.95,18.35,210.0,213.25,169.14
2018,8,30,8,30,78.0,198.0,0.9,18.7,240.0,238.03,187.82
2018,8,30,8,45,59.0,206.0,0.85,19.05,239.5,238.13,186.84
2018,8,30,9,0,40.0,214.0,0.8,19.4,239.0,236.23,184.23
2018,8,30,9,15,31.5,225.5,0.8,19.7,246.0,243.68,189.15
2018,8,30,9,30,23.0,237.0,0.8,20.0,253.0,243.48,188.08
2018,8,30,9,45,38.0,269.0,0.85,20.3,297.0,296.41,228.18
2018,8,30,10,0,53.0,301.0,0.9,20.6,341.0,343.8,263.13
2018,8,30,10,15,142.0,334.0,1.0,20.9,446.0,469.09,356.65
2018,8,30,10,30,231.0,367.0,1.1,21.2,551.0,589.88,443.11
2018,8,30,10,45,292.5,365.5,1.2,21.45,605.0,663.94,494.64
2018,8,30,11,0,354.0,364.0,1.3,21.7,659.0,728.66,539.56
2018,8,30,11,15,436.5,337.5,1.4,21.9,708.0,799.37,588.8
2018,8,30,11,30,519.0,311.0,1.5,22.1,757.0,860.4,631.08
2018,8,30,11,45,488.5,322.0,1.6,22.25,744.5,846.96,621.29
2018,8,30,12,0,458.0,333.0,1.7,22.4,732.0,830.74,610.41
2018,8,30,12,15,657.0,240.0,1.8,22.5,811.0,937.51,687.42
2018,8,30,12,30,856.0,147.0,1.9,22.6,890.0,1030.22,746.96
2018,8,30,12,45,868.5,138.0,2.0,22.7,885.5,1017.66,739.12
2018,8,30,13,0,881.0,129.0,2.1,22.8,881.0,1010.74,736.13
2018,8,30,13,15,876.5,128.0,2.15,22.8,864.0,991.77,725.05
2018,8,30,13,30,872.0,127.0,2.2,22.8,847.0,969.43,711.9
2018,8,30,13,45,865.0,126.0,2.3,22.8,823.0,941.52,695.59
2018,8,30,14,0,858.0,125.0,2.4,22.8,799.0,910.64,677.16
2018,8,30,14,15,848.0,124.0,2.5,22.7,768.0,880.53,659.32
2018,8,30,14,30,838.0,123.0,2.6,22.6,737.0,841.27,634.97
2018,8,30,14,45,824.5,121.0,2.7,22.5,699.5,795.92,606.07
2018,8,30,15,0,811.0,119.0,2.8,22.4,662.0,748.88,575.48
2018,8,30,15,15,794.5,115.5,2.8,22.4,619.5,696.69,539.65
2018,8,30,15,30,778.0,112.0,2.8,22.4,577.0,643.64,501.02
2018,8,30,15,45,754.0,109.0,2.95,21.9,529.5,586.72,459.81
2018,8,30,16,0,730.0,106.0,3.1,21.4,482.0,529.31,416.7
2018,8,30,16,15,696.5,102.5,3.2,21.0,432.0,467.38,368.25
2018,8,30,16,30,663.0,99.0,3.3,20.6,382.0,407.67,319.87
2018,8,30,16,45,620.0,93.0,3.35,20.2,330.5,344.26,267.12
2018,8,30,17,0,577.0,87.0,3.4,19.8,279.0,284.93,216.34
2018,8,30,17,15,519.5,79.0,3.45,19.25,229.0,224.11,164.12
2018,8,30,17,30,462.0,71.0,3.5,18.7,179.0,169.84,117.52
2018,8,30,17,45,380.0,59.0,3.5,18.15,133.0,113.57,71.99
2018,8,30,18,0,298.0,47.0,3.5,17.6,87.0,69.07,39.24
2018,8,30,18,15,191.0,31.5,3.5,17.2,53.0,30.95,13.81
2018,8,30,18,30,84.0,16.0,3.5,16.8,19.0,15.25,0.0
2018,8,30,18,45,42.0,8.0,3.45,16.4,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,45,3.0,5.0,2.45,14.6,5.0,4.77,0.0
2018,8,31,6,0,6.0,10.0,2.5,15.0,10.0,9.39,0.0
2018,8,31,6,15,3.0,22.0,2.5,15.5,22.0,20.57,10.69
2018,8,31,6,30,0.0,34.0,2.5,16.0,34.0,31.58,20.7
2018,8,31,6,45,0.0,49.5,2.45,16.45,49.5,45.99,33.17
2018,8,31,7,0,0.0,65.0,2.4,16.9,65.0,60.47,45.55
2018,8,31,7,15,0.5,81.0,2.35,17.45,81.0,75.65,58.25
2018,8,31,7,30,1.0,97.0,2.3,18.0,97.0,90.98,70.81
2018,8,31,7,45,55.0,124.5,2.2,18.6,149.0,142.19,112.35
2018,8,31,8,0,109.0,152.0,2.1,19.2,201.0,202.48,160.93
2018,8,31,8,15,320.5,148.5,2.05,19.85,315.0,329.27,262.23
2018,8,31,8,30,532.0,145.0,2.0,20.5,429.0,468.69,370.25
2018,8,31,8,45,683.5,119.5,1.95,21.15,517.5,571.69,447.46
2018,8,31,9,0,835.0,94.0,1.9,21.8,606.0,681.93,527.51
2018,8,31,9,15,850.0,95.5,1.8,22.4,647.5,729.78,557.36
2018,8,31,9,30,865.0,97.0,1.7,23.0,689.0,779.5,587.83
2018,8,31,9,45,876.0,98.5,1.6,23.6,724.5,824.41,614.17
2018,8,31,10,0,887.0,100.0,1.5,24.2,760.0,867.18,638.39
2018,8,31,10,15,895.0,101.0,1.5,24.6,789.5,904.39,660.18
2018,8,31,10,30,903.0,102.0,1.5,25.0,819.0,938.8,679.97
2018,8,31,10,45,909.0,102.5,1.5,25.4,841.0,967.82,696.17
2018,8,31,11,0,915.0,103.0,1.5,25.8,863.0,993.58,710.28
2018,8,31,11,15,918.5,103.5,1.7,25.95,878.0,1013.49,724.36
2018,8,31,11,30,922.0,104.0,1.9,26.1,893.0,1029.8,736.22
2018,8,31,11,45,924.5,103.5,2.1,26.25,900.0,1040.34,744.48
2018,8,31,12,0,927.0,103.0,2.3,26.4,907.0,1047.1,750.4
2018,8,31,12,15,929.0,102.0,2.5,26.4,907.0,1048.97,753.71
2018,8,31,12,30,931.0,101.0,2.7,26.4,907.0,1046.98,754.6
2018,8,31,12,45,931.0,99.5,2.9,26.35,898.5,1038.59,751.56
2018,8,31,13,0,931.0,98.0,3.1,26.3,890.0,1026.36,746.04
2018,8,31,13,15,928.0,97.0,3.25,26.15,873.5,1007.98,736.37
2018,8,31,13,30,925.0,96.0,3.4,26.0,857.0,985.98,724.3
2018,8,31,13,45,920.5,95.5,3.55,25.9,834.0,959.63,709.11
2018,8,31,14,0,916.0,95.0,3.7,25.8,811.0,929.98,691.56
2018,8,31,14,15,908.0,94.0,3.85,25.55,780.0,893.6,669.63
2018,8,31,14,30,900.0,93.0,4.0,25.3,749.0,854.47,645.51
2018,8,31,14,45,890.0,90.5,4.1,25.05,711.5,809.61,616.77
2018,8,31,15,0,880.0,88.0,4.2,24.8,674.0,762.59,586.06
2018,8,31,15,15,866.0,86.0,4.2,24.8,631.5,711.38,550.94
2018,8,31,15,30,852.0,84.0,4.2,24.8,589.0,658.89,513.4
2018,8,31,15,45,835.0,81.0,4.3,24.15,542.5,604.71,473.8
2018,8,31,16,0,818.0,78.0,4.4,23.5,496.0,547.44,430.48
2018,8,31,16,15,794.5,74.0,4.4,23.05,446.0,485.75,381.64
2018,8,31,16,30,771.0,70.0,4.4,22.6,396.0,425.02,331.81
2018,8,31,16,45,735.5,66.0,4.35,22.2,344.0,360.87,277.59
2018,8,31,17,0,700.0,62.0,4.3,21.8,292.0,299.74,224.33
2018,8,31,17,15,647.0,57.0,4.2,21.15,240.0,236.19,168.91
2018,8,31,17,30,594.0,52.0,4.1,20.5,188.0,177.68,117.92
2018,8,31,17,45,509.0,44.5,4.0,19.8,140.0,118.84,70.2
2018,8,31,18,0,424.0,37.0,3.9,19.1,92.0,70.45,35.38
2018,8,31,18,15,269.0,25.5,3.85,18.6,55.0,27.29,9.59
2018,8,31,18,30,114.0,14.0,3.8,18.1,18.0,13.34,0.0
2018,8,31,18,45,57.0,7.0,3.7,17.6,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,5,45,40.0,9.5,2.3,15.15,11.5,9.05,0.0
2018,9,1,6,0,80.0,19.0,2.3,15.5,23.0,15.9,0.0
2018,9,1,6,15,174.5,37.5,2.3,16.05,60.0,42.85,23.21
2018,9,1,6,30,269.0,56.0,2.3,16.6,97.0,84.4,52.71
2018,9,1,6,45,339.5,71.0,2.3,17.1,143.5,130.37,88.85
2018,9,1,7,0,410.0,86.0,2.3,17.6,190.0,185.06,134.25
2018,9,1,7,15,458.0,98.5,2.2,18.15,239.5,239.02,180.54
2018,9,1,7,30,506.0,111.0,2.1,18.7,289.0,298.37,230.76
2018,9,1,7,45,540.0,122.0,2.0,19.2,338.5,355.42,278.29
2018,9,1,8,0,574.0,133.0,1.9,19.7,388.0,415.58,326.73
2018,9,1,8,15,602.5,141.5,1.8,20.3,436.5,476.2,373.63
2018,9,1,8,30,631.0,150.0,1.7,20.9,485.0,535.82,418.05
2018,9,1,8,45,653.0,156.5,1.65,21.5,530.0,590.74,457.64
2018,9,1,9,0,675.0,163.0,1.6,22.1,575.0,646.09,496.16
2018,9,1,9,15,699.0,165.0,1.65,22.5,617.5,698.41,532.58
2018,9,1,9,30,723.0,167.0,1.7,22.9,660.0,750.6,568.07
2018,9,1,9,45,744.5,167.5,1.75,23.3,698.0,798.72,599.38
2018,9,1,10,0,766.0,168.0,1.8,23.7,736.0,845.81,629.06
2018,9,1,10,15,777.0,169.5,1.9,23.95,765.0,883.35,652.94
2018,9,1,10,30,788.0,171.0,2.0,24.2,794.0,913.93,672.2
2018,9,1,10,45,796.5,171.5,2.1,24.45,816.5,943.08,690.55
2018,9,1,11,0,805.0,172.0,2.2,24.7,839.0,969.41,707.06
2018,9,1,11,15,810.5,173.0,2.35,24.8,854.5,990.34,721.07
2018,9,1,11,30,816.0,174.0,2.5,24.9,870.0,1008.03,733.11
2018,9,1,11,45,820.0,173.5,2.7,25.0,877.5,1019.33,741.6
2018,9,1,12,0,824.0,173.0,2.9,25.1,885.0,1027.15,747.96
2018,9,1,12,15,824.5,172.5,3.0,25.1,884.0,1027.94,749.25
2018,9,1,12,30,825.0,172.0,3.1,25.1,883.0,1025.15,748.41
2018,9,1,12,45,823.5,171.5,3.2,25.1,875.0,1016.83,744.08
2018,9,1,13,0,822.0,171.0,3.3,25.1,867.0,1005.02,737.58
2018,9,1,13,15,820.5,167.0,3.35,25.05,850.0,986.14,726.28
2018,9,1,13,30,819.0,163.0,3.4,25.0,833.0,963.92,712.84
2018,9,1,13,45,816.5,158.0,3.5,24.95,809.5,936.49,696.24
2018,9,1,14,0,814.0,153.0,3.6,24.9,786.0,905.98,677.48
2018,9,1,14,15,806.5,149.0,3.6,24.8,755.5,869.23,653.88
2018,9,1,14,30,799.0,145.0,3.6,24.7,725.0,830.01,628.44
2018,9,1,14,45,789.5,140.5,3.65,24.55,688.5,786.42,600.04
2018,9,1,15,0,780.0,136.0,3.7,24.4,652.0,740.94,569.93
2018,9,1,15,15,762.0,132.0,3.7,24.4,609.0,690.24,533.89
2018,9,1,15,30,744.0,128.0,3.7,24.4,566.0,636.69,494.66
2018,9,1,15,45,723.5,122.5,3.7,23.95,519.5,579.73,452.73
2018,9,1,16,0,703.0,117.0,3.7,23.5,473.0,523.03,409.68
2018,9,1,16,15,675.0,110.5,3.7,23.05,423.5,462.1,361.99
2018,9,1,16,30,647.0,104.0,3.7,22.6,374.0,402.9,314.09
2018,9,1,16,45,606.0,96.0,3.7,22.2,322.5,339.2,261.27
2018,9,1,17,0,565.0,88.0,3.7,21.8,271.0,279.42,210.32
2018,9,1,17,15,465.5,81.5,3.65,21.1,214.0,207.76,151.03
2018,9,1,17,30,366.0,75.0,3.6,20.4,157.0,150.09,104.0
2018,9,1,17,45,237.5,58.0,3.55,19.7,106.0,90.39,58.52
2018,9,1,18,0,109.0,41.0,3.5,19.0,55.0,46.73,28.01
2018,9,1,18,15,62.5,25.0,3.45,18.55,32.0,22.58,7.8
2018,9,1,18,30,16.0,9.0,3.4,18.1,9.0,8.58,0.0
2018,9,1,18,45,8.0,4.5,3.4,17.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,2,5,45,7.5,7.5,1.45,15.05,8.0,7.15,0.0
2018,9,2,6,0,15.0,15.0,1.4,15.4,16.0,13.91,0.0
2018,9,2,6,15,71.5,35.5,1.35,15.95,45.5,36.07,20.65
2018,9,2,6,30,128.0,56.0,1.3,16.5,75.0,67.62,44.87
2018,9,2,6,45,165.5,72.5,1.3,17.05,107.5,99.6,70.65
2018,9,2,7,0,203.0,89.0,1.3,17.6,140.0,136.29,101.21
2018,9,2,7,15,158.0,114.0,1.25,18.15,159.0,158.54,122.36
2018,9,2,7,30,113.0,139.0,1.2,18.7,178.0,177.18,139.2
2018,9,2,7,45,133.0,161.0,1.15,19.2,214.5,214.94,169.64
2018,9,2,8,0,153.0,183.0,1.1,19.7,251.0,255.0,201.22
2018,9,2,8,15,210.5,197.5,1.1,20.35,302.5,309.65,243.64
2018,9,2,8,30,268.0,212.0,1.1,21.0,354.0,376.12,294.11
2018,9,2,8,45,298.5,227.5,1.05,21.6,398.5,426.55,330.9
2018,9,2,9,0,329.0,243.0,1.0,22.2,443.0,479.32,368.46
2018,9,2,9,15,484.5,217.5,1.0,22.75,534.5,591.81,450.25
2018,9,2,9,30,640.0,192.0,1.0,23.3,626.0,712.33,533.93
2018,9,2,9,45,688.5,184.5,1.0,23.8,674.0,771.24,571.72
2018,9,2,10,0,737.0,177.0,1.0,24.3,722.0,831.03,608.75
2018,9,2,10,15,748.0,180.5,1.05,24.7,752.0,869.79,631.96
2018,9,2,10,30,759.0,184.0,1.1,25.1,782.0,906.38,653.82
2018,9,2,10,45,766.5,186.0,1.1,25.5,804.5,935.7,670.13
2018,9,2,11,0,774.0,188.0,1.1,25.9,827.0,962.25,684.68
2018,9,2,11,15,779.5,188.5,1.25,26.05,841.5,982.3,698.39
2018,9,2,11,30,785.0,189.0,1.4,26.2,856.0,992.82,706.26
2018,9,2,11,45,787.5,189.5,1.55,26.4,863.0,1003.33,714.12
2018,9,2,12,0,790.0,190.0,1.7,26.6,870.0,1010.48,719.88
2018,9,2,12,15,792.0,188.5,1.85,26.65,869.5,1011.65,722.39
2018,9,2,12,30,794.0,187.0,2.0,26.7,869.0,1009.37,722.8
2018,9,2,12,45,794.0,184.5,2.15,26.75,860.5,1000.61,719.13
2018,9,2,13,0,794.0,182.0,2.3,26.8,852.0,988.45,713.32
2018,9,2,13,15,790.0,180.0,2.4,26.7,835.5,969.57,703.09
2018,9,2,13,30,786.0,178.0,2.5,26.6,819.0,947.53,690.81
2018,9,2,13,45,779.5,175.0,2.65,26.5,794.5,924.18,678.01
2018,9,2,14,0,773.0,172.0,2.8,26.4,770.0,892.7,659.63
2018,9,2,14,15,763.5,168.5,2.85,26.15,739.5,855.51,636.87
2018,9,2,14,30,754.0,165.0,2.9,25.9,709.0,816.11,612.36
2018,9,2,14,45,741.0,160.5,3.0,25.65,672.0,770.91,583.75
2018,9,2,15,0,728.0,156.0,3.1,25.4,635.0,724.25,552.77
2018,9,2,15,15,709.5,150.5,3.1,25.4,592.0,671.46,515.36
2018,9,2,15,30,691.0,145.0,3.1,25.4,549.0,618.27,476.81
2018,9,2,15,45,668.5,138.5,3.2,24.7,502.5,561.5,436.12
2018,9,2,16,0,646.0,132.0,3.3,24.0,456.0,505.33,394.41
2018,9,2,16,15,617.0,123.5,3.25,23.45,407.0,444.83,347.42
2018,9,2,16,30,588.0,115.0,3.2,22.9,358.0,386.31,300.49
2018,9,2,16,45,547.5,105.5,3.2,22.35,307.5,324.67,249.87
2018,9,2,17,0,507.0,96.0,3.2,21.8,257.0,264.84,199.5
2018,9,2,17,15,450.0,84.5,3.15,21.1,208.0,205.51,149.34
2018,9,2,17,30,393.0,73.0,3.1,20.4,159.0,152.8,104.9
2018,9,2,17,45,315.5,58.5,3.05,19.7,115.5,101.25,63.89
2018,9,2,18,0,238.0,44.0,3.0,19.0,72.0,59.37,33.33
2018,9,2,18,15,144.5,27.5,2.9,18.55,42.0,24.86,6.96
2018,9,2,18,30,51.0,11.0,2.8,18.1,12.0,10.48,0.0
2018,9,2,18,45,25.5,5.5,2.75,17.65,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,3.0,4.0,1.4,13.95,4.0,3.81,0.0
2018,9,3,6,0,6.0,8.0,1.4,14.3,8.0,7.51,0.0
2018,9,3,6,15,3.0,16.5,1.45,14.8,16.5,15.45,6.37
2018,9,3,6,30,0.0,25.0,1.5,15.3,25.0,23.19,13.71
2018,9,3,6,45,0.0,38.0,1.5,15.8,38.0,35.29,24.22
2018,9,3,7,0,0.0,51.0,1.5,16.3,51.0,47.41,34.64
2018,9,3,7,15,0.0,64.0,1.45,16.85,64.0,59.55,44.88
2018,9,3,7,30,0.0,77.0,1.4,17.4,77.0,71.75,54.96
2018,9,3,7,45,10.5,114.5,1.35,17.95,119.0,111.79,87.8
2018,9,3,8,0,21.0,152.0,1.3,18.5,161.0,153.48,121.32
2018,9,3,8,15,182.0,166.5,1.25,19.05,261.0,263.4,209.67
2018,9,3,8,30,343.0,181.0,1.2,19.6,361.0,388.8,307.22
2018,9,3,8,45,552.0,152.0,1.2,20.1,472.5,522.51,408.51
2018,9,3,9,0,761.0,123.0,1.2,20.6,584.0,664.25,511.54
2018,9,3,9,15,765.0,132.0,1.2,21.05,622.5,712.85,543.29
2018,9,3,9,30,769.0,141.0,1.2,21.5,661.0,759.49,572.95
2018,9,3,9,45,766.0,151.5,1.2,21.9,692.5,799.91,597.7
2018,9,3,10,0,763.0,162.0,1.2,22.3,724.0,837.5,620.25
2018,9,3,10,15,773.5,164.5,1.25,22.65,753.5,875.45,643.61
2018,9,3,10,30,784.0,167.0,1.3,23.0,783.0,906.57,662.32
2018,9,3,10,45,792.0,168.0,1.35,23.3,805.0,935.55,679.78
2018,9,3,11,0,800.0,169.0,1.4,23.6,827.0,961.7,695.41
2018,9,3,11,15,805.0,170.0,1.5,23.8,842.0,981.93,708.34
2018,9,3,11,30,810.0,171.0,1.6,24.0,857.0,998.93,719.34
2018,9,3,11,45,789.5,182.0,1.7,24.25,854.5,997.54,718.69
2018,9,3,12,0,769.0,193.0,1.8,24.5,852.0,999.13,720.21
2018,9,3,12,15,688.0,229.5,1.9,24.55,818.5,957.5,694.67
2018,9,3,12,30,607.0,266.0,2.0,24.6,785.0,911.58,664.99
2018,9,3,12,45,665.0,237.0,2.15,24.7,800.0,934.32,683.22
2018,9,3,13,0,723.0,208.0,2.3,24.8,815.0,952.28,696.29
2018,9,3,13,15,760.0,185.5,2.4,24.7,812.5,951.69,697.46
2018,9,3,13,30,797.0,163.0,2.5,24.6,810.0,941.79,692.79
2018,9,3,13,45,750.0,175.5,2.6,24.45,770.0,896.86,665.07
2018,9,3,14,0,703.0,188.0,2.7,24.3,730.0,846.44,633.44
2018,9,3,14,15,609.5,212.0,2.8,24.05,668.0,767.29,580.24
2018,9,3,14,30,516.0,236.0,2.9,23.8,606.0,688.09,524.71
2018,9,3,14,45,464.0,233.0,2.95,23.55,552.5,622.41,478.52
2018,9,3,15,0,412.0,230.0,3.0,23.3,499.0,559.23,433.0
2018,9,3,15,15,446.5,207.5,3.0,23.3,481.5,540.08,420.25
2018,9,3,15,30,481.0,185.0,3.0,23.3,464.0,516.52,403.49
2018,9,3,15,45,307.5,193.0,3.1,22.55,366.0,386.5,304.23
2018,9,3,16,0,134.0,201.0,3.2,21.8,268.0,275.61,217.31
2018,9,3,16,15,170.0,167.0,3.15,21.35,242.5,251.12,198.8
2018,9,3,16,30,206.0,133.0,3.1,20.9,217.0,226.58,178.96
2018,9,3,16,45,343.0,110.5,3.05,20.45,228.0,247.51,193.19
2018,9,3,17,0,480.0,88.0,3.0,20.0,239.0,247.03,187.15
2018,9,3,17,15,453.0,77.5,2.9,19.45,199.0,198.41,144.22
2018,9,3,17,30,426.0,67.0,2.8,18.9,159.0,152.71,103.92
2018,9,3,17,45,318.0,53.5,2.7,18.35,111.5,96.1,59.8
2018,9,3,18,0,210.0,40.0,2.6,17.8,64.0,53.0,29.32
2018,9,3,18,15,127.0,24.5,2.55,17.45,37.0,21.59,3.34
2018,9,3,18,30,44.0,9.0,2.5,17.1,10.0,8.58,0.0
2018,9,3,18,45,22.0,4.5,2.45,16.7,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.7,14.45,2.5,2.38,0.0
2018,9,4,6,0,6.0,5.0,1.7,14.8,5.0,4.74,0.0
2018,9,4,6,15,30.5,13.0,1.75,15.25,17.0,13.71,4.11
2018,9,4,6,30,55.0,21.0,1.8,15.7,29.0,26.61,14.14
2018,9,4,6,45,35.0,25.0,1.8,16.15,31.0,30.35,18.53
2018,9,4,7,0,15.0,29.0,1.8,16.6,33.0,30.89,20.1
2018,9,4,7,15,7.5,34.5,1.75,17.05,36.5,34.74,23.72
2018,9,4,7,30,0.0,40.0,1.7,17.5,40.0,37.14,25.87
2018,9,4,7,45,0.0,49.5,1.65,18.0,49.5,46.0,33.19
2018,9,4,8,0,0.0,59.0,1.6,18.5,59.0,54.87,40.4
2018,9,4,8,15,0.0,72.5,1.55,18.95,72.5,67.48,50.62
2018,9,4,8,30,0.0,86.0,1.5,19.4,86.0,80.11,60.7
2018,9,4,8,45,1.5,122.5,1.45,19.85,123.5,115.77,89.34
2018,9,4,9,0,3.0,159.0,1.4,20.3,161.0,152.0,117.82
2018,9,4,9,15,8.5,183.0,1.45,20.75,188.5,179.44,139.03
2018,9,4,9,30,14.0,207.0,1.5,21.2,216.0,207.49,160.47
2018,9,4,9,45,181.0,229.0,1.5,21.6,361.0,390.48,304.12
2018,9,4,10,0,348.0,251.0,1.5,22.0,506.0,574.01,439.5
2018,9,4,10,15,597.0,192.0,1.55,22.25,650.5,749.24,565.76
2018,9,4,10,30,846.0,133.0,1.6,22.5,795.0,927.42,682.8
2018,9,4,10,45,861.5,130.5,1.7,22.8,820.5,960.93,702.15
2018,9,4,11,0,877.0,128.0,1.8,23.1,846.0,983.74,716.24
2018,9,4,11,15,881.5,128.5,1.85,23.2,861.0,1003.75,728.61
2018,9,4,11,30,886.0,129.0,1.9,23.3,876.0,1020.29,738.88
2018,9,4,11,45,887.5,129.5,1.95,23.35,882.5,1030.29,745.27
2018,9,4,12,0,889.0,130.0,2.0,23.4,889.0,1036.62,749.53
2018,9,4,12,15,890.5,128.5,2.1,23.4,888.0,1037.13,751.04
2018,9,4,12,30,892.0,127.0,2.2,23.4,887.0,1033.92,750.31
2018,9,4,12,45,891.5,126.0,2.25,23.35,878.5,1025.51,745.95
2018,9,4,13,0,891.0,125.0,2.3,23.3,870.0,1013.42,739.36
2018,9,4,13,15,886.5,124.0,2.4,23.15,852.5,993.85,728.83
2018,9,4,13,30,882.0,123.0,2.5,23.0,835.0,970.87,716.06
2018,9,4,13,45,875.0,121.5,2.6,22.9,810.0,941.77,699.01
2018,9,4,14,0,868.0,120.0,2.7,22.8,785.0,909.66,679.81
2018,9,4,14,15,858.5,118.0,2.75,22.55,753.5,878.09,660.78
2018,9,4,14,30,849.0,116.0,2.8,22.3,722.0,837.43,635.28
2018,9,4,14,45,836.5,114.0,2.85,22.1,684.5,792.14,606.12
2018,9,4,15,0,824.0,112.0,2.9,21.9,647.0,745.04,575.23
2018,9,4,15,15,807.0,108.5,2.9,21.9,603.5,691.66,538.28
2018,9,4,15,30,790.0,105.0,2.9,21.9,560.0,637.46,498.47
2018,9,4,15,45,768.0,101.5,2.95,21.3,513.0,579.71,456.12
2018,9,4,16,0,746.0,98.0,3.0,20.7,466.0,522.81,412.85
2018,9,4,16,15,717.0,93.0,2.95,20.35,416.0,460.76,363.48
2018,9,4,16,30,688.0,88.0,2.9,20.0,366.0,400.48,313.89
2018,9,4,16,45,646.0,82.0,2.9,19.65,314.5,336.3,259.9
2018,9,4,17,0,604.0,76.0,2.9,19.3,263.0,276.11,207.79
2018,9,4,17,15,543.5,68.5,2.8,18.75,212.5,213.93,154.05
2018,9,4,17,30,483.0,61.0,2.7,18.2,162.0,158.68,106.57
2018,9,4,17,45,384.0,50.0,2.6,17.7,116.0,102.14,61.92
2018,9,4,18,0,285.0,39.0,2.5,17.2,70.0,56.93,29.76
2018,9,4,18,15,165.5,23.5,2.45,16.8,39.5,20.67,0.0
2018,9,4,18,30,46.0,8.0,2.4,16.4,9.0,7.63,0.0
2018,9,4,18,45,23.0,4.0,2.35,16.05,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,5,45,1.0,1.5,1.85,13.7,1.5,1.43,0.0
2018,9,5,6,0,2.0,3.0,1.9,14.0,3.0,2.81,0.0
2018,9,5,6,15,1.0,6.0,1.95,14.45,6.0,5.6,0.0
2018,9,5,6,30,0.0,9.0,2.0,14.9,9.0,8.33,1.29
2018,9,5,6,45,0.0,13.5,2.1,15.35,13.5,12.5,4.95
2018,9,5,7,0,0.0,18.0,2.2,15.8,18.0,16.68,8.59
2018,9,5,7,15,0.0,22.0,2.2,16.2,22.0,20.4,11.78
2018,9,5,7,30,0.0,26.0,2.2,16.6,26.0,24.12,14.91
2018,9,5,7,45,0.0,36.0,2.2,17.0,36.0,33.43,22.72
2018,9,5,8,0,0.0,46.0,2.2,17.4,46.0,42.75,30.44
2018,9,5,8,15,0.0,62.0,2.2,17.8,62.0,57.67,42.73
2018,9,5,8,30,0.0,78.0,2.2,18.2,78.0,72.63,54.87
2018,9,5,8,45,0.0,100.0,2.2,18.55,100.0,93.35,71.59
2018,9,5,9,0,0.0,122.0,2.2,18.9,122.0,114.33,88.28
2018,9,5,9,15,1.5,144.5,2.25,19.2,145.5,137.02,106.22
2018,9,5,9,30,3.0,167.0,2.3,19.5,169.0,159.99,124.17
2018,9,5,9,45,6.0,186.0,2.35,19.75,190.5,181.01,140.49
2018,9,5,10,0,9.0,205.0,2.4,20.0,212.0,202.34,156.91
2018,9,5,10,15,18.0,238.0,2.5,20.15,252.0,243.05,188.56
2018,9,5,10,30,27.0,271.0,2.6,20.3,292.0,294.17,227.75
2018,9,5,10,45,51.5,285.5,2.65,20.5,327.0,333.05,257.75
2018,9,5,11,0,76.0,300.0,2.7,20.7,362.0,372.91,288.24
2018,9,5,11,15,290.5,274.5,2.8,20.75,517.5,579.96,448.31
2018,9,5,11,30,505.0,249.0,2.9,20.8,673.0,782.0,596.19
2018,9,5,11,45,670.0,201.0,2.95,20.85,768.5,905.02,681.88
2018,9,5,12,0,835.0,153.0,3.0,20.9,864.0,1016.13,755.49
2018,9,5,12,15,862.0,142.0,3.1,20.85,874.5,1031.75,765.78
2018,9,5,12,30,889.0,131.0,3.2,20.8,885.0,1034.61,768.65
2018,9,5,12,45,889.0,129.0,3.3,20.75,876.0,1025.58,763.88
2018,9,5,13,0,889.0,127.0,3.4,20.7,867.0,1012.86,756.83
2018,9,5,13,15,885.5,125.5,3.45,20.55,850.0,993.67,745.41
2018,9,5,13,30,882.0,124.0,3.5,20.4,833.0,971.03,731.74
2018,9,5,13,45,876.0,122.0,3.55,20.25,808.0,942.23,713.86
2018,9,5,14,0,870.0,120.0,3.6,20.1,783.0,910.36,693.81
2018,9,5,14,15,861.0,118.0,3.65,19.9,751.5,879.09,674.18
2018,9,5,14,30,852.0,116.0,3.7,19.7,720.0,838.68,647.92
2018,9,5,14,45,840.5,113.0,3.7,19.5,682.5,792.9,617.32
2018,9,5,15,0,829.0,110.0,3.7,19.3,645.0,745.25,585.0
2018,9,5,15,15,812.5,106.5,3.7,19.3,601.5,691.96,547.27
2018,9,5,15,30,796.0,103.0,3.7,19.3,558.0,637.78,506.58
2018,9,5,15,45,757.0,103.0,3.7,18.75,506.0,573.13,457.64
2018,9,5,16,0,718.0,103.0,3.7,18.2,454.0,511.21,409.32
2018,9,5,16,15,658.5,101.5,3.7,17.85,396.5,439.19,351.39
2018,9,5,16,30,599.0,100.0,3.7,17.5,339.0,372.32,296.1
2018,9,5,16,45,588.5,88.5,3.65,17.15,296.0,319.64,250.37
2018,9,5,17,0,578.0,77.0,3.6,16.8,253.0,267.39,203.5
2018,9,5,17,15,501.5,69.5,3.5,16.35,201.0,202.77,147.65
2018,9,5,17,30,425.0,62.0,3.4,15.9,149.0,147.11,100.21
2018,9,5,17,45,305.5,49.5,3.3,15.45,102.5,89.07,55.03
2018,9,5,18,0,186.0,37.0,3.2,15.0,56.0,47.49,25.76
2018,9,5,18,15,104.5,21.5,3.1,14.75,31.0,18.04,0.0
2018,9,5,18,30,23.0,6.0,3.0,14.5,6.0,5.72,0.0
2018,9,5,18,45,11.5,3.0,2.9,14.2,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,45,13.5,2.5,2.05,12.4,3.0,0.0,0.0
2018,9,6,6,0,27.0,5.0,2.1,12.7,6.0,4.77,0.0
2018,9,6,6,15,47.0,10.5,2.1,13.15,15.5,12.19,2.3
2018,9,6,6,30,67.0,16.0,2.1,13.6,25.0,23.69,11.28
2018,9,6,6,45,60.5,16.5,2.15,14.0,27.5,27.89,15.52
2018,9,6,7,0,54.0,17.0,2.2,14.4,30.0,30.07,18.23
2018,9,6,7,15,29.5,36.0,2.2,14.9,43.5,44.08,31.37
2018,9,6,7,30,5.0,55.0,2.2,15.4,57.0,52.94,39.46
2018,9,6,7,45,4.0,56.5,2.2,15.9,58.0,54.21,40.41
2018,9,6,8,0,3.0,58.0,2.2,16.4,59.0,55.37,41.2
2018,9,6,8,15,2.5,64.5,2.2,16.9,65.5,61.34,45.99
2018,9,6,8,30,2.0,71.0,2.2,17.4,72.0,67.26,50.65
2018,9,6,8,45,3.0,92.0,2.25,17.85,93.5,87.68,67.23
2018,9,6,9,0,4.0,113.0,2.3,18.3,115.0,108.48,83.9
2018,9,6,9,15,4.5,134.5,2.35,18.7,137.0,129.62,100.62
2018,9,6,9,30,5.0,156.0,2.4,19.1,159.0,150.92,117.27
2018,9,6,9,45,12.0,203.5,2.45,19.5,212.0,203.08,158.32
2018,9,6,10,0,19.0,251.0,2.5,19.9,265.0,256.36,199.38
2018,9,6,10,15,26.5,277.5,2.5,20.3,297.5,299.73,232.15
2018,9,6,10,30,34.0,304.0,2.5,20.7,330.0,335.22,258.49
2018,9,6,10,45,141.0,329.5,2.55,21.15,443.5,475.02,365.62
2018,9,6,11,0,248.0,355.0,2.6,21.6,557.0,620.39,472.03
2018,9,6,11,15,549.0,251.0,2.6,21.95,707.5,819.88,618.69
2018,9,6,11,30,850.0,147.0,2.6,22.3,858.0,1012.55,746.86
2018,9,6,11,45,881.0,133.5,2.6,22.65,875.5,1027.44,753.32
2018,9,6,12,0,912.0,120.0,2.6,23.0,893.0,1048.21,765.43
2018,9,6,12,15,917.5,116.5,2.65,23.25,893.0,1050.4,766.39
2018,9,6,12,30,923.0,113.0,2.7,23.5,893.0,1048.72,765.18
2018,9,6,12,45,929.0,108.0,2.75,23.7,885.5,1041.99,761.03
2018,9,6,13,0,935.0,103.0,2.8,23.9,878.0,1031.28,754.45
2018,9,6,13,15,931.5,102.5,2.8,24.0,861.0,1012.33,742.48
2018,9,6,13,30,928.0,102.0,2.8,24.1,844.0,989.76,728.29
2018,9,6,13,45,923.0,100.0,2.85,24.2,819.0,960.68,710.29
2018,9,6,14,0,918.0,98.0,2.9,24.3,794.0,928.32,690.07
2018,9,6,14,15,910.5,95.5,2.9,24.25,762.0,890.15,665.85
2018,9,6,14,30,903.0,93.0,2.9,24.2,730.0,849.2,639.58
2018,9,6,14,45,892.5,91.0,2.95,24.15,692.0,803.87,610.33
2018,9,6,15,0,882.0,89.0,3.0,24.1,654.0,756.45,579.19
2018,9,6,15,15,867.0,86.5,3.0,24.1,610.5,703.5,543.27
2018,9,6,15,30,852.0,84.0,3.0,24.1,567.0,649.39,504.36
2018,9,6,15,45,826.5,82.0,3.05,23.75,517.5,591.01,461.18
2018,9,6,16,0,801.0,80.0,3.1,23.4,468.0,530.31,414.83
2018,9,6,16,15,752.5,79.0,3.05,23.05,412.0,460.22,359.51
2018,9,6,16,30,704.0,78.0,3.0,22.7,356.0,393.91,305.49
2018,9,6,16,45,685.0,70.0,3.0,22.3,308.5,335.58,255.99
2018,9,6,17,0,666.0,62.0,3.0,21.9,261.0,278.53,205.87
2018,9,6,17,15,614.5,55.0,2.85,21.1,211.0,215.77,151.37
2018,9,6,17,30,563.0,48.0,2.7,20.3,161.0,158.79,102.14
2018,9,6,17,45,451.5,40.5,2.6,19.45,114.0,99.65,56.35
2018,9,6,18,0,340.0,33.0,2.5,18.6,67.0,54.4,25.42
2018,9,6,18,15,189.5,20.0,2.5,18.15,37.0,17.47,0.0
2018,9,6,18,30,39.0,7.0,2.5,17.7,7.0,6.67,0.0
2018,9,6,18,45,19.5,3.5,2.55,17.2,3.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,7.5,3.5,1.7,14.85,4.0,0.0,0.0
2018,9,7,6,0,15.0,7.0,1.6,15.2,8.0,6.67,0.0
2018,9,7,6,15,7.5,16.5,1.6,15.9,17.0,15.9,5.87
2018,9,7,6,30,0.0,26.0,1.6,16.6,26.0,24.13,14.26
2018,9,7,6,45,27.5,41.0,1.55,17.3,47.5,43.51,29.69
2018,9,7,7,0,55.0,56.0,1.5,18.0,69.0,67.7,49.43
2018,9,7,7,15,27.5,71.5,1.45,18.6,78.0,76.19,57.74
2018,9,7,7,30,0.0,87.0,1.4,19.2,87.0,81.32,62.49
2018,9,7,7,45,3.0,112.0,1.35,19.8,113.5,106.43,82.83
2018,9,7,8,0,6.0,137.0,1.3,20.4,140.0,132.07,103.19
2018,9,7,8,15,24.5,169.5,1.3,21.0,182.0,173.85,136.22
2018,9,7,8,30,43.0,202.0,1.3,21.6,224.0,223.24,174.57
2018,9,7,8,45,202.0,206.0,1.25,22.25,324.5,337.73,264.46
2018,9,7,9,0,361.0,210.0,1.2,22.9,425.0,468.88,363.03
2018,9,7,9,15,589.5,165.0,1.25,23.45,544.5,620.37,474.09
2018,9,7,9,30,818.0,120.0,1.3,24.0,664.0,773.86,579.75
2018,9,7,9,45,833.5,121.5,1.3,24.5,701.0,821.04,607.27
2018,9,7,10,0,849.0,123.0,1.3,25.0,738.0,866.46,634.28
2018,9,7,10,15,859.0,124.0,1.45,25.3,767.5,904.46,658.6
2018,9,7,10,30,869.0,125.0,1.6,25.6,797.0,932.67,676.58
2018,9,7,10,45,876.5,125.5,1.7,25.9,819.5,961.89,694.65
2018,9,7,11,0,884.0,126.0,1.8,26.2,842.0,988.0,710.7
2018,9,7,11,15,889.0,126.5,1.95,26.3,857.0,1008.4,724.39
2018,9,7,11,30,894.0,127.0,2.1,26.4,872.0,1025.31,735.99
2018,9,7,11,45,896.5,126.5,2.25,26.5,878.5,1035.09,743.18
2018,9,7,12,0,899.0,126.0,2.4,26.6,885.0,1041.15,748.16
2018,9,7,12,15,907.0,121.0,2.55,26.6,885.5,1044.16,751.61
2018,9,7,12,30,915.0,116.0,2.7,26.6,886.0,1043.31,752.7
2018,9,7,12,45,923.5,110.0,2.8,26.65,879.5,1037.94,750.36
2018,9,7,13,0,932.0,104.0,2.9,26.7,873.0,1028.54,745.57
2018,9,7,13,15,929.0,102.5,3.0,26.6,855.5,1008.94,734.7
2018,9,7,13,30,926.0,101.0,3.1,26.5,838.0,985.71,721.52
2018,9,7,13,45,921.0,99.0,3.2,26.4,813.0,956.58,704.39
2018,9,7,14,0,916.0,97.0,3.3,26.3,788.0,924.18,684.97
2018,9,7,14,15,908.5,95.0,3.4,26.15,756.0,886.53,661.92
2018,9,7,14,30,901.0,93.0,3.5,26.0,724.0,846.1,636.71
2018,9,7,14,45,890.5,90.5,3.55,25.85,686.0,800.24,607.1
2018,9,7,15,0,880.0,88.0,3.6,25.7,648.0,752.28,575.61
2018,9,7,15,15,864.5,85.5,3.6,25.7,604.0,699.02,539.3
2018,9,7,15,30,849.0,83.0,3.6,25.7,560.0,644.66,499.96
2018,9,7,15,45,830.5,79.5,3.65,25.25,512.5,588.96,458.81
2018,9,7,16,0,812.0,76.0,3.7,24.8,465.0,530.26,413.97
2018,9,7,16,15,787.5,71.5,3.65,24.4,414.5,467.7,364.29
2018,9,7,16,30,763.0,67.0,3.6,24.0,364.0,406.28,313.75
2018,9,7,16,45,726.0,62.0,3.55,23.65,312.0,341.14,258.69
2018,9,7,17,0,689.0,57.0,3.5,23.3,260.0,279.28,204.83
2018,9,7,17,15,632.0,51.5,3.35,22.5,209.0,215.5,149.63
2018,9,7,17,30,575.0,46.0,3.2,21.7,158.0,157.59,99.95
2018,9,7,17,45,424.0,37.5,3.1,20.95,106.5,92.03,50.95
2018,9,7,18,0,273.0,29.0,3.0,20.2,55.0,45.37,20.18
2018,9,7,18,15,168.5,18.0,3.0,19.75,31.0,15.04,0.0
2018,9,7,18,30,64.0,7.0,3.0,19.3,7.0,6.67,0.0
2018,9,7,18,45,32.0,3.5,3.0,18.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,5,45,68.5,7.5,2.95,14.8,10.0,0.0,0.0
2018,9,8,6,0,137.0,15.0,3.0,15.1,20.0,14.3,0.0
2018,9,8,6,15,288.0,27.0,2.95,15.55,59.0,40.81,16.21
2018,9,8,6,30,439.0,39.0,2.9,16.0,98.0,90.3,49.89
2018,9,8,6,45,522.0,46.0,2.9,16.5,146.5,141.62,90.39
2018,9,8,7,0,605.0,53.0,2.9,17.0,195.0,203.02,142.55
2018,9,8,7,15,654.5,59.0,2.85,17.55,247.0,263.03,195.93
2018,9,8,7,30,704.0,65.0,2.8,18.1,299.0,328.51,253.24
2018,9,8,7,45,726.0,72.0,2.75,18.65,348.0,387.97,304.7
2018,9,8,8,0,748.0,79.0,2.7,19.2,397.0,448.76,355.29
2018,9,8,8,15,760.0,86.0,2.7,19.9,443.0,505.22,400.5
2018,9,8,8,30,772.0,93.0,2.7,20.6,489.0,561.31,443.63
2018,9,8,8,45,813.0,91.0,2.7,21.35,541.5,625.68,491.52
2018,9,8,9,0,854.0,89.0,2.7,22.1,594.0,691.75,538.99
2018,9,8,9,15,867.5,91.5,2.7,22.7,635.5,740.03,570.47
2018,9,8,9,30,881.0,94.0,2.7,23.3,677.0,790.18,602.68
2018,9,8,9,45,891.5,96.0,2.75,23.9,713.0,835.56,631.31
2018,9,8,10,0,902.0,98.0,2.8,24.5,749.0,878.67,658.0
2018,9,8,10,15,910.0,99.0,2.85,24.8,778.0,915.98,681.27
2018,9,8,10,30,918.0,100.0,2.9,25.1,807.0,950.4,702.5
2018,9,8,10,45,923.5,101.5,3.0,25.4,829.5,979.93,720.83
2018,9,8,11,0,929.0,103.0,3.1,25.7,852.0,1006.09,736.96
2018,9,8,11,15,933.5,102.5,3.25,25.8,866.5,1025.57,749.8
2018,9,8,11,30,938.0,102.0,3.4,25.9,881.0,1041.38,760.38
2018,9,8,11,45,941.0,101.0,3.5,26.0,887.5,1051.37,766.93
2018,9,8,12,0,944.0,100.0,3.6,26.1,894.0,1057.47,771.13
2018,9,8,12,15,945.0,100.0,3.7,26.2,893.0,1058.74,772.34
2018,9,8,12,30,946.0,100.0,3.8,26.3,892.0,1056.05,771.15
2018,9,8,12,45,946.5,98.0,3.9,26.35,883.0,1046.72,765.91
2018,9,8,13,0,947.0,96.0,4.0,26.4,874.0,1033.47,758.24
2018,9,8,13,15,946.0,94.5,4.1,26.4,858.0,1015.43,747.66
2018,9,8,13,30,945.0,93.0,4.2,26.4,842.0,993.64,734.62
2018,9,8,13,45,942.5,91.0,4.25,26.35,818.0,966.24,717.7
2018,9,8,14,0,940.0,89.0,4.3,26.3,794.0,935.36,698.41
2018,9,8,14,15,934.0,87.5,4.35,26.15,763.0,898.69,675.34
2018,9,8,14,30,928.0,86.0,4.4,26.0,732.0,859.07,650.05
2018,9,8,14,45,920.0,84.0,4.4,25.8,695.0,814.59,621.01
2018,9,8,15,0,912.0,82.0,4.4,25.6,658.0,767.73,589.95
2018,9,8,15,15,897.5,79.5,4.4,25.6,613.5,713.68,552.83
2018,9,8,15,30,883.0,77.0,4.4,25.6,569.0,658.36,512.71
2018,9,8,15,45,863.5,74.5,4.4,24.9,521.0,599.08,468.9
2018,9,8,16,0,844.0,72.0,4.4,24.2,473.0,541.47,424.73
2018,9,8,16,15,817.5,69.0,4.4,23.65,421.5,477.8,374.01
