Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,45,789.5,81.5,3.5,21.25,451.5,546.54,433.54
2018,9,18,16,0,762.0,79.0,3.7,20.7,403.0,486.15,386.2
2018,9,18,16,15,721.0,75.5,3.75,20.2,351.0,419.75,332.04
2018,9,18,16,30,680.0,72.0,3.8,19.7,299.0,356.95,278.95
2018,9,18,16,45,622.0,66.5,3.8,19.2,247.0,289.34,220.76
2018,9,18,17,0,564.0,61.0,3.8,18.7,195.0,227.75,166.63
2018,9,18,17,15,425.0,54.5,3.8,18.0,141.0,153.74,105.7
2018,9,18,17,30,286.0,48.0,3.8,17.3,87.0,95.62,60.36
2018,9,18,17,45,153.5,30.5,3.75,16.55,50.5,46.18,22.79
2018,9,18,18,0,21.0,13.0,3.7,15.8,14.0,13.05,0.0
2018,9,18,18,15,10.5,6.5,3.6,15.45,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,45,8.5,3.0,2.2,11.7,3.0,0.0,0.0
2018,9,19,6,0,17.0,6.0,2.2,11.9,6.0,5.72,0.0
2018,9,19,6,15,83.0,21.5,2.2,12.65,29.0,24.33,0.0
2018,9,19,6,30,149.0,37.0,2.2,13.4,52.0,54.68,31.79
2018,9,19,6,45,290.5,49.5,2.2,14.15,101.0,104.73,69.47
2018,9,19,7,0,432.0,62.0,2.2,14.9,150.0,172.68,123.95
2018,9,19,7,15,521.0,68.0,2.15,15.55,204.0,234.37,176.87
2018,9,19,7,30,610.0,74.0,2.1,16.2,258.0,306.14,238.12
2018,9,19,7,45,662.5,78.0,2.0,16.85,311.0,370.03,292.47
2018,9,19,8,0,715.0,82.0,1.9,17.5,364.0,438.74,348.79
2018,9,19,8,15,745.5,86.5,1.85,18.2,414.0,499.78,397.25
2018,9,19,8,30,776.0,91.0,1.8,18.9,464.0,563.11,445.46
2018,9,19,8,45,798.5,94.0,1.8,19.6,510.0,620.89,487.96
2018,9,19,9,0,821.0,97.0,1.8,20.3,556.0,678.64,528.93
2018,9,19,9,15,837.0,100.0,1.75,20.95,597.0,731.28,563.37
2018,9,19,9,30,853.0,103.0,1.7,21.6,638.0,782.64,595.45
2018,9,19,9,45,865.0,105.0,1.65,22.25,673.5,828.09,622.7
2018,9,19,10,0,877.0,107.0,1.6,22.9,709.0,865.32,643.91
2018,9,19,10,15,885.0,108.5,1.55,23.35,737.0,901.66,664.72
2018,9,19,10,30,893.0,110.0,1.5,23.8,765.0,935.14,683.33
2018,9,19,10,45,898.5,111.5,1.45,24.3,786.5,963.24,698.12
2018,9,19,11,0,904.0,113.0,1.4,24.8,808.0,988.02,710.69
2018,9,19,11,15,907.5,113.5,1.45,25.15,821.0,1006.3,721.14
2018,9,19,11,30,911.0,114.0,1.5,25.5,834.0,1020.95,729.46
2018,9,19,11,45,912.5,114.0,1.5,25.8,839.0,1029.34,733.39
2018,9,19,12,0,914.0,114.0,1.5,26.1,844.0,1033.93,735.16
2018,9,19,12,15,913.5,113.5,1.65,26.2,841.0,1032.15,736.04
2018,9,19,12,30,913.0,113.0,1.8,26.3,838.0,1026.52,734.57
2018,9,19,12,45,910.5,112.5,1.9,26.4,827.5,1015.14,728.83
2018,9,19,13,0,908.0,112.0,2.0,26.5,817.0,1000.04,720.81
2018,9,19,13,15,903.0,111.0,2.1,26.45,798.0,978.39,709.05
2018,9,19,13,30,898.0,110.0,2.2,26.4,779.0,953.3,695.02
2018,9,19,13,45,890.5,108.5,2.35,26.35,752.5,922.12,677.36
2018,9,19,14,0,883.0,107.0,2.5,26.3,726.0,887.93,657.42
2018,9,19,14,15,871.5,104.5,2.6,26.15,692.0,846.51,632.12
2018,9,19,14,30,860.0,102.0,2.7,26.0,658.0,808.06,608.49
2018,9,19,14,45,845.0,100.0,2.8,25.85,618.5,759.61,577.45
2018,9,19,15,0,830.0,98.0,2.9,25.7,579.0,709.62,544.75
2018,9,19,15,15,810.0,95.0,2.9,25.7,534.5,653.95,505.17
2018,9,19,15,30,790.0,92.0,2.9,25.7,490.0,597.81,463.61
2018,9,19,15,45,763.0,87.5,3.05,25.15,441.0,535.96,417.88
2018,9,19,16,0,736.0,83.0,3.2,24.6,392.0,475.06,371.02
2018,9,19,16,15,697.5,78.5,3.2,24.0,341.0,410.85,319.58
2018,9,19,16,30,659.0,74.0,3.2,23.4,290.0,348.89,268.15
2018,9,19,16,45,602.5,67.5,3.2,22.75,239.0,282.07,211.74
2018,9,19,17,0,546.0,61.0,3.2,22.1,188.0,221.17,159.16
2018,9,19,17,15,457.5,52.0,3.2,21.25,140.0,157.12,105.5
2018,9,19,17,30,369.0,43.0,3.2,20.4,92.0,103.74,62.34
2018,9,19,17,45,233.5,30.0,3.2,19.55,56.0,52.24,22.79
2018,9,19,18,0,98.0,17.0,3.2,18.7,20.0,19.02,0.0
2018,9,19,18,15,49.0,8.5,3.15,18.35,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,5,45,20.0,3.5,2.2,14.65,3.5,0.0,0.0
2018,9,20,6,0,40.0,7.0,2.2,14.8,7.0,6.67,0.0
2018,9,20,6,15,149.0,21.0,2.2,15.5,34.0,27.48,0.0
2018,9,20,6,30,258.0,35.0,2.2,16.2,61.0,66.9,36.24
2018,9,20,6,45,370.0,45.5,2.2,16.95,107.0,116.38,74.81
2018,9,20,7,0,482.0,56.0,2.2,17.7,153.0,178.98,125.95
2018,9,20,7,15,578.0,60.0,2.2,18.3,209.0,243.61,181.04
2018,9,20,7,30,674.0,64.0,2.2,18.9,265.0,319.03,245.02
2018,9,20,7,45,715.0,69.0,2.15,19.5,317.0,382.29,298.98
2018,9,20,8,0,756.0,74.0,2.1,20.1,369.0,449.31,353.96
2018,9,20,8,15,784.5,77.0,2.0,20.75,418.5,510.52,402.25
2018,9,20,8,30,813.0,80.0,1.9,21.4,468.0,572.95,449.37
2018,9,20,8,45,833.5,83.5,1.8,22.05,514.5,631.69,491.72
2018,9,20,9,0,854.0,87.0,1.7,22.7,561.0,690.13,532.07
2018,9,20,9,15,869.0,89.0,1.6,23.25,602.0,737.98,561.87
2018,9,20,9,30,884.0,91.0,1.5,23.8,643.0,788.15,592.33
2018,9,20,9,45,895.5,93.0,1.4,24.35,678.5,833.75,618.8
2018,9,20,10,0,907.0,95.0,1.3,24.9,714.0,877.07,643.05
2018,9,20,10,15,915.0,96.0,1.25,25.35,742.5,913.69,663.31
2018,9,20,10,30,923.0,97.0,1.2,25.8,771.0,947.34,681.41
2018,9,20,10,45,928.5,98.5,1.15,26.25,792.5,976.06,696.18
2018,9,20,11,0,934.0,100.0,1.1,26.7,814.0,1001.34,708.68
2018,9,20,11,15,937.5,100.5,1.15,26.9,827.5,1020.0,719.61
2018,9,20,11,30,941.0,101.0,1.2,27.1,841.0,1034.89,728.42
2018,9,20,11,45,942.5,101.0,1.2,27.3,846.0,1043.41,732.59
2018,9,20,12,0,944.0,101.0,1.2,27.5,851.0,1048.0,734.57
2018,9,20,12,15,944.5,100.0,1.3,27.6,848.5,1046.52,735.16
2018,9,20,12,30,945.0,99.0,1.4,27.7,846.0,1041.06,733.46
2018,9,20,12,45,943.5,98.0,1.45,27.75,835.0,1029.71,727.55
2018,9,20,13,0,942.0,97.0,1.5,27.8,824.0,1014.48,719.38
2018,9,20,13,15,937.5,96.0,1.55,27.75,805.0,992.62,707.45
2018,9,20,13,30,933.0,95.0,1.6,27.7,786.0,967.18,693.29
2018,9,20,13,45,926.5,93.5,1.65,27.7,759.5,935.95,675.25
2018,9,20,14,0,920.0,92.0,1.7,27.7,733.0,901.52,655.04
2018,9,20,14,15,910.0,90.5,1.75,27.6,699.5,861.2,631.01
2018,9,20,14,30,900.0,89.0,1.8,27.5,666.0,818.32,604.96
2018,9,20,14,45,886.5,86.5,1.8,27.35,626.0,769.38,574.07
2018,9,20,15,0,873.0,84.0,1.8,27.2,586.0,718.68,541.49
2018,9,20,15,15,854.5,81.5,1.8,27.2,541.0,666.67,506.22
2018,9,20,15,30,836.0,79.0,1.8,27.2,496.0,609.97,465.33
2018,9,20,15,45,810.5,76.0,1.85,26.75,447.0,548.38,420.54
2018,9,20,16,0,785.0,73.0,1.9,26.3,398.0,487.46,374.42
2018,9,20,16,15,748.5,68.5,1.9,25.6,346.0,420.98,322.4
2018,9,20,16,30,712.0,64.0,1.9,24.9,294.0,357.15,270.38
2018,9,20,16,45,658.0,58.5,1.85,24.2,242.0,289.66,213.92
2018,9,20,17,0,604.0,53.0,1.8,23.5,190.0,227.44,160.53
2018,9,20,17,15,516.5,45.0,1.85,22.55,141.0,161.42,105.58
2018,9,20,17,30,429.0,37.0,1.9,21.6,92.0,105.92,60.87
2018,9,20,17,45,276.0,26.0,1.9,20.6,55.0,51.78,19.28
2018,9,20,18,0,123.0,15.0,1.9,19.6,18.0,17.51,0.0
2018,9,20,18,15,61.5,7.5,1.9,19.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,21,5,45,21.0,2.5,0.65,14.75,2.5,0.0,0.0
2018,9,21,6,0,42.0,5.0,0.6,14.8,5.0,4.77,0.0
2018,9,21,6,15,182.5,17.5,0.65,15.5,33.5,26.53,0.0
2018,9,21,6,30,323.0,30.0,0.7,16.2,62.0,70.55,36.07
2018,9,21,6,45,445.0,39.5,0.7,16.9,111.5,123.98,77.61
2018,9,21,7,0,567.0,49.0,0.7,17.6,161.0,192.54,133.23
2018,9,21,7,15,628.0,55.0,0.7,18.2,212.5,253.67,186.24
2018,9,21,7,30,689.0,61.0,0.7,18.8,264.0,321.13,243.68
2018,9,21,7,45,729.5,66.0,0.7,19.4,316.5,385.32,297.24
2018,9,21,8,0,770.0,71.0,0.7,20.0,369.0,452.85,351.24
2018,9,21,8,15,798.0,74.0,0.7,20.75,418.5,514.48,398.47
2018,9,21,8,30,826.0,77.0,0.7,21.5,468.0,577.24,444.47
2018,9,21,8,45,846.0,80.0,0.7,22.25,514.5,635.68,485.44
2018,9,21,9,0,866.0,83.0,0.7,23.0,561.0,689.99,521.9
2018,9,21,9,15,879.5,86.0,0.8,23.4,602.0,742.08,555.83
2018,9,21,9,30,893.0,89.0,0.9,23.8,643.0,792.56,588.19
2018,9,21,9,45,902.0,91.0,1.0,24.25,677.5,836.4,615.66
2018,9,21,10,0,911.0,93.0,1.1,24.7,712.0,877.76,641.29
2018,9,21,10,15,918.5,94.5,1.2,24.95,740.0,914.54,664.29
2018,9,21,10,30,926.0,96.0,1.3,25.2,768.0,948.3,685.33
2018,9,21,10,45,930.5,97.0,1.4,25.4,788.5,975.53,702.34
2018,9,21,11,0,935.0,98.0,1.5,25.6,809.0,999.25,717.24
2018,9,21,11,15,938.5,98.5,1.6,25.7,822.5,1017.83,729.29
2018,9,21,11,30,942.0,99.0,1.7,25.8,836.0,1032.64,739.12
2018,9,21,11,45,943.0,99.0,1.75,25.9,841.0,1040.58,744.09
2018,9,21,12,0,944.0,99.0,1.8,26.0,846.0,1044.58,746.81
2018,9,21,12,15,942.0,99.5,1.9,26.0,842.5,1042.22,746.71
2018,9,21,12,30,940.0,100.0,2.0,26.0,839.0,1035.92,744.27
2018,9,21,12,45,936.0,100.5,2.05,25.95,827.5,1023.77,737.77
2018,9,21,13,0,932.0,101.0,2.1,25.9,816.0,1007.84,728.99
2018,9,21,13,15,927.0,100.5,2.15,25.75,797.0,986.17,716.88
2018,9,21,13,30,922.0,100.0,2.2,25.6,778.0,960.96,702.52
2018,9,21,13,45,915.0,98.5,2.3,25.5,751.5,929.48,684.34
2018,9,21,14,0,908.0,97.0,2.4,25.4,725.0,894.89,663.9
2018,9,21,14,15,898.0,94.5,2.4,25.2,691.0,853.78,638.25
2018,9,21,14,30,888.0,92.0,2.4,25.0,657.0,810.16,610.63
2018,9,21,14,45,874.5,89.5,2.4,24.8,617.5,761.66,579.24
2018,9,21,15,0,861.0,87.0,2.4,24.6,578.0,715.48,549.03
2018,9,21,15,15,842.0,84.5,2.4,24.6,533.0,659.67,509.79
2018,9,21,15,30,823.0,82.0,2.4,24.6,488.0,603.22,468.07
2018,9,21,15,45,797.0,78.5,2.4,23.95,439.0,541.44,422.15
2018,9,21,16,0,771.0,75.0,2.4,23.3,390.0,480.44,375.01
2018,9,21,16,15,735.0,70.0,2.35,22.8,338.5,414.46,321.92
2018,9,21,16,30,699.0,65.0,2.3,22.3,287.0,351.11,269.02
2018,9,21,16,45,645.0,59.0,2.25,21.75,235.5,284.06,211.94
2018,9,21,17,0,591.0,53.0,2.2,21.2,184.0,222.23,158.1
2018,9,21,17,15,503.0,45.0,2.1,20.3,136.0,157.14,103.31
2018,9,21,17,30,415.0,37.0,2.0,19.4,88.0,102.65,59.04
2018,9,21,17,45,268.5,25.0,1.9,18.5,52.0,49.04,15.62
2018,9,21,18,0,122.0,13.0,1.8,17.6,16.0,15.26,0.0
2018,9,21,18,15,61.0,6.5,1.8,17.2,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.8,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.8,12.0,1.0,0.95,0.0
2018,9,22,6,15,0.0,4.5,1.85,12.6,4.5,4.16,0.0
2018,9,22,6,30,0.0,8.0,1.9,13.2,8.0,7.4,0.09
2018,9,22,6,45,0.0,13.0,2.0,13.8,13.0,12.04,4.44
2018,9,22,7,0,0.0,18.0,2.1,14.4,18.0,16.68,8.54
2018,9,22,7,15,0.0,30.5,2.0,14.9,30.5,28.3,18.56
2018,9,22,7,30,0.0,43.0,1.9,15.4,43.0,39.93,28.5
2018,9,22,7,45,0.0,66.5,1.85,15.95,66.5,61.86,46.98
2018,9,22,8,0,0.0,90.0,1.8,16.5,90.0,84.32,65.58
2018,9,22,8,15,0.0,106.0,1.8,17.2,106.0,99.65,77.9
2018,9,22,8,30,0.0,122.0,1.8,17.9,122.0,115.06,90.07
2018,9,22,8,45,5.5,151.0,1.8,18.6,154.0,146.88,115.48
2018,9,22,9,0,11.0,180.0,1.8,19.3,186.0,179.5,141.03
2018,9,22,9,15,83.0,209.0,1.85,19.85,260.0,268.77,212.63
2018,9,22,9,30,155.0,238.0,1.9,20.4,334.0,367.71,289.38
2018,9,22,9,45,378.5,213.0,2.0,20.95,464.5,549.25,428.96
2018,9,22,10,0,602.0,188.0,2.1,21.5,595.0,730.09,560.82
2018,9,22,10,15,646.0,180.5,2.15,21.9,633.5,780.85,594.28
2018,9,22,10,30,690.0,173.0,2.2,22.3,672.0,831.29,627.15
2018,9,22,10,45,763.0,153.0,2.3,22.7,719.0,888.99,664.89
2018,9,22,11,0,836.0,133.0,2.4,23.1,766.0,951.75,705.39
2018,9,22,11,15,787.0,157.5,2.45,23.3,761.5,944.72,699.52
2018,9,22,11,30,738.0,182.0,2.5,23.5,757.0,939.16,695.43
2018,9,22,11,45,594.5,239.0,2.6,23.75,704.0,865.44,645.0
2018,9,22,12,0,451.0,296.0,2.7,24.0,651.0,784.07,586.17
2018,9,22,12,15,464.5,291.5,2.75,24.05,656.0,791.92,592.79
2018,9,22,12,30,478.0,287.0,2.8,24.1,661.0,797.46,597.19
2018,9,22,12,45,709.0,190.0,2.85,24.2,735.5,915.63,682.25
2018,9,22,13,0,940.0,93.0,2.9,24.3,810.0,1004.91,741.07
2018,9,22,13,15,936.5,91.5,2.9,24.3,791.0,983.3,726.65
2018,9,22,13,30,933.0,90.0,2.9,24.3,772.0,958.07,710.9
2018,9,22,13,45,926.5,88.5,2.95,24.35,745.5,926.68,691.31
2018,9,22,14,0,920.0,87.0,3.0,24.4,719.0,892.12,669.5
2018,9,22,14,15,910.0,85.0,3.05,24.3,685.0,851.12,643.49
2018,9,22,14,30,900.0,83.0,3.1,24.2,651.0,807.58,615.44
2018,9,22,14,45,887.0,80.0,3.1,24.15,611.0,758.38,582.62
2018,9,22,15,0,874.0,77.0,3.1,24.1,571.0,707.4,548.09
2018,9,22,15,15,855.5,75.0,3.1,24.1,526.5,652.41,509.17
2018,9,22,15,30,837.0,73.0,3.1,24.1,482.0,599.67,469.32
2018,9,22,15,45,810.5,70.0,3.15,23.6,433.0,537.56,422.26
2018,9,22,16,0,784.0,67.0,3.2,23.1,384.0,476.26,374.03
2018,9,22,16,15,689.0,69.5,3.2,22.6,321.0,391.31,305.87
2018,9,22,16,30,594.0,72.0,3.2,22.1,258.0,316.12,243.9
2018,9,22,16,45,473.5,68.5,3.15,21.6,199.5,235.52,177.34
2018,9,22,17,0,353.0,65.0,3.1,21.1,141.0,166.73,120.67
2018,9,22,17,15,276.0,52.0,3.1,20.35,101.5,114.19,77.16
2018,9,22,17,30,199.0,39.0,3.1,19.6,62.0,71.18,42.75
2018,9,22,17,45,124.0,24.5,3.05,18.85,36.5,34.94,8.55
2018,9,22,18,0,49.0,10.0,3.0,18.1,11.0,10.56,0.0
2018,9,22,18,15,24.5,5.0,3.05,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,12.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,13.0,6.0,5.72,0.0
2018,9,23,6,15,155.5,19.5,2.85,13.45,32.0,26.82,0.0
2018,9,23,6,30,273.0,33.0,2.9,13.9,58.0,67.96,35.32
2018,9,23,6,45,358.0,43.5,3.0,14.35,98.5,112.76,72.78
2018,9,23,7,0,443.0,54.0,3.1,14.8,139.0,168.08,119.66
2018,9,23,7,15,351.0,77.5,3.05,15.35,157.5,191.35,146.13
2018,9,23,7,30,259.0,101.0,3.0,15.9,176.0,200.28,158.38
2018,9,23,7,45,259.0,123.5,2.95,16.5,210.5,239.73,192.49
2018,9,23,8,0,259.0,146.0,2.9,17.1,245.0,278.91,225.15
2018,9,23,8,15,340.5,152.5,2.85,17.8,300.5,344.13,277.97
2018,9,23,8,30,422.0,159.0,2.8,18.5,356.0,425.28,341.98
2018,9,23,8,45,620.0,125.5,2.75,19.2,447.0,542.76,433.72
2018,9,23,9,0,818.0,92.0,2.7,19.9,538.0,670.57,530.0
2018,9,23,9,15,844.5,91.5,2.65,20.45,582.0,726.52,567.52
2018,9,23,9,30,871.0,91.0,2.6,21.0,626.0,777.13,600.34
2018,9,23,9,45,884.5,92.0,2.55,21.6,661.5,822.5,628.71
2018,9,23,10,0,898.0,93.0,2.5,22.2,697.0,865.77,655.1
2018,9,23,10,15,906.5,94.0,2.55,22.45,725.0,902.29,678.22
2018,9,23,10,30,915.0,95.0,2.6,22.7,753.0,935.89,699.28
2018,9,23,10,45,921.5,96.0,2.65,22.95,774.5,964.53,716.98
2018,9,23,11,0,928.0,97.0,2.7,23.2,796.0,989.78,732.47
2018,9,23,11,15,931.5,97.5,2.8,23.25,809.0,1008.06,744.48
2018,9,23,11,30,935.0,98.0,2.9,23.3,822.0,1022.6,754.21
2018,9,23,11,45,936.5,98.0,3.05,23.35,827.0,1030.79,760.38
2018,9,23,12,0,938.0,98.0,3.2,23.4,832.0,1035.07,764.14
2018,9,23,12,15,940.5,96.5,3.25,23.35,830.0,1034.7,764.47
2018,9,23,12,30,943.0,95.0,3.3,23.3,828.0,1030.35,762.37
2018,9,23,12,45,943.5,92.5,3.4,23.25,817.0,1018.97,756.18
2018,9,23,13,0,944.0,90.0,3.5,23.2,806.0,1003.67,747.5
2018,9,23,13,15,939.5,89.5,3.5,23.1,787.0,982.1,734.12
2018,9,23,13,30,935.0,89.0,3.5,23.0,768.0,956.94,718.41
2018,9,23,13,45,928.0,88.5,3.5,22.9,742.0,926.12,698.87
2018,9,23,14,0,921.0,88.0,3.5,22.8,716.0,892.14,677.12
2018,9,23,14,15,912.0,85.5,3.45,22.7,682.5,851.31,650.21
2018,9,23,14,30,903.0,83.0,3.4,22.6,649.0,807.87,621.29
2018,9,23,14,45,889.5,81.5,3.35,22.5,609.5,759.82,588.8
2018,9,23,15,0,876.0,80.0,3.3,22.4,570.0,710.02,554.66
2018,9,23,15,15,857.0,77.5,3.3,22.4,525.0,654.03,514.4
2018,9,23,15,30,838.0,75.0,3.3,22.4,480.0,600.37,473.49
2018,9,23,15,45,813.0,71.5,3.2,22.0,431.0,538.49,425.6
2018,9,23,16,0,788.0,68.0,3.1,21.6,382.0,477.26,376.6
2018,9,23,16,15,750.0,64.5,3.0,21.15,331.0,411.25,322.26
2018,9,23,16,30,712.0,61.0,2.9,20.7,280.0,348.06,268.38
2018,9,23,16,45,654.0,55.5,2.85,20.25,228.0,279.43,209.11
2018,9,23,17,0,596.0,50.0,2.8,19.8,176.0,217.17,154.23
2018,9,23,17,15,464.0,43.5,2.7,19.0,125.0,144.84,94.8
2018,9,23,17,30,332.0,37.0,2.6,18.2,74.0,88.49,50.72
2018,9,23,17,45,188.0,22.0,2.5,17.4,41.0,37.62,4.35
2018,9,23,18,0,44.0,7.0,2.4,16.6,8.0,7.49,0.0
2018,9,23,18,15,22.0,3.5,2.35,16.3,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,5,45,15.0,2.0,0.6,13.35,2.0,0.0,0.0
2018,9,24,6,0,30.0,4.0,0.6,13.4,4.0,0.0,0.0
2018,9,24,6,15,175.5,17.0,0.7,14.05,31.5,25.52,0.0
2018,9,24,6,30,321.0,30.0,0.8,14.7,59.0,70.81,34.8
2018,9,24,6,45,423.0,39.0,0.85,15.35,103.0,120.05,75.42
2018,9,24,7,0,525.0,48.0,0.9,16.0,147.0,181.87,126.75
2018,9,24,7,15,613.0,52.5,0.9,16.6,202.0,246.9,182.57
2018,9,24,7,30,701.0,57.0,0.9,17.2,257.0,321.47,245.81
2018,9,24,7,45,741.0,61.5,0.9,17.8,309.0,385.47,299.99
2018,9,24,8,0,781.0,66.0,0.9,18.4,361.0,452.7,354.58
2018,9,24,8,15,809.0,69.0,0.95,19.25,410.5,514.72,403.03
2018,9,24,8,30,837.0,72.0,1.0,20.1,460.0,577.83,450.29
2018,9,24,8,45,857.0,75.0,1.0,20.9,506.5,633.33,489.93
2018,9,24,9,0,877.0,78.0,1.0,21.7,553.0,691.18,529.27
2018,9,24,9,15,891.5,80.0,1.0,22.45,594.0,743.15,561.55
2018,9,24,9,30,906.0,82.0,1.0,23.2,635.0,793.54,592.02
2018,9,24,9,45,916.5,83.5,0.95,23.9,670.0,838.28,617.42
2018,9,24,10,0,927.0,85.0,0.9,24.6,705.0,880.58,640.66
2018,9,24,10,15,935.0,86.5,0.85,25.15,733.5,918.03,660.65
2018,9,24,10,30,943.0,88.0,0.8,25.7,762.0,952.42,678.39
2018,9,24,10,45,947.5,89.0,0.75,26.2,782.5,979.77,691.64
2018,9,24,11,0,952.0,90.0,0.7,26.7,803.0,1003.55,702.64
2018,9,24,11,15,955.0,90.5,0.7,27.0,816.0,1021.62,711.83
2018,9,24,11,30,958.0,91.0,0.7,27.3,829.0,1035.84,718.85
2018,9,24,11,45,959.5,90.5,0.75,27.6,833.5,1043.53,723.26
2018,9,24,12,0,961.0,90.0,0.8,27.9,838.0,1047.21,725.5
2018,9,24,12,15,960.5,90.0,0.85,27.95,835.0,1045.47,725.41
2018,9,24,12,30,960.0,90.0,0.9,28.0,832.0,1039.69,723.09
2018,9,24,12,45,957.0,90.0,1.0,28.05,820.5,1027.51,718.07
2018,9,24,13,0,954.0,90.0,1.1,28.1,809.0,1011.44,710.72
2018,9,24,13,15,949.0,89.5,1.15,28.0,789.5,989.15,699.04
2018,9,24,13,30,944.0,89.0,1.2,27.9,770.0,963.25,685.14
2018,9,24,13,45,936.5,88.0,1.25,27.8,743.0,931.12,667.23
2018,9,24,14,0,929.0,87.0,1.3,27.7,716.0,895.84,647.17
2018,9,24,14,15,919.0,85.0,1.35,27.5,682.0,854.43,623.1
2018,9,24,14,30,909.0,83.0,1.4,27.3,648.0,810.46,596.97
2018,9,24,14,45,895.0,81.0,1.5,27.1,608.0,761.2,567.25
2018,9,24,15,0,881.0,79.0,1.6,26.9,568.0,710.23,535.58
2018,9,24,15,15,862.0,76.5,1.6,26.9,522.5,654.0,497.13
2018,9,24,15,30,843.0,74.0,1.6,26.9,477.0,600.1,457.97
2018,9,24,15,45,816.0,71.0,1.75,26.15,427.5,537.43,413.11
2018,9,24,16,0,789.0,68.0,1.9,25.4,378.0,475.63,366.63
2018,9,24,16,15,739.5,64.5,1.95,24.6,323.5,404.54,310.74
2018,9,24,16,30,690.0,61.0,2.0,23.8,269.0,337.61,255.91
2018,9,24,16,45,610.0,53.0,2.05,23.0,211.5,260.99,192.37
2018,9,24,17,0,530.0,45.0,2.1,22.2,154.0,192.85,134.82
2018,9,24,17,15,469.0,39.0,2.15,21.2,115.0,139.97,89.49
2018,9,24,17,30,408.0,33.0,2.2,20.2,76.0,94.25,51.08
2018,9,24,17,45,246.0,21.0,2.25,19.15,43.0,40.3,0.0
2018,9,24,18,0,84.0,9.0,2.3,18.1,10.0,9.93,0.0
2018,9,24,18,15,42.0,4.5,2.2,17.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.75,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,9,25,6,15,19.0,8.0,1.0,13.5,9.0,8.64,0.0
2018,9,25,6,30,18.0,13.0,1.0,14.2,15.0,14.88,4.6
2018,9,25,6,45,9.0,24.5,1.05,14.9,25.5,24.64,14.44
2018,9,25,7,0,0.0,36.0,1.1,15.6,36.0,33.43,22.59
2018,9,25,7,15,0.0,51.5,1.05,16.25,51.5,47.91,35.02
2018,9,25,7,30,0.0,67.0,1.0,16.9,67.0,62.62,47.44
2018,9,25,7,45,1.0,87.5,0.95,17.6,88.0,82.72,64.07
2018,9,25,8,0,2.0,108.0,0.9,18.3,109.0,103.06,80.54
2018,9,25,8,15,2.0,123.5,0.9,19.05,124.5,118.12,92.35
2018,9,25,8,30,2.0,139.0,0.9,19.8,140.0,133.23,103.99
2018,9,25,8,45,18.0,170.5,0.9,20.55,180.0,174.63,136.69
2018,9,25,9,0,34.0,202.0,0.9,21.3,220.0,225.17,175.7
2018,9,25,9,15,279.0,192.5,0.9,22.0,360.5,411.86,322.03
2018,9,25,9,30,524.0,183.0,0.9,22.7,501.0,612.96,468.52
2018,9,25,9,45,724.5,134.0,0.9,23.35,600.5,747.69,560.02
2018,9,25,10,0,925.0,85.0,0.9,24.0,700.0,878.25,642.03
2018,9,25,10,15,932.5,86.5,0.95,24.55,728.5,915.1,662.3
2018,9,25,10,30,940.0,88.0,1.0,25.1,757.0,948.89,681.69
2018,9,25,10,45,944.5,89.0,1.0,25.6,777.0,976.08,696.1
2018,9,25,11,0,949.0,90.0,1.0,26.1,797.0,999.7,708.31
2018,9,25,11,15,952.0,90.5,1.05,26.4,810.0,1017.63,718.59
2018,9,25,11,30,955.0,91.0,1.1,26.7,823.0,1031.72,726.68
2018,9,25,11,45,956.0,91.0,1.1,26.95,827.5,1039.38,730.19
2018,9,25,12,0,957.0,91.0,1.1,27.2,832.0,1043.03,731.49
2018,9,25,12,15,955.0,92.0,1.15,27.3,828.5,1040.87,730.84
2018,9,25,12,30,953.0,93.0,1.2,27.4,825.0,1034.71,727.96
2018,9,25,12,45,948.5,93.0,1.25,27.45,812.5,1021.07,720.78
2018,9,25,13,0,944.0,93.0,1.3,27.5,800.0,1003.61,711.39
2018,9,25,13,15,939.0,92.0,1.35,27.4,780.5,980.85,699.17
2018,9,25,13,30,934.0,91.0,1.4,27.3,761.0,954.53,684.7
2018,9,25,13,45,926.0,90.0,1.5,27.2,734.0,922.15,666.96
2018,9,25,14,0,918.0,89.0,1.6,27.1,707.0,886.69,646.96
2018,9,25,14,15,907.5,87.5,1.65,26.9,673.0,845.75,622.68
2018,9,25,14,30,897.0,86.0,1.7,26.7,639.0,802.32,596.36
2018,9,25,14,45,882.5,84.0,1.75,26.45,599.0,753.14,565.75
2018,9,25,15,0,868.0,82.0,1.8,26.2,559.0,702.32,533.37
2018,9,25,15,15,848.0,79.0,1.8,26.2,513.5,648.98,496.16
2018,9,25,15,30,828.0,76.0,1.8,26.2,468.0,591.11,453.87
2018,9,25,15,45,801.0,73.0,1.9,25.5,419.0,529.23,408.75
2018,9,25,16,0,774.0,70.0,2.0,24.8,370.0,468.23,362.2
2018,9,25,16,15,735.5,65.0,2.05,24.05,318.5,401.28,308.99
2018,9,25,16,30,697.0,60.0,2.1,23.3,267.0,337.29,255.93
2018,9,25,16,45,637.5,54.5,2.15,22.6,216.0,269.78,198.68
2018,9,25,17,0,578.0,49.0,2.2,21.9,165.0,208.12,145.24
2018,9,25,17,15,475.5,41.5,2.15,21.0,118.0,142.51,90.92
2018,9,25,17,30,373.0,34.0,2.1,20.1,71.0,89.3,47.94
2018,9,25,17,45,218.5,21.0,2.1,19.25,39.5,37.36,0.0
2018,9,25,18,0,64.0,8.0,2.1,18.4,8.0,8.51,0.0
2018,9,25,18,15,32.0,4.0,2.1,18.0,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.15,13.35,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.4,2.0,0.0,0.0
2018,9,26,6,15,8.5,4.5,1.15,14.05,4.5,4.74,0.0
2018,9,26,6,30,0.0,7.0,1.2,14.7,7.0,6.48,0.0
2018,9,26,6,45,18.0,13.0,1.25,15.3,16.5,16.01,6.86
2018,9,26,7,0,36.0,19.0,1.3,15.9,26.0,28.72,17.35
2018,9,26,7,15,19.0,38.0,1.25,16.5,42.0,41.61,29.2
2018,9,26,7,30,2.0,57.0,1.2,17.1,58.0,53.72,39.89
2018,9,26,7,45,8.0,87.0,1.15,17.65,90.0,85.22,66.14
2018,9,26,8,0,14.0,117.0,1.1,18.2,122.0,117.82,92.82
2018,9,26,8,15,15.0,136.5,1.0,18.95,142.5,138.11,108.82
2018,9,26,8,30,16.0,156.0,0.9,19.7,163.0,158.57,124.61
2018,9,26,8,45,37.0,185.5,0.85,20.45,204.5,208.6,163.83
2018,9,26,9,0,58.0,215.0,0.8,21.2,246.0,255.69,199.67
2018,9,26,9,15,225.5,213.5,0.75,22.0,347.5,396.02,308.02
2018,9,26,9,30,393.0,212.0,0.7,22.8,449.0,543.6,415.23
2018,9,26,9,45,489.0,200.0,0.6,23.55,512.0,624.38,469.41
2018,9,26,10,0,585.0,188.0,0.5,24.3,575.0,714.94,528.29
2018,9,26,10,15,718.0,154.0,0.5,24.9,648.5,813.37,590.78
2018,9,26,10,30,851.0,120.0,0.5,25.5,722.0,911.19,649.12
2018,9,26,10,45,858.5,121.0,0.5,26.15,743.0,939.42,662.68
2018,9,26,11,0,866.0,122.0,0.5,26.8,764.0,964.49,675.23
2018,9,26,11,15,849.0,132.0,0.5,27.25,770.0,972.92,678.25
2018,9,26,11,30,832.0,142.0,0.5,27.7,776.0,977.22,679.15
2018,9,26,11,45,824.5,145.0,0.55,28.15,776.5,979.14,679.9
2018,9,26,12,0,817.0,148.0,0.6,28.6,777.0,977.4,678.62
2018,9,26,12,15,717.5,188.0,0.65,28.8,738.5,929.16,649.89
2018,9,26,12,30,618.0,228.0,0.7,29.0,700.0,871.31,614.92
2018,9,26,12,45,539.5,256.0,0.75,29.2,663.5,815.47,579.23
2018,9,26,13,0,461.0,284.0,0.8,29.4,627.0,763.27,545.01
2018,9,26,13,15,456.0,276.5,0.9,29.3,608.5,741.23,533.29
2018,9,26,13,30,451.0,269.0,1.0,29.2,590.0,717.39,519.76
2018,9,26,13,45,410.0,269.0,1.1,29.15,552.5,668.23,488.09
2018,9,26,14,0,369.0,269.0,1.2,29.1,515.0,608.72,449.04
2018,9,26,14,15,395.5,243.5,1.35,28.8,495.5,600.2,446.49
2018,9,26,14,30,422.0,218.0,1.5,28.5,476.0,577.47,433.53
2018,9,26,14,45,612.5,158.5,1.65,28.15,506.0,640.28,483.23
2018,9,26,15,0,803.0,99.0,1.8,27.8,536.0,677.95,513.84
2018,9,26,15,15,753.5,100.5,1.8,27.8,483.5,610.9,465.22
2018,9,26,15,30,704.0,102.0,1.8,27.8,431.0,544.6,416.72
2018,9,26,15,45,626.0,102.5,2.1,26.7,372.0,464.53,359.17
2018,9,26,16,0,548.0,103.0,2.4,25.6,313.0,390.9,303.82
2018,9,26,16,15,449.5,98.5,2.5,24.75,254.5,307.48,238.41
2018,9,26,16,30,351.0,94.0,2.6,23.9,196.0,238.02,182.63
2018,9,26,16,45,313.0,78.0,2.65,23.0,156.0,186.88,139.86
2018,9,26,17,0,275.0,62.0,2.7,22.1,116.0,140.05,100.03
2018,9,26,17,15,231.5,47.5,2.7,21.25,83.5,98.27,64.75
2018,9,26,17,30,188.0,33.0,2.7,20.4,51.0,61.98,33.74
2018,9,26,17,45,109.0,19.0,2.7,19.55,28.0,26.34,0.0
2018,9,26,18,0,30.0,5.0,2.7,18.7,5.0,5.11,0.0
2018,9,26,18,15,15.0,2.5,2.6,18.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.45,14.05,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,9,27,6,15,38.5,12.5,1.45,14.7,15.5,13.97,0.0
2018,9,27,6,30,69.0,23.0,1.5,15.3,29.0,32.03,13.9
2018,9,27,6,45,142.5,40.0,1.55,15.85,62.5,67.77,44.03
2018,9,27,7,0,216.0,57.0,1.6,16.4,96.0,115.66,83.2
2018,9,27,7,15,181.0,75.5,1.55,16.9,115.0,134.74,102.55
2018,9,27,7,30,146.0,94.0,1.5,17.4,134.0,148.76,116.56
2018,9,27,7,45,135.0,121.5,1.45,17.9,164.5,181.57,144.47
2018,9,27,8,0,124.0,149.0,1.4,18.4,195.0,213.12,170.26
2018,9,27,8,15,116.0,169.0,1.35,19.0,216.5,236.93,188.97
2018,9,27,8,30,108.0,189.0,1.3,19.6,238.0,259.78,206.29
2018,9,27,8,45,111.5,209.5,1.25,20.2,264.5,289.53,228.63
2018,9,27,9,0,115.0,230.0,1.2,20.8,291.0,319.46,250.56
2018,9,27,9,15,181.0,245.5,1.2,21.35,350.0,389.35,303.77
2018,9,27,9,30,247.0,261.0,1.2,21.9,409.0,474.59,366.48
2018,9,27,9,45,278.5,269.5,1.2,22.4,445.5,519.42,397.81
2018,9,27,10,0,310.0,278.0,1.2,22.9,482.0,565.56,429.76
2018,9,27,10,15,444.5,245.5,1.2,23.3,551.0,669.31,504.07
2018,9,27,10,30,579.0,213.0,1.2,23.7,620.0,767.66,571.9
2018,9,27,10,45,440.0,271.5,1.25,24.1,586.0,717.93,532.59
2018,9,27,11,0,301.0,330.0,1.3,24.5,552.0,648.49,481.01
2018,9,27,11,15,418.5,293.0,1.35,24.65,607.0,737.52,545.32
2018,9,27,11,30,536.0,256.0,1.4,24.8,662.0,816.02,599.93
2018,9,27,11,45,601.5,231.0,1.45,25.0,689.5,860.73,630.13
2018,9,27,12,0,667.0,206.0,1.5,25.2,717.0,899.77,655.92
2018,9,27,12,15,662.0,208.0,1.6,25.15,713.0,895.91,654.38
2018,9,27,12,30,657.0,210.0,1.7,25.1,709.0,889.07,651.43
2018,9,27,12,45,542.5,252.0,1.8,25.1,660.0,813.21,600.25
2018,9,27,13,0,428.0,294.0,1.9,25.1,611.0,742.21,550.96
2018,9,27,13,15,423.0,286.0,2.0,24.9,592.5,720.19,538.09
2018,9,27,13,30,418.0,278.0,2.1,24.7,574.0,696.5,523.43
2018,9,27,13,45,443.5,258.0,2.2,24.55,561.5,685.22,518.04
2018,9,27,14,0,469.0,238.0,2.3,24.4,549.0,670.7,510.13
2018,9,27,14,15,425.5,237.0,2.45,24.1,508.5,616.98,472.95
2018,9,27,14,30,382.0,236.0,2.6,23.8,468.0,554.5,428.93
2018,9,27,14,45,370.0,221.5,2.7,23.5,434.0,513.66,400.32
2018,9,27,15,0,358.0,207.0,2.8,23.2,400.0,472.73,370.82
2018,9,27,15,15,343.5,191.5,2.8,23.2,364.0,429.19,338.05
2018,9,27,15,30,329.0,176.0,2.8,23.2,328.0,386.19,305.03
2018,9,27,15,45,321.0,155.5,2.95,22.2,290.5,342.08,271.75
2018,9,27,16,0,313.0,135.0,3.1,21.2,253.0,298.21,237.41
2018,9,27,16,15,198.0,119.0,3.1,20.55,190.0,213.18,168.8
2018,9,27,16,30,83.0,103.0,3.1,19.9,127.0,136.72,106.88
2018,9,27,16,45,54.0,79.0,3.15,19.3,93.5,94.28,71.81
2018,9,27,17,0,25.0,55.0,3.2,18.7,60.0,59.54,43.11
2018,9,27,17,15,15.0,40.0,3.2,18.2,42.5,41.41,27.68
2018,9,27,17,30,5.0,25.0,3.2,17.7,25.0,23.97,12.02
2018,9,27,17,45,8.0,14.0,3.15,17.2,14.0,13.89,0.0
2018,9,27,18,0,11.0,3.0,3.1,16.7,3.0,0.0,0.0
2018,9,27,18,15,5.5,1.5,3.05,16.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,2.0,13.8,6.0,5.72,0.0
2018,9,28,6,30,0.0,12.0,2.1,14.1,12.0,11.12,1.69
2018,9,28,6,45,0.0,20.5,2.2,14.45,20.5,19.01,10.03
2018,9,28,7,0,0.0,29.0,2.3,14.8,29.0,26.91,17.08
2018,9,28,7,15,2.5,47.0,2.35,15.1,47.5,44.43,32.11
2018,9,28,7,30,5.0,65.0,2.4,15.4,66.0,62.58,47.6
2018,9,28,7,45,2.5,58.5,2.45,15.75,59.0,55.44,41.58
2018,9,28,8,0,0.0,52.0,2.5,16.1,52.0,48.33,35.46
2018,9,28,8,15,0.0,52.5,2.5,16.45,52.5,48.8,35.71
2018,9,28,8,30,0.0,53.0,2.5,16.8,53.0,49.27,35.95
2018,9,28,8,45,0.0,79.5,2.5,17.15,79.5,74.02,56.41
2018,9,28,9,0,0.0,106.0,2.5,17.5,106.0,99.34,77.02
2018,9,28,9,15,0.0,116.5,2.55,17.8,116.5,109.43,84.94
2018,9,28,9,30,0.0,127.0,2.6,18.1,127.0,119.57,92.86
2018,9,28,9,45,1.5,149.0,2.65,18.45,150.0,142.23,110.86
2018,9,28,10,0,3.0,171.0,2.7,18.8,173.0,165.17,128.88
2018,9,28,10,15,12.5,209.5,2.75,18.95,218.0,211.88,165.95
2018,9,28,10,30,22.0,248.0,2.8,19.1,263.0,259.63,203.27
2018,9,28,10,45,166.5,274.5,2.85,19.3,396.0,444.45,349.5
2018,9,28,11,0,311.0,301.0,2.9,19.5,529.0,625.72,485.81
2018,9,28,11,15,599.5,204.0,2.95,19.55,652.5,818.04,630.02
2018,9,28,11,30,888.0,107.0,3.0,19.6,776.0,981.43,741.05
2018,9,28,11,45,889.0,107.0,3.05,19.65,780.0,988.37,744.24
2018,9,28,12,0,890.0,107.0,3.1,19.7,784.0,991.57,746.52
2018,9,28,12,15,890.5,106.0,3.15,19.65,781.0,989.43,745.65
2018,9,28,12,30,891.0,105.0,3.2,19.6,778.0,983.54,742.45
2018,9,28,12,45,889.5,103.5,3.2,19.55,766.5,971.45,734.81
2018,9,28,13,0,888.0,102.0,3.2,19.5,755.0,955.72,724.87
2018,9,28,13,15,883.5,101.0,3.25,19.4,736.5,934.21,711.57
2018,9,28,13,30,879.0,100.0,3.3,19.3,718.0,909.35,696.01
2018,9,28,13,45,872.5,98.0,3.3,19.2,692.0,878.41,675.86
2018,9,28,14,0,866.0,96.0,3.3,19.1,666.0,844.51,653.59
2018,9,28,14,15,855.5,94.0,3.35,18.95,633.0,804.6,627.28
2018,9,28,14,30,845.0,92.0,3.4,18.8,600.0,767.52,602.74
2018,9,28,14,45,831.0,89.5,3.4,18.6,561.5,719.66,569.84
2018,9,28,15,0,817.0,87.0,3.4,18.4,523.0,670.28,535.27
2018,9,28,15,15,795.5,83.5,3.4,18.4,478.5,613.73,492.25
2018,9,28,15,30,774.0,80.0,3.4,18.4,434.0,556.98,447.9
