Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,45,747.0,76.0,3.35,17.85,387.0,496.84,400.29
2018,9,28,16,0,720.0,72.0,3.3,17.3,340.0,437.74,351.82
2018,9,28,16,15,681.5,67.0,3.25,16.9,291.0,374.75,298.4
2018,9,28,16,30,643.0,62.0,3.2,16.5,242.0,314.08,245.23
2018,9,28,16,45,581.0,55.0,3.15,16.1,193.0,247.41,186.42
2018,9,28,17,0,519.0,48.0,3.1,15.7,144.0,187.44,132.88
2018,9,28,17,15,415.0,39.0,2.95,15.3,100.0,124.58,79.73
2018,9,28,17,30,311.0,30.0,2.8,14.9,56.0,74.21,36.27
2018,9,28,17,45,176.0,18.0,2.65,14.5,30.5,28.6,0.0
2018,9,28,18,0,41.0,6.0,2.5,14.1,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.45,13.95,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.5,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,6,0,1.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,6,15,1.0,4.5,2.15,14.1,4.5,4.34,0.0
2018,9,29,6,30,1.0,9.0,2.3,14.5,9.0,8.45,0.0
2018,9,29,6,45,0.5,14.0,2.45,14.95,14.0,13.06,5.05
2018,9,29,7,0,0.0,19.0,2.6,15.4,19.0,17.61,9.18
2018,9,29,7,15,2.0,36.0,2.6,15.75,36.5,34.02,23.21
2018,9,29,7,30,4.0,53.0,2.6,16.1,54.0,50.71,37.45
2018,9,29,7,45,15.0,91.5,2.65,16.45,96.5,92.8,72.84
2018,9,29,8,0,26.0,130.0,2.7,16.8,139.0,141.26,113.01
2018,9,29,8,15,15.0,123.0,2.7,17.15,128.5,124.86,99.06
2018,9,29,8,30,4.0,116.0,2.7,17.5,118.0,111.87,87.87
2018,9,29,8,45,2.0,102.0,2.65,17.85,103.0,96.87,75.13
2018,9,29,9,0,0.0,88.0,2.6,18.2,88.0,81.99,62.54
2018,9,29,9,15,5.5,128.5,2.6,18.5,132.0,125.16,97.74
2018,9,29,9,30,11.0,169.0,2.6,18.8,176.0,169.49,133.22
2018,9,29,9,45,8.5,169.5,2.6,19.1,175.0,168.2,131.58
2018,9,29,10,0,6.0,170.0,2.6,19.4,174.0,166.75,129.93
2018,9,29,10,15,11.5,194.0,2.65,19.55,202.0,195.51,152.65
2018,9,29,10,30,17.0,218.0,2.7,19.7,230.0,224.75,175.48
2018,9,29,10,45,16.0,216.5,2.75,19.9,228.0,222.59,173.37
2018,9,29,11,0,15.0,215.0,2.8,20.1,226.0,220.36,171.32
2018,9,29,11,15,26.5,252.5,2.8,20.15,272.0,280.82,218.49
2018,9,29,11,30,38.0,290.0,2.8,20.2,318.0,332.72,258.24
2018,9,29,11,45,45.5,297.5,2.85,20.25,331.5,348.4,270.18
2018,9,29,12,0,53.0,305.0,2.9,20.3,345.0,364.0,282.19
2018,9,29,12,15,50.5,307.5,2.95,20.3,345.5,364.24,282.27
2018,9,29,12,30,48.0,310.0,3.0,20.3,346.0,364.31,282.32
2018,9,29,12,45,36.5,292.0,3.0,20.3,319.0,333.18,258.41
2018,9,29,13,0,25.0,274.0,3.0,20.3,292.0,289.91,225.15
2018,9,29,13,15,57.5,279.5,3.0,20.2,320.0,337.78,263.6
2018,9,29,13,30,90.0,285.0,3.0,20.1,348.0,371.78,290.91
2018,9,29,13,45,151.0,257.5,3.0,20.0,358.0,404.43,318.3
2018,9,29,14,0,212.0,230.0,3.0,19.9,368.0,432.18,341.72
2018,9,29,14,15,521.0,162.5,3.0,19.75,479.0,617.27,488.55
2018,9,29,14,30,830.0,95.0,3.0,19.6,590.0,757.33,593.2
2018,9,29,14,45,814.5,92.0,3.0,19.45,551.0,708.37,558.26
2018,9,29,15,0,799.0,89.0,3.0,19.3,512.0,658.08,522.83
2018,9,29,15,15,643.5,86.0,3.0,19.3,408.0,518.47,416.39
2018,9,29,15,30,488.0,83.0,3.0,19.3,304.0,390.64,316.02
2018,9,29,15,45,541.5,77.0,2.9,18.95,296.5,386.3,312.04
2018,9,29,16,0,595.0,71.0,2.8,18.6,289.0,375.03,300.78
2018,9,29,16,15,603.0,67.0,2.65,18.3,260.0,339.36,268.72
2018,9,29,16,30,611.0,63.0,2.5,18.0,231.0,301.59,233.5
2018,9,29,16,45,472.5,52.0,2.4,17.7,166.0,209.05,156.16
2018,9,29,17,0,334.0,41.0,2.3,17.4,101.0,132.72,93.12
2018,9,29,17,15,210.5,28.0,2.1,16.95,61.5,73.85,46.09
2018,9,29,17,30,87.0,15.0,1.9,16.5,22.0,28.32,10.61
2018,9,29,17,45,48.0,8.0,1.7,16.1,11.5,10.62,0.0
2018,9,29,18,0,9.0,1.0,1.5,15.7,1.0,0.0,0.0
2018,9,29,18,15,4.5,0.5,1.5,15.5,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.7,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,15.05,22.5,20.07,0.0
2018,9,30,6,30,221.0,27.0,1.0,15.4,43.0,55.46,19.67
2018,9,30,6,45,332.5,38.5,1.0,15.7,84.0,104.16,65.1
2018,9,30,7,0,444.0,50.0,1.0,16.0,125.0,165.02,115.23
2018,9,30,7,15,496.5,58.0,1.0,16.35,168.5,218.05,162.15
2018,9,30,7,30,549.0,66.0,1.0,16.7,212.0,276.77,213.45
2018,9,30,7,45,333.0,97.0,1.0,17.0,191.0,249.77,197.89
2018,9,30,8,0,117.0,128.0,1.0,17.3,170.0,187.97,150.19
2018,9,30,8,15,143.5,146.0,1.0,17.75,204.5,227.48,182.53
2018,9,30,8,30,170.0,164.0,1.0,18.2,239.0,269.63,215.94
2018,9,30,8,45,166.0,187.0,1.0,18.65,266.5,300.36,239.22
2018,9,30,9,0,162.0,210.0,1.0,19.1,294.0,330.42,261.45
2018,9,30,9,15,216.0,215.0,1.05,19.5,336.5,391.58,308.32
2018,9,30,9,30,270.0,220.0,1.1,19.9,379.0,447.8,350.5
2018,9,30,9,45,252.0,222.5,1.15,20.3,377.5,446.97,348.49
2018,9,30,10,0,234.0,225.0,1.2,20.7,376.0,443.95,345.24
2018,9,30,10,15,166.5,248.0,1.3,20.95,357.5,406.85,315.54
2018,9,30,10,30,99.0,271.0,1.4,21.2,339.0,376.62,290.6
2018,9,30,10,45,129.0,292.5,1.45,21.45,384.0,430.29,330.87
2018,9,30,11,0,159.0,314.0,1.5,21.7,429.0,484.79,370.6
2018,9,30,11,15,162.0,322.5,1.55,21.85,441.5,499.64,380.71
2018,9,30,11,30,165.0,331.0,1.6,22.0,454.0,513.87,390.67
2018,9,30,11,45,244.0,321.5,1.7,22.1,504.5,594.87,450.93
2018,9,30,12,0,323.0,312.0,1.8,22.2,555.0,661.33,499.66
2018,9,30,12,15,446.0,275.5,1.8,22.25,609.0,752.87,565.75
2018,9,30,12,30,569.0,239.0,1.8,22.3,663.0,827.92,619.17
2018,9,30,12,45,554.5,241.5,1.8,22.35,649.5,810.61,606.48
2018,9,30,13,0,540.0,244.0,1.8,22.4,636.0,791.15,593.29
2018,9,30,13,15,424.5,267.0,1.85,22.3,570.0,699.34,528.51
2018,9,30,13,30,309.0,290.0,1.9,22.2,504.0,598.43,456.24
2018,9,30,13,45,401.5,250.0,1.9,22.1,517.0,637.9,488.34
2018,9,30,14,0,494.0,210.0,1.9,22.0,530.0,658.77,506.1
2018,9,30,14,15,387.5,224.0,1.9,21.8,467.0,570.16,440.84
2018,9,30,14,30,281.0,238.0,1.9,21.6,404.0,477.29,371.79
2018,9,30,14,45,392.0,199.5,1.9,21.4,414.0,513.85,402.55
2018,9,30,15,0,503.0,161.0,1.9,21.2,424.0,529.67,416.61
2018,9,30,15,15,439.5,158.5,1.9,21.2,374.0,461.67,364.57
2018,9,30,15,30,376.0,156.0,1.9,21.2,324.0,398.41,315.64
2018,9,30,15,45,212.5,147.5,1.9,20.65,240.5,273.51,217.58
2018,9,30,16,0,49.0,139.0,1.9,20.1,157.0,162.3,128.21
2018,9,30,16,15,29.5,116.0,1.85,19.75,126.5,127.66,100.27
2018,9,30,16,30,10.0,93.0,1.8,19.4,96.0,92.5,71.46
2018,9,30,16,45,5.0,72.0,1.75,19.1,73.5,69.96,52.65
2018,9,30,17,0,0.0,51.0,1.7,18.8,51.0,48.09,34.23
2018,9,30,17,15,3.5,33.5,1.55,18.45,34.0,31.98,20.11
2018,9,30,17,30,7.0,16.0,1.4,18.1,17.0,15.89,4.05
2018,9,30,17,45,7.0,8.5,1.25,17.75,9.0,8.52,0.0
2018,9,30,18,0,7.0,1.0,1.1,17.4,1.0,0.0,0.0
2018,9,30,18,15,3.5,0.5,1.0,17.25,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.0,14.15,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.0,14.2,2.0,0.0,0.0
2018,10,1,6,15,11.0,5.5,1.0,14.45,6.0,5.83,0.0
2018,10,1,6,30,11.0,9.0,1.0,14.7,10.0,10.09,0.0
2018,10,1,6,45,5.5,13.5,1.0,14.9,14.0,13.65,5.28
2018,10,1,7,0,0.0,18.0,1.0,15.1,18.0,16.68,8.42
2018,10,1,7,15,0.0,24.0,1.0,15.35,24.0,22.25,13.32
2018,10,1,7,30,0.0,30.0,1.0,15.6,30.0,27.83,18.17
2018,10,1,7,45,0.0,33.0,1.0,15.85,33.0,30.62,20.56
2018,10,1,8,0,0.0,36.0,1.0,16.1,36.0,33.42,22.88
2018,10,1,8,15,0.0,39.5,1.05,16.45,39.5,36.68,25.55
2018,10,1,8,30,0.0,43.0,1.1,16.8,43.0,39.95,28.17
2018,10,1,8,45,0.0,39.5,1.1,17.15,39.5,36.7,25.31
2018,10,1,9,0,0.0,36.0,1.1,17.5,36.0,33.46,22.47
2018,10,1,9,15,0.0,71.5,1.1,17.85,71.5,66.57,49.83
2018,10,1,9,30,0.0,107.0,1.1,18.2,107.0,100.2,77.08
2018,10,1,9,45,10.5,167.5,1.1,18.5,174.0,167.94,131.5
2018,10,1,10,0,21.0,228.0,1.1,18.8,241.0,238.01,186.17
2018,10,1,10,15,49.5,267.5,1.1,19.05,301.0,315.57,245.79
2018,10,1,10,30,78.0,307.0,1.1,19.3,361.0,385.57,298.14
2018,10,1,10,45,85.0,319.0,1.1,19.6,379.0,406.84,312.92
2018,10,1,11,0,92.0,331.0,1.1,19.9,397.0,428.16,327.96
2018,10,1,11,15,115.0,342.0,1.15,20.1,426.0,477.18,363.81
2018,10,1,11,30,138.0,353.0,1.2,20.3,455.0,512.89,389.59
2018,10,1,11,45,147.5,351.5,1.25,20.55,461.0,521.33,395.49
2018,10,1,12,0,157.0,350.0,1.3,20.8,467.0,529.17,401.23
2018,10,1,12,15,205.0,344.5,1.35,20.85,496.5,568.91,431.27
2018,10,1,12,30,253.0,339.0,1.4,20.9,526.0,621.43,469.56
2018,10,1,12,45,198.0,329.0,1.45,21.0,474.0,541.34,411.52
2018,10,1,13,0,143.0,319.0,1.5,21.1,422.0,475.85,363.65
2018,10,1,13,15,91.0,299.5,1.5,21.0,364.5,390.8,300.56
2018,10,1,13,30,39.0,280.0,1.5,20.9,307.0,321.11,247.45
2018,10,1,13,45,57.0,274.5,1.55,20.85,312.0,329.86,255.57
2018,10,1,14,0,75.0,269.0,1.6,20.8,317.0,337.46,262.41
2018,10,1,14,15,50.0,240.0,1.55,20.6,271.5,283.54,221.04
2018,10,1,14,30,25.0,211.0,1.5,20.4,226.0,223.0,174.11
2018,10,1,14,45,24.5,198.5,1.45,20.15,212.0,209.31,164.07
2018,10,1,15,0,24.0,186.0,1.4,19.9,198.0,195.65,153.8
2018,10,1,15,15,22.5,167.5,1.4,19.9,178.0,175.27,137.95
2018,10,1,15,30,21.0,149.0,1.4,19.9,158.0,155.07,122.07
2018,10,1,15,45,12.0,118.5,1.25,19.4,123.5,118.97,93.11
2018,10,1,16,0,3.0,88.0,1.1,18.9,89.0,84.14,64.78
2018,10,1,16,15,1.5,66.0,1.05,18.6,66.5,62.14,46.66
2018,10,1,16,30,0.0,44.0,1.0,18.3,44.0,40.87,28.88
2018,10,1,16,45,0.0,36.0,0.95,18.0,36.0,33.42,22.52
2018,10,1,17,0,0.0,28.0,0.9,17.7,28.0,25.98,16.03
2018,10,1,17,15,8.5,20.0,0.9,17.45,20.5,20.34,10.49
2018,10,1,17,30,17.0,12.0,0.9,17.2,13.0,13.86,1.46
2018,10,1,17,45,17.0,7.5,0.85,17.0,7.5,8.12,0.0
2018,10,1,18,0,17.0,3.0,0.8,16.8,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.85,16.7,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.15,16.25,2.0,1.91,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.5,4.0,3.7,0.0
2018,10,2,6,45,0.0,5.5,1.25,16.7,5.5,5.09,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.9,7.0,6.48,0.0
2018,10,2,7,15,0.0,8.5,1.25,17.35,8.5,7.87,1.01
2018,10,2,7,30,0.0,10.0,1.2,17.8,10.0,9.26,2.22
2018,10,2,7,45,0.0,24.5,1.15,18.25,24.5,22.72,13.64
2018,10,2,8,0,0.0,39.0,1.1,18.7,39.0,36.21,24.96
2018,10,2,8,15,0.0,51.5,1.15,19.25,51.5,47.86,34.57
2018,10,2,8,30,0.0,64.0,1.2,19.8,64.0,59.53,44.05
2018,10,2,8,45,36.5,124.5,1.2,20.3,143.5,145.2,114.4
2018,10,2,9,0,73.0,185.0,1.2,20.8,223.0,235.0,185.59
2018,10,2,9,15,206.5,190.5,1.3,21.2,308.5,358.17,282.77
2018,10,2,9,30,340.0,196.0,1.4,21.6,394.0,474.78,371.73
2018,10,2,9,45,347.5,227.5,1.5,22.05,440.0,528.88,409.53
2018,10,2,10,0,355.0,259.0,1.6,22.5,486.0,582.45,446.63
2018,10,2,10,15,355.5,271.0,1.65,22.75,506.0,607.63,463.38
2018,10,2,10,30,356.0,283.0,1.7,23.0,526.0,631.51,479.28
2018,10,2,10,45,256.5,300.5,1.8,23.3,478.0,569.01,431.8
2018,10,2,11,0,157.0,318.0,1.9,23.6,430.0,487.78,370.66
2018,10,2,11,15,128.0,326.5,1.9,23.75,419.0,472.36,358.52
2018,10,2,11,30,99.0,335.0,1.9,23.9,408.0,441.68,335.01
2018,10,2,11,45,78.5,311.0,1.9,24.05,369.0,395.8,300.85
2018,10,2,12,0,58.0,287.0,1.9,24.2,330.0,349.76,266.29
2018,10,2,12,15,167.5,295.0,1.9,24.3,418.5,477.54,363.94
2018,10,2,12,30,277.0,303.0,1.9,24.4,507.0,603.98,456.21
2018,10,2,12,45,356.5,290.5,1.85,24.45,548.5,661.91,497.8
2018,10,2,13,0,436.0,278.0,1.8,24.5,590.0,729.4,545.36
2018,10,2,13,15,489.0,249.5,1.8,24.45,590.5,737.86,552.72
2018,10,2,13,30,542.0,221.0,1.8,24.4,591.0,741.79,557.52
2018,10,2,13,45,523.0,215.5,1.8,24.35,561.5,703.95,531.73
2018,10,2,14,0,504.0,210.0,1.8,24.3,532.0,665.12,505.3
2018,10,2,14,15,346.0,230.5,1.8,24.1,446.0,531.33,407.97
2018,10,2,14,30,188.0,251.0,1.8,23.9,360.0,409.67,316.53
2018,10,2,14,45,171.0,235.5,1.8,23.7,329.5,372.67,289.82
2018,10,2,15,0,154.0,220.0,1.8,23.5,299.0,336.69,262.99
2018,10,2,15,15,163.5,191.0,1.8,23.5,268.5,303.8,238.54
2018,10,2,15,30,173.0,162.0,1.8,23.5,238.0,269.81,212.63
2018,10,2,15,45,194.5,146.0,1.8,22.9,222.0,261.75,206.74
2018,10,2,16,0,216.0,130.0,1.8,22.3,206.0,243.65,192.24
2018,10,2,16,15,382.5,97.0,1.8,21.9,206.0,271.2,211.86
2018,10,2,16,30,549.0,64.0,1.8,21.5,206.0,275.33,209.24
2018,10,2,16,45,471.0,56.5,1.75,21.05,159.5,209.53,153.19
2018,10,2,17,0,393.0,49.0,1.7,20.6,113.0,152.48,104.66
2018,10,2,17,15,245.0,36.0,1.65,20.15,71.0,85.77,52.35
2018,10,2,17,30,97.0,23.0,1.6,19.7,29.0,35.28,7.28
2018,10,2,17,45,48.5,11.5,1.55,19.25,14.5,13.63,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.65,16.8,3.5,3.34,0.0
2018,10,3,6,30,0.0,7.0,0.7,16.9,7.0,6.48,0.0
2018,10,3,6,45,0.0,14.5,0.7,17.05,14.5,13.43,5.14
2018,10,3,7,0,0.0,22.0,0.7,17.2,22.0,20.4,11.38
2018,10,3,7,15,0.0,29.5,0.7,17.4,29.5,27.37,17.48
2018,10,3,7,30,0.0,37.0,0.7,17.6,37.0,34.35,23.5
2018,10,3,7,45,17.0,50.0,0.75,17.8,56.0,54.63,40.53
2018,10,3,8,0,34.0,63.0,0.8,18.0,75.0,76.41,58.86
2018,10,3,8,15,70.5,117.5,0.85,18.25,146.5,152.97,122.09
2018,10,3,8,30,107.0,172.0,0.9,18.5,218.0,242.41,193.65
2018,10,3,8,45,220.5,173.5,0.95,18.75,281.5,328.65,262.22
2018,10,3,9,0,334.0,175.0,1.0,19.0,345.0,417.77,331.52
2018,10,3,9,15,533.0,143.5,1.05,19.25,440.0,557.5,437.7
2018,10,3,9,30,732.0,112.0,1.1,19.5,535.0,696.81,538.21
2018,10,3,9,45,603.5,162.0,1.15,19.8,524.0,678.19,521.25
2018,10,3,10,0,475.0,212.0,1.2,20.1,513.0,642.49,492.73
2018,10,3,10,15,317.5,256.0,1.2,20.25,461.0,558.17,428.65
2018,10,3,10,30,160.0,300.0,1.2,20.4,409.0,463.72,355.8
2018,10,3,10,45,99.5,288.0,1.25,20.6,356.5,386.15,297.45
2018,10,3,11,0,39.0,276.0,1.3,20.8,304.0,318.49,244.9
2018,10,3,11,15,48.5,292.5,1.35,20.85,327.5,346.07,266.14
2018,10,3,11,30,58.0,309.0,1.4,20.9,351.0,373.82,286.88
2018,10,3,11,45,77.5,316.0,1.4,21.0,373.0,400.63,307.07
2018,10,3,12,0,97.0,323.0,1.4,21.1,395.0,427.33,327.06
2018,10,3,12,15,118.0,331.5,1.45,21.05,418.5,470.94,359.5
2018,10,3,12,30,139.0,340.0,1.5,21.0,442.0,499.71,381.0
2018,10,3,12,45,188.5,327.5,1.6,21.0,463.0,530.73,405.55
2018,10,3,13,0,238.0,315.0,1.7,21.0,484.0,573.36,438.08
2018,10,3,13,15,238.5,300.5,1.7,20.9,466.0,552.62,423.59
2018,10,3,13,30,239.0,286.0,1.7,20.8,448.0,530.88,408.77
2018,10,3,13,45,361.5,239.0,1.75,20.75,473.0,576.94,446.89
2018,10,3,14,0,484.0,192.0,1.8,20.7,498.0,627.73,487.04
2018,10,3,14,15,644.0,141.0,1.75,20.6,525.5,687.19,532.82
2018,10,3,14,30,804.0,90.0,1.7,20.5,553.0,723.67,559.2
2018,10,3,14,45,788.0,87.5,1.7,20.45,515.0,675.98,526.25
2018,10,3,15,0,772.0,85.0,1.7,20.4,477.0,627.11,491.87
2018,10,3,15,15,701.5,88.5,1.7,20.4,420.5,551.26,435.04
2018,10,3,15,30,631.0,92.0,1.7,20.4,364.0,478.63,379.32
2018,10,3,15,45,591.0,87.0,1.65,20.1,318.5,417.94,331.71
2018,10,3,16,0,551.0,82.0,1.6,19.8,273.0,360.08,284.78
2018,10,3,16,15,548.0,70.5,1.55,19.5,235.5,313.89,245.39
2018,10,3,16,30,545.0,59.0,1.5,19.2,198.0,267.11,203.82
2018,10,3,16,45,442.0,53.5,1.45,18.95,149.5,196.54,144.24
2018,10,3,17,0,339.0,48.0,1.4,18.7,101.0,136.17,93.76
2018,10,3,17,15,221.5,34.0,1.3,18.4,63.5,79.05,47.84
2018,10,3,17,30,104.0,20.0,1.2,18.1,26.0,33.78,1.83
2018,10,3,17,45,52.0,10.0,1.15,17.75,13.0,12.27,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,6,15,10.0,6.5,2.0,14.9,7.0,6.74,0.0
2018,10,4,6,30,20.0,13.0,2.1,15.0,14.0,15.11,0.0
2018,10,4,6,45,13.0,25.0,2.2,15.1,26.0,26.08,14.74
2018,10,4,7,0,6.0,37.0,2.3,15.2,38.0,35.84,24.13
2018,10,4,7,15,8.5,50.0,2.35,15.3,52.0,49.26,35.88
2018,10,4,7,30,11.0,63.0,2.4,15.4,66.0,63.0,47.8
2018,10,4,7,45,7.0,69.0,2.45,15.5,71.0,67.45,51.76
2018,10,4,8,0,3.0,75.0,2.5,15.6,76.0,71.5,55.16
2018,10,4,8,15,5.0,100.5,2.55,15.8,102.5,97.48,76.84
2018,10,4,8,30,7.0,126.0,2.6,16.0,129.0,123.93,98.58
2018,10,4,8,45,3.5,109.5,2.7,16.15,111.0,105.3,82.76
2018,10,4,9,0,0.0,93.0,2.8,16.3,93.0,86.85,67.14
2018,10,4,9,15,1.5,103.0,2.9,16.5,104.0,97.52,75.79
2018,10,4,9,30,3.0,113.0,3.0,16.7,115.0,108.35,84.5
2018,10,4,9,45,13.0,163.5,3.1,16.9,171.5,166.12,131.6
2018,10,4,10,0,23.0,214.0,3.2,17.1,228.0,225.71,179.26
2018,10,4,10,15,58.5,255.5,3.25,17.2,294.0,310.95,247.23
2018,10,4,10,30,94.0,297.0,3.3,17.3,360.0,389.54,308.58
2018,10,4,10,45,153.0,312.5,3.3,17.4,419.0,475.32,375.08
2018,10,4,11,0,212.0,328.0,3.3,17.5,478.0,550.39,432.27
2018,10,4,11,15,275.0,316.0,3.35,17.6,514.0,613.29,480.08
2018,10,4,11,30,338.0,304.0,3.4,17.7,550.0,662.89,517.85
2018,10,4,11,45,273.5,323.0,3.4,17.75,522.5,624.76,487.29
2018,10,4,12,0,209.0,342.0,3.4,17.8,495.0,570.57,445.4
2018,10,4,12,15,364.5,286.0,3.4,17.85,551.5,670.2,524.19
2018,10,4,12,30,520.0,230.0,3.4,17.9,608.0,767.68,598.67
2018,10,4,12,45,410.0,267.0,3.4,17.95,562.0,698.9,545.12
2018,10,4,13,0,300.0,304.0,3.4,18.0,516.0,618.29,483.5
2018,10,4,13,15,525.0,222.0,3.35,18.05,580.5,738.6,578.61
2018,10,4,13,30,750.0,140.0,3.3,18.1,645.0,839.67,653.05
2018,10,4,13,45,618.0,172.5,3.3,18.2,577.5,741.64,582.32
2018,10,4,14,0,486.0,205.0,3.3,18.3,510.0,642.68,507.79
2018,10,4,14,15,584.0,165.5,3.3,18.3,512.5,664.55,527.39
2018,10,4,14,30,682.0,126.0,3.3,18.3,515.0,672.46,535.67
2018,10,4,14,45,496.5,158.5,3.3,18.25,431.0,541.01,433.92
2018,10,4,15,0,311.0,191.0,3.3,18.2,347.0,419.05,337.43
2018,10,4,15,15,420.5,154.0,3.3,18.2,345.0,440.96,356.61
2018,10,4,15,30,530.0,117.0,3.3,18.2,343.0,445.75,360.73
2018,10,4,15,45,630.5,90.0,3.25,17.9,327.5,440.34,355.53
2018,10,4,16,0,731.0,63.0,3.2,17.6,312.0,421.27,337.58
2018,10,4,16,15,688.5,58.0,3.1,17.2,263.0,355.94,281.4
2018,10,4,16,30,646.0,53.0,3.0,16.8,214.0,294.16,226.66
2018,10,4,16,45,572.5,47.0,2.9,16.45,165.5,226.95,167.2
2018,10,4,17,0,499.0,41.0,2.8,16.1,117.0,167.1,114.1
2018,10,4,17,15,354.5,32.0,2.75,15.55,75.5,100.5,59.25
2018,10,4,17,30,210.0,23.0,2.7,15.0,34.0,48.33,0.0
2018,10,4,17,45,105.0,11.5,2.6,14.5,17.0,16.27,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,6,15,90.0,11.0,1.8,12.0,16.0,15.36,0.0
2018,10,5,6,30,180.0,22.0,1.7,12.5,32.0,44.59,0.0
2018,10,5,6,45,331.5,31.5,1.6,13.0,73.5,97.47,58.78
2018,10,5,7,0,483.0,41.0,1.5,13.5,115.0,165.27,114.56
2018,10,5,7,15,506.5,50.5,1.45,13.9,154.0,213.17,159.2
2018,10,5,7,30,530.0,60.0,1.4,14.3,193.0,263.35,205.13
2018,10,5,7,45,589.0,67.0,1.3,14.7,244.0,327.58,260.5
2018,10,5,8,0,648.0,74.0,1.2,15.1,295.0,397.48,318.54
2018,10,5,8,15,680.0,77.5,1.2,15.75,339.5,454.44,364.66
2018,10,5,8,30,712.0,81.0,1.2,16.4,384.0,511.81,409.42
2018,10,5,8,45,626.5,111.5,1.2,17.05,399.0,529.82,421.69
2018,10,5,9,0,541.0,142.0,1.2,17.7,414.0,531.08,420.79
2018,10,5,9,15,698.0,110.5,1.2,18.25,490.0,638.95,501.43
2018,10,5,9,30,855.0,79.0,1.2,18.8,566.0,743.82,573.13
2018,10,5,9,45,864.5,81.5,1.15,19.35,598.5,786.03,598.07
2018,10,5,10,0,874.0,84.0,1.1,19.9,631.0,825.89,621.56
2018,10,5,10,15,880.5,85.5,1.0,20.35,656.5,859.44,639.86
2018,10,5,10,30,887.0,87.0,0.9,20.8,682.0,890.03,655.84
2018,10,5,10,45,843.5,107.0,0.85,21.2,686.0,900.66,659.65
2018,10,5,11,0,800.0,127.0,0.8,21.6,690.0,899.02,655.89
2018,10,5,11,15,581.0,216.5,0.8,21.7,629.0,808.59,595.31
2018,10,5,11,30,362.0,306.0,0.8,21.8,568.0,687.7,509.31
2018,10,5,11,45,568.0,226.0,0.8,21.9,639.5,812.1,599.3
2018,10,5,12,0,774.0,146.0,0.8,22.0,711.0,921.94,669.73
2018,10,5,12,15,814.5,128.0,1.0,22.15,719.5,938.83,682.27
2018,10,5,12,30,855.0,110.0,1.2,22.3,728.0,943.09,687.99
2018,10,5,12,45,847.0,111.0,1.45,22.4,714.5,935.62,687.0
2018,10,5,13,0,839.0,112.0,1.7,22.5,701.0,916.64,678.21
2018,10,5,13,15,855.5,101.0,1.85,22.4,687.0,895.51,667.08
2018,10,5,13,30,872.0,90.0,2.0,22.3,673.0,878.02,658.21
2018,10,5,13,45,866.5,87.5,2.2,22.2,647.0,847.21,640.52
2018,10,5,14,0,861.0,85.0,2.4,22.1,621.0,813.45,620.44
2018,10,5,14,15,845.5,83.5,2.55,21.9,586.5,770.15,593.07
2018,10,5,14,30,830.0,82.0,2.7,21.7,552.0,729.95,567.38
2018,10,5,14,45,811.0,80.5,2.85,21.5,512.5,680.3,534.2
2018,10,5,15,0,792.0,79.0,3.0,21.3,473.0,629.65,498.73
2018,10,5,15,15,775.0,74.5,3.0,21.3,431.0,576.16,458.05
2018,10,5,15,30,758.0,70.0,3.0,21.3,389.0,522.16,415.76
2018,10,5,15,45,725.5,66.0,3.15,20.55,342.0,460.44,367.47
2018,10,5,16,0,693.0,62.0,3.3,19.8,295.0,400.46,318.53
2018,10,5,16,15,620.5,60.0,3.35,19.35,243.5,329.21,258.61
2018,10,5,16,30,548.0,58.0,3.4,18.9,192.0,264.21,202.5
2018,10,5,16,45,462.0,50.5,3.45,18.4,145.0,196.92,144.44
2018,10,5,17,0,376.0,43.0,3.5,17.9,98.0,139.4,94.98
2018,10,5,17,15,274.5,31.5,3.55,17.45,63.5,85.54,49.5
2018,10,5,17,30,173.0,20.0,3.6,17.0,29.0,40.61,0.0
2018,10,5,17,45,86.5,10.0,3.6,16.5,14.5,13.72,0.0
2018,10,5,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,6,15,127.5,10.5,2.35,13.5,17.5,16.93,0.0
2018,10,6,6,30,255.0,21.0,2.5,14.0,35.0,52.41,0.0
2018,10,6,6,45,390.0,29.5,2.65,14.5,76.0,105.77,62.07
2018,10,6,7,0,525.0,38.0,2.8,15.0,117.0,172.04,118.01
2018,10,6,7,15,608.5,42.0,2.8,15.5,167.0,233.6,172.74
2018,10,6,7,30,692.0,46.0,2.8,16.0,217.0,305.1,235.9
2018,10,6,7,45,738.5,50.0,2.85,16.55,268.0,369.86,293.2
2018,10,6,8,0,785.0,54.0,2.9,17.1,319.0,438.53,351.79
2018,10,6,8,15,816.0,56.0,2.95,17.65,367.5,497.59,401.04
2018,10,6,8,30,847.0,58.0,3.0,18.2,416.0,560.16,451.14
2018,10,6,8,45,868.5,60.0,3.1,18.8,461.0,617.72,495.74
2018,10,6,9,0,890.0,62.0,3.2,19.4,506.0,674.92,538.11
2018,10,6,9,15,901.0,65.5,3.2,19.75,545.5,725.64,573.01
2018,10,6,9,30,912.0,69.0,3.2,20.1,585.0,774.43,605.9
2018,10,6,9,45,918.0,72.0,3.2,20.45,617.5,816.47,633.47
2018,10,6,10,0,924.0,75.0,3.2,20.8,650.0,855.72,658.76
2018,10,6,10,15,932.0,76.0,3.15,21.05,677.0,891.36,681.22
2018,10,6,10,30,940.0,77.0,3.1,21.3,704.0,923.95,701.38
2018,10,6,10,45,945.0,78.0,3.1,21.55,723.5,950.55,717.71
2018,10,6,11,0,950.0,79.0,3.1,21.8,743.0,973.61,731.68
2018,10,6,11,15,952.5,78.5,3.15,22.0,754.0,988.89,741.03
2018,10,6,11,30,955.0,78.0,3.2,22.2,765.0,1000.31,747.98
2018,10,6,11,45,956.0,78.0,3.25,22.35,768.5,1006.97,752.06
2018,10,6,12,0,957.0,78.0,3.3,22.5,772.0,1009.64,753.67
2018,10,6,12,15,954.5,78.5,3.35,22.65,767.0,1005.56,750.97
2018,10,6,12,30,952.0,79.0,3.4,22.8,762.0,997.52,745.82
2018,10,6,12,45,948.0,78.5,3.45,22.9,749.0,982.99,736.63
2018,10,6,13,0,944.0,78.0,3.5,23.0,736.0,964.69,725.02
2018,10,6,13,15,938.5,77.5,3.6,23.05,716.0,941.35,710.55
2018,10,6,13,30,933.0,77.0,3.7,23.1,696.0,914.53,693.68
2018,10,6,13,45,925.0,75.5,3.75,23.15,668.5,881.07,671.88
2018,10,6,14,0,917.0,74.0,3.8,23.2,641.0,844.6,647.87
2018,10,6,14,15,904.5,73.0,3.85,23.1,606.5,802.36,619.95
2018,10,6,14,30,892.0,72.0,3.9,23.0,572.0,757.86,590.08
2018,10,6,14,45,876.0,70.0,3.95,22.95,532.0,707.74,555.56
2018,10,6,15,0,860.0,68.0,4.0,22.9,492.0,656.21,519.3
2018,10,6,15,15,838.0,65.5,4.0,22.9,447.0,599.29,475.77
2018,10,6,15,30,816.0,63.0,4.0,22.9,402.0,545.18,433.03
2018,10,6,15,45,785.0,60.0,4.0,22.45,354.0,482.51,383.06
2018,10,6,16,0,754.0,57.0,4.0,22.0,306.0,421.29,332.43
2018,10,6,16,15,706.5,53.0,3.85,21.35,256.0,354.05,275.48
2018,10,6,16,30,659.0,49.0,3.7,20.7,206.0,290.88,220.17
2018,10,6,16,45,581.0,43.5,3.55,20.05,157.5,221.78,159.9
2018,10,6,17,0,503.0,38.0,3.4,19.4,109.0,162.28,107.79
2018,10,6,17,15,340.0,28.0,3.4,18.85,67.5,92.32,50.57
2018,10,6,17,30,177.0,18.0,3.4,18.3,26.0,38.35,0.0
2018,10,6,17,45,88.5,9.0,3.4,17.75,13.0,8.58,0.0
2018,10,6,18,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,6,15,109.0,10.0,3.55,15.35,15.5,15.45,0.0
2018,10,7,6,30,218.0,20.0,3.7,15.7,31.0,47.03,0.0
2018,10,7,6,45,354.5,29.5,3.8,16.05,71.0,99.58,57.66
2018,10,7,7,0,491.0,39.0,3.9,16.4,111.0,164.99,112.77
2018,10,7,7,15,593.5,42.5,4.0,16.75,163.0,229.46,169.17
2018,10,7,7,30,696.0,46.0,4.1,17.1,215.0,306.24,236.45
2018,10,7,7,45,740.0,50.0,4.25,17.45,265.5,370.13,293.7
2018,10,7,8,0,784.0,54.0,4.4,17.8,316.0,437.61,352.3
2018,10,7,8,15,813.5,57.0,4.4,18.2,364.5,496.89,402.41
2018,10,7,8,30,843.0,60.0,4.4,18.6,413.0,559.53,453.32
2018,10,7,8,45,863.5,62.0,4.4,19.0,457.5,616.19,497.92
2018,10,7,9,0,884.0,64.0,4.4,19.4,502.0,672.39,540.39
2018,10,7,9,15,898.0,66.0,4.4,19.8,541.5,723.15,575.81
2018,10,7,9,30,912.0,68.0,4.4,20.2,581.0,772.23,609.39
2018,10,7,9,45,922.5,69.5,4.4,20.55,614.5,815.99,638.7
2018,10,7,10,0,933.0,71.0,4.4,20.9,648.0,857.26,665.87
2018,10,7,10,15,940.0,72.0,4.35,21.25,674.5,892.21,688.11
2018,10,7,10,30,947.0,73.0,4.3,21.6,701.0,924.02,708.0
2018,10,7,10,45,952.5,73.0,4.25,21.95,720.0,949.97,723.71
2018,10,7,11,0,958.0,73.0,4.2,22.3,739.0,972.35,736.96
2018,10,7,11,15,959.5,73.5,4.2,22.6,749.5,987.89,746.0
2018,10,7,11,30,961.0,74.0,4.2,22.9,760.0,999.52,752.54
2018,10,7,11,45,961.0,74.5,4.15,23.2,763.5,1005.77,755.27
2018,10,7,12,0,961.0,75.0,4.1,23.5,767.0,1008.0,755.47
2018,10,7,12,15,957.0,76.0,4.05,23.7,761.5,1003.01,751.29
2018,10,7,12,30,953.0,77.0,4.0,23.9,756.0,994.06,744.65
2018,10,7,12,45,946.5,78.0,4.0,24.1,743.0,978.89,734.31
2018,10,7,13,0,940.0,79.0,4.0,24.3,730.0,960.02,721.62
2018,10,7,13,15,935.0,77.5,4.0,24.35,709.5,935.99,705.95
2018,10,7,13,30,930.0,76.0,4.0,24.4,689.0,908.47,687.96
2018,10,7,13,45,922.5,74.5,4.05,24.45,661.5,875.48,666.42
2018,10,7,14,0,915.0,73.0,4.1,24.5,634.0,839.47,642.68
2018,10,7,14,15,903.5,71.0,4.05,24.45,599.5,796.91,613.95
2018,10,7,14,30,892.0,69.0,4.0,24.4,565.0,752.04,583.33
2018,10,7,14,45,876.0,67.5,4.0,24.35,525.0,702.51,549.15
2018,10,7,15,0,860.0,66.0,4.0,24.3,485.0,651.59,513.23
2018,10,7,15,15,838.0,63.0,4.0,24.3,440.0,594.14,469.45
2018,10,7,15,30,816.0,60.0,4.0,24.3,395.0,536.5,424.24
2018,10,7,15,45,783.5,57.5,3.75,23.85,347.0,476.76,376.15
2018,10,7,16,0,751.0,55.0,3.5,23.4,299.0,415.61,325.46
2018,10,7,16,15,702.0,51.0,3.25,22.7,249.0,348.11,268.61
2018,10,7,16,30,653.0,47.0,3.0,22.0,199.0,284.87,213.6
2018,10,7,16,45,575.0,41.0,2.75,21.25,151.0,215.89,153.9
2018,10,7,17,0,497.0,35.0,2.5,20.5,103.0,156.49,102.28
2018,10,7,17,15,347.0,26.0,2.5,19.95,64.0,90.64,47.19
2018,10,7,17,30,197.0,17.0,2.5,19.4,25.0,36.3,0.0
2018,10,7,17,45,98.5,8.5,2.45,18.85,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,100.0,9.5,3.0,17.05,14.0,14.49,0.0
2018,10,8,6,30,200.0,19.0,3.1,17.5,28.0,43.82,0.0
2018,10,8,6,45,355.5,27.5,3.25,17.95,69.0,97.75,55.02
2018,10,8,7,0,511.0,36.0,3.4,18.4,110.0,165.47,111.32
2018,10,8,7,15,593.5,41.0,3.5,18.8,159.0,227.66,166.09
2018,10,8,7,30,676.0,46.0,3.6,19.2,208.0,298.81,228.57
2018,10,8,7,45,726.0,48.5,3.7,19.6,258.0,362.27,284.67
2018,10,8,8,0,776.0,51.0,3.8,20.0,308.0,429.94,342.6
2018,10,8,8,15,805.0,54.0,3.85,20.4,355.5,488.36,391.56
2018,10,8,8,30,834.0,57.0,3.9,20.8,403.0,550.17,441.38
2018,10,8,8,45,854.0,58.5,3.9,21.2,446.5,605.38,484.43
2018,10,8,9,0,874.0,60.0,3.9,21.6,490.0,660.11,525.32
2018,10,8,9,15,888.5,62.0,3.9,21.9,529.0,710.69,560.5
2018,10,8,9,30,903.0,64.0,3.9,22.2,568.0,759.67,593.92
2018,10,8,9,45,913.0,65.5,3.9,22.55,601.0,802.6,622.38
2018,10,8,10,0,923.0,67.0,3.9,22.9,634.0,843.04,648.74
2018,10,8,10,15,930.0,68.0,3.8,23.2,660.0,877.6,670.34
2018,10,8,10,30,937.0,69.0,3.7,23.5,686.0,909.05,689.57
2018,10,8,10,45,941.5,70.0,3.65,23.8,705.0,934.96,705.15
2018,10,8,11,0,946.0,71.0,3.6,24.1,724.0,957.31,718.31
2018,10,8,11,15,948.5,71.0,3.55,24.35,735.0,972.93,727.1
2018,10,8,11,30,951.0,71.0,3.5,24.6,746.0,984.73,733.45
2018,10,8,11,45,951.5,71.5,3.4,24.8,749.5,991.31,736.23
2018,10,8,12,0,952.0,72.0,3.3,25.0,753.0,993.93,736.54
2018,10,8,12,15,949.5,72.0,3.25,25.15,748.0,989.14,732.62
2018,10,8,12,30,947.0,72.0,3.2,25.3,743.0,980.42,726.32
2018,10,8,12,45,941.5,73.0,3.15,25.4,730.0,966.21,716.69
2018,10,8,13,0,936.0,74.0,3.1,25.5,717.0,948.29,704.77
2018,10,8,13,15,930.0,73.5,3.05,25.5,697.0,924.57,689.36
2018,10,8,13,30,924.0,73.0,3.0,25.5,677.0,897.43,671.74
2018,10,8,13,45,915.0,72.0,3.0,25.5,649.5,863.89,650.12
2018,10,8,14,0,906.0,71.0,3.0,25.5,622.0,827.45,626.44
2018,10,8,14,15,894.0,69.5,2.95,25.4,588.0,785.38,598.61
2018,10,8,14,30,882.0,68.0,2.9,25.3,554.0,741.08,568.97
2018,10,8,14,45,865.5,66.5,2.9,25.2,514.5,691.63,535.51
2018,10,8,15,0,849.0,65.0,2.9,25.1,475.0,640.87,500.21
2018,10,8,15,15,826.5,62.5,2.9,25.1,430.5,584.25,457.62
2018,10,8,15,30,804.0,60.0,2.9,25.1,386.0,530.55,415.83
2018,10,8,15,45,771.5,57.5,2.75,24.55,338.5,468.51,366.84
2018,10,8,16,0,739.0,55.0,2.6,24.0,291.0,408.1,317.41
2018,10,8,16,15,690.0,51.0,2.5,23.15,242.0,341.4,261.9
2018,10,8,16,30,641.0,47.0,2.4,22.3,193.0,278.99,208.07
2018,10,8,16,45,561.0,41.0,2.3,21.5,145.5,210.36,149.09
2018,10,8,17,0,481.0,35.0,2.2,20.7,98.0,151.69,98.38
