Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,30,764.0,65.0,1.2,24.1,336.0,493.8,382.69
2018,10,18,15,45,724.0,60.5,1.45,23.25,288.5,428.77,333.35
2018,10,18,16,0,684.0,56.0,1.7,22.4,241.0,366.31,283.17
2018,10,18,16,15,519.0,56.5,1.75,21.45,180.5,267.2,203.35
2018,10,18,16,30,354.0,57.0,1.8,20.5,120.0,182.31,134.52
2018,10,18,16,45,199.5,43.0,1.9,19.5,76.5,105.89,73.43
2018,10,18,17,0,45.0,29.0,2.0,18.5,33.0,40.93,21.8
2018,10,18,17,15,33.0,16.5,2.1,17.95,18.5,20.22,0.0
2018,10,18,17,30,21.0,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,18,17,45,10.5,2.0,2.3,16.8,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,19,6,15,19.0,3.5,0.85,12.9,4.0,0.0,0.0
2018,10,19,6,30,38.0,7.0,0.9,13.3,8.0,10.8,0.0
2018,10,19,6,45,57.0,21.5,0.95,13.7,26.0,34.11,2.94
2018,10,19,7,0,76.0,36.0,1.0,14.1,44.0,56.86,37.32
2018,10,19,7,15,241.0,47.0,1.1,14.75,92.0,128.58,94.45
2018,10,19,7,30,406.0,58.0,1.2,15.4,140.0,214.54,165.05
2018,10,19,7,45,333.5,80.0,1.35,16.05,159.0,231.36,183.38
2018,10,19,8,0,261.0,102.0,1.5,16.7,178.0,234.64,188.77
2018,10,19,8,15,372.0,106.5,1.5,17.35,234.5,318.07,257.09
2018,10,19,8,30,483.0,111.0,1.5,18.0,291.0,405.06,326.39
2018,10,19,8,45,648.5,93.0,1.45,18.65,365.5,514.69,411.33
2018,10,19,9,0,814.0,75.0,1.4,19.3,440.0,630.59,497.61
2018,10,19,9,15,842.0,75.5,1.45,19.95,481.5,685.72,535.58
2018,10,19,9,30,870.0,76.0,1.5,20.6,523.0,735.25,568.05
2018,10,19,9,45,883.0,78.0,1.5,21.25,556.0,778.86,595.34
2018,10,19,10,0,896.0,80.0,1.5,21.9,589.0,820.29,620.65
2018,10,19,10,15,905.5,81.0,1.45,22.4,615.0,855.17,640.93
2018,10,19,10,30,915.0,82.0,1.4,22.9,641.0,887.17,659.03
2018,10,19,10,45,921.5,83.0,1.35,23.45,660.0,913.44,673.01
2018,10,19,11,0,928.0,84.0,1.3,24.0,679.0,936.33,684.72
2018,10,19,11,15,932.0,84.0,1.3,24.35,690.0,952.24,693.23
2018,10,19,11,30,936.0,84.0,1.3,24.7,701.0,964.45,699.53
2018,10,19,11,45,937.5,84.0,1.25,25.05,704.5,970.56,701.31
2018,10,19,12,0,939.0,84.0,1.2,25.4,708.0,972.8,700.83
2018,10,19,12,15,936.0,84.5,1.2,25.55,702.5,967.61,697.23
2018,10,19,12,30,933.0,85.0,1.2,25.7,697.0,958.58,691.46
2018,10,19,12,45,927.0,85.5,1.15,25.9,683.5,943.1,680.83
2018,10,19,13,0,921.0,86.0,1.1,26.1,670.0,924.02,668.12
2018,10,19,13,15,915.5,84.5,1.1,26.15,649.5,899.56,653.3
2018,10,19,13,30,910.0,83.0,1.1,26.2,629.0,871.78,636.4
2018,10,19,13,45,900.5,81.5,1.1,26.2,601.0,837.55,615.38
2018,10,19,14,0,891.0,80.0,1.1,26.2,573.0,800.56,592.43
2018,10,19,14,15,877.0,78.5,1.15,26.1,538.5,757.64,566.08
2018,10,19,14,30,863.0,77.0,1.2,26.0,504.0,717.66,541.28
2018,10,19,14,45,844.0,73.5,1.25,25.9,463.5,664.88,506.76
2018,10,19,15,0,825.0,70.0,1.3,25.8,423.0,611.11,468.88
2018,10,19,15,15,796.5,67.0,1.3,25.8,378.0,551.71,424.95
2018,10,19,15,30,768.0,64.0,1.3,25.8,333.0,492.89,379.92
2018,10,19,15,45,727.0,60.0,1.4,24.9,285.5,427.86,330.15
2018,10,19,16,0,686.0,56.0,1.5,24.0,238.0,365.46,279.98
2018,10,19,16,15,622.0,50.0,1.65,23.05,189.5,295.45,222.14
2018,10,19,16,30,558.0,44.0,1.8,22.1,141.0,233.34,168.81
2018,10,19,16,45,385.0,36.0,1.9,21.15,93.0,146.54,98.7
2018,10,19,17,0,212.0,28.0,2.0,20.2,45.0,78.17,39.63
2018,10,19,17,15,113.0,15.0,2.1,19.6,23.5,29.44,0.0
2018,10,19,17,30,14.0,2.0,2.2,19.0,2.0,0.0,0.0
2018,10,19,17,45,7.0,1.0,2.3,18.4,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,6,15,1.5,1.0,1.15,12.25,1.0,0.0,0.0
2018,10,20,6,30,3.0,2.0,1.2,12.7,2.0,2.23,0.0
2018,10,20,6,45,1.5,8.5,1.25,13.1,8.5,8.12,0.0
2018,10,20,7,0,0.0,15.0,1.3,13.5,15.0,13.9,5.48
2018,10,20,7,15,0.0,25.0,1.3,14.0,25.0,23.19,13.84
2018,10,20,7,30,0.0,35.0,1.3,14.5,35.0,32.49,22.0
2018,10,20,7,45,0.0,45.5,1.3,15.05,45.5,42.27,30.45
2018,10,20,8,0,0.0,56.0,1.3,15.6,56.0,52.06,38.77
2018,10,20,8,15,0.0,76.5,1.25,16.2,76.5,71.84,55.34
2018,10,20,8,30,0.0,97.0,1.2,16.8,97.0,91.99,71.91
2018,10,20,8,45,3.5,122.0,1.1,17.4,123.5,119.06,93.93
2018,10,20,9,0,7.0,147.0,1.0,18.0,150.0,146.7,115.97
2018,10,20,9,15,57.0,176.0,0.95,18.5,204.5,219.6,175.0
2018,10,20,9,30,107.0,205.0,0.9,19.0,259.0,300.48,238.29
2018,10,20,9,45,396.5,169.5,0.85,19.55,390.0,510.14,401.23
2018,10,20,10,0,686.0,134.0,0.8,20.1,521.0,722.04,552.37
2018,10,20,10,15,791.0,109.5,0.85,20.6,574.5,797.93,600.08
2018,10,20,10,30,896.0,85.0,0.9,21.1,628.0,872.63,647.48
2018,10,20,10,45,902.5,85.5,0.9,21.6,646.5,897.84,660.9
2018,10,20,11,0,909.0,86.0,0.9,22.1,665.0,919.74,672.8
2018,10,20,11,15,912.5,86.5,0.95,22.35,676.0,935.47,682.36
2018,10,20,11,30,916.0,87.0,1.0,22.6,687.0,947.57,689.78
2018,10,20,11,45,917.5,87.0,1.05,22.9,690.0,953.53,693.32
2018,10,20,12,0,919.0,87.0,1.1,23.2,693.0,955.7,694.68
2018,10,20,12,15,918.0,86.5,1.15,23.3,688.0,951.19,692.48
2018,10,20,12,30,917.0,86.0,1.2,23.4,683.0,942.91,688.07
2018,10,20,12,45,913.5,86.0,1.25,23.5,670.5,929.25,680.32
2018,10,20,13,0,910.0,86.0,1.3,23.6,658.0,911.99,670.37
2018,10,20,13,15,904.5,84.0,1.35,23.6,637.5,887.16,655.76
2018,10,20,13,30,899.0,82.0,1.4,23.6,617.0,859.04,638.97
2018,10,20,13,45,889.0,81.0,1.5,23.55,589.5,825.31,618.99
2018,10,20,14,0,879.0,80.0,1.6,23.5,562.0,788.89,596.85
2018,10,20,14,15,865.0,77.5,1.6,23.3,527.5,745.24,568.7
2018,10,20,14,30,851.0,75.0,1.6,23.1,493.0,704.56,542.27
2018,10,20,14,45,831.0,72.5,1.65,22.9,453.0,652.85,507.45
2018,10,20,15,0,811.0,70.0,1.7,22.7,413.0,600.26,469.4
2018,10,20,15,15,782.5,67.0,1.7,22.7,368.5,541.61,424.87
2018,10,20,15,30,754.0,64.0,1.7,22.7,324.0,483.56,379.29
2018,10,20,15,45,713.0,59.5,1.7,21.9,277.0,418.83,328.03
2018,10,20,16,0,672.0,55.0,1.7,21.1,230.0,356.78,276.77
2018,10,20,16,15,608.5,49.5,1.7,20.2,183.0,290.08,220.3
2018,10,20,16,30,545.0,44.0,1.7,19.3,136.0,228.07,166.26
2018,10,20,16,45,411.0,35.5,1.65,18.4,92.0,151.77,102.41
2018,10,20,17,0,277.0,27.0,1.6,17.5,48.0,88.93,41.59
2018,10,20,17,15,150.0,15.0,1.65,16.95,25.0,34.11,0.0
2018,10,20,17,30,23.0,3.0,1.7,16.4,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.75,15.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,6,15,2.5,1.0,1.55,11.95,1.0,0.0,0.0
2018,10,21,6,30,5.0,2.0,1.5,12.3,2.0,2.45,0.0
2018,10,21,6,45,2.5,6.0,1.5,12.6,6.0,6.04,0.0
2018,10,21,7,0,0.0,10.0,1.5,12.9,10.0,9.26,1.7
2018,10,21,7,15,0.0,16.5,1.55,13.5,16.5,15.29,7.2
2018,10,21,7,30,0.0,23.0,1.6,14.1,23.0,21.32,12.52
2018,10,21,7,45,0.0,31.5,1.65,14.65,31.5,29.23,19.37
2018,10,21,8,0,0.0,40.0,1.7,15.2,40.0,37.14,26.14
2018,10,21,8,15,0.0,55.0,1.65,15.75,55.0,51.12,37.96
2018,10,21,8,30,0.0,70.0,1.6,16.3,70.0,65.13,49.61
2018,10,21,8,45,3.5,104.5,1.55,16.8,106.0,101.26,79.57
2018,10,21,9,0,7.0,139.0,1.5,17.3,142.0,138.5,109.85
2018,10,21,9,15,9.0,155.0,1.45,17.8,159.5,156.11,123.63
2018,10,21,9,30,11.0,171.0,1.4,18.3,177.0,173.95,137.45
2018,10,21,9,45,74.5,192.5,1.3,18.8,234.0,254.31,202.47
2018,10,21,10,0,138.0,214.0,1.2,19.3,291.0,342.32,271.05
2018,10,21,10,15,412.5,180.5,1.2,19.75,426.0,561.24,439.78
2018,10,21,10,30,687.0,147.0,1.2,20.2,561.0,774.92,591.18
2018,10,21,10,45,796.5,119.0,1.15,20.6,612.5,849.3,636.78
2018,10,21,11,0,906.0,91.0,1.1,21.0,664.0,920.99,680.78
2018,10,21,11,15,910.0,91.5,1.15,21.25,675.0,937.08,689.94
2018,10,21,11,30,914.0,92.0,1.2,21.5,686.0,949.55,697.62
2018,10,21,11,45,915.5,91.5,1.3,21.8,688.5,954.86,701.51
2018,10,21,12,0,917.0,91.0,1.4,22.1,691.0,956.4,703.15
2018,10,21,12,15,913.0,92.0,1.5,22.15,685.5,950.88,701.0
2018,10,21,12,30,909.0,93.0,1.6,22.2,680.0,941.65,696.57
2018,10,21,12,45,901.0,94.0,1.75,22.25,666.0,925.18,688.06
2018,10,21,13,0,893.0,95.0,1.9,22.3,652.0,905.29,677.2
2018,10,21,13,15,886.5,93.0,2.05,22.2,631.0,879.93,662.9
2018,10,21,13,30,880.0,91.0,2.2,22.1,610.0,858.03,650.77
2018,10,21,13,45,869.5,89.0,2.35,21.95,582.0,822.87,629.33
2018,10,21,14,0,859.0,87.0,2.5,21.8,554.0,785.09,605.72
2018,10,21,14,15,843.0,84.5,2.6,21.55,519.0,740.22,576.49
2018,10,21,14,30,827.0,82.0,2.7,21.3,484.0,693.6,545.41
2018,10,21,14,45,806.0,79.0,2.8,21.05,444.0,641.61,508.83
2018,10,21,15,0,785.0,76.0,2.9,20.8,404.0,588.89,469.52
2018,10,21,15,15,754.0,73.0,2.9,20.8,360.0,530.0,423.38
2018,10,21,15,30,723.0,70.0,2.9,20.8,316.0,471.98,376.51
2018,10,21,15,45,679.0,65.0,3.0,19.85,269.0,408.74,325.41
2018,10,21,16,0,635.0,60.0,3.1,18.9,222.0,346.81,273.31
2018,10,21,16,15,432.5,58.0,3.0,18.25,158.0,233.61,180.27
2018,10,21,16,30,230.0,56.0,2.9,17.6,94.0,141.19,105.09
2018,10,21,16,45,136.5,39.5,2.8,16.9,60.0,81.18,55.35
2018,10,21,17,0,43.0,23.0,2.7,16.2,26.0,33.05,11.96
2018,10,21,17,15,29.5,13.0,2.65,15.75,14.0,16.23,0.0
2018,10,21,17,30,16.0,3.0,2.6,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.55,14.85,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,1.85,10.9,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,1.9,11.3,3.0,4.79,0.0
2018,10,22,6,45,9.0,4.5,1.9,11.75,4.5,5.92,0.0
2018,10,22,7,0,0.0,6.0,1.9,12.2,6.0,5.55,0.0
2018,10,22,7,15,0.0,10.0,1.95,12.75,10.0,9.26,2.13
2018,10,22,7,30,0.0,14.0,2.0,13.3,14.0,12.97,5.42
2018,10,22,7,45,0.0,20.0,2.05,13.85,20.0,18.54,10.27
2018,10,22,8,0,0.0,26.0,2.1,14.4,26.0,24.11,15.08
2018,10,22,8,15,0.0,39.0,2.05,14.85,39.0,36.21,25.39
2018,10,22,8,30,0.0,52.0,2.0,15.3,52.0,48.33,35.6
2018,10,22,8,45,4.5,94.5,1.95,15.8,96.5,91.84,72.12
2018,10,22,9,0,9.0,137.0,1.9,16.3,141.0,137.85,109.92
2018,10,22,9,15,23.0,166.5,1.9,16.7,178.0,178.04,142.57
2018,10,22,9,30,37.0,196.0,1.9,17.1,215.0,229.24,183.48
2018,10,22,9,45,73.0,219.5,1.9,17.5,259.0,283.91,227.04
2018,10,22,10,0,109.0,243.0,1.9,17.9,303.0,341.05,271.68
2018,10,22,10,15,324.5,215.0,1.95,18.25,406.5,513.72,408.26
2018,10,22,10,30,540.0,187.0,2.0,18.6,510.0,687.47,538.47
2018,10,22,10,45,731.0,135.0,2.05,18.9,586.0,813.37,627.16
2018,10,22,11,0,922.0,83.0,2.1,19.2,662.0,923.79,700.99
2018,10,22,11,15,925.5,83.5,2.15,19.35,673.0,939.57,710.08
2018,10,22,11,30,929.0,84.0,2.2,19.5,684.0,951.67,717.83
2018,10,22,11,45,930.5,83.5,2.3,19.65,686.5,956.99,721.72
2018,10,22,12,0,932.0,83.0,2.4,19.8,689.0,958.49,723.24
2018,10,22,12,15,930.5,83.0,2.5,19.8,684.0,954.01,721.31
2018,10,22,12,30,929.0,83.0,2.6,19.8,679.0,945.72,716.96
2018,10,22,12,45,925.5,82.5,2.65,19.8,666.0,931.3,708.11
2018,10,22,13,0,922.0,82.0,2.7,19.8,653.0,913.24,696.92
2018,10,22,13,15,915.5,80.5,2.8,19.7,632.0,887.89,681.38
2018,10,22,13,30,909.0,79.0,2.9,19.6,611.0,859.28,663.51
2018,10,22,13,45,899.0,77.5,3.0,19.45,583.0,824.73,641.4
2018,10,22,14,0,889.0,76.0,3.1,19.3,555.0,787.47,617.1
2018,10,22,14,15,874.5,74.0,3.1,19.05,520.5,743.79,587.49
2018,10,22,14,30,860.0,72.0,3.1,18.8,486.0,698.2,556.06
2018,10,22,14,45,840.5,69.5,3.15,18.55,446.0,651.47,522.99
2018,10,22,15,0,821.0,67.0,3.2,18.3,406.0,598.95,482.99
2018,10,22,15,15,791.5,64.0,3.2,18.3,361.5,539.48,435.74
2018,10,22,15,30,762.0,61.0,3.2,18.3,317.0,480.71,387.54
2018,10,22,15,45,720.0,57.0,3.2,17.55,270.0,415.95,334.0
2018,10,22,16,0,678.0,53.0,3.2,16.8,223.0,353.95,280.67
2018,10,22,16,15,493.5,53.0,3.05,16.3,163.0,249.51,193.24
2018,10,22,16,30,309.0,53.0,2.9,15.8,103.0,161.68,120.32
2018,10,22,16,45,188.0,38.5,2.75,15.25,65.5,97.29,66.49
2018,10,22,17,0,67.0,24.0,2.6,14.7,28.0,40.95,12.64
2018,10,22,17,15,44.0,13.5,2.5,14.25,15.0,18.52,0.0
2018,10,22,17,30,21.0,3.0,2.4,13.8,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.35,13.4,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,6,15,2.5,2.0,1.7,11.85,2.0,0.0,0.0
2018,10,23,6,30,5.0,4.0,1.7,12.1,4.0,4.35,0.0
2018,10,23,6,45,27.5,18.5,1.75,12.4,21.0,24.06,0.0
2018,10,23,7,0,50.0,33.0,1.8,12.7,38.0,48.48,30.08
2018,10,23,7,15,97.0,50.0,1.85,13.0,66.0,82.59,60.46
2018,10,23,7,30,144.0,67.0,1.9,13.3,94.0,126.89,98.66
2018,10,23,7,45,145.0,79.5,2.0,13.65,113.0,148.9,119.03
2018,10,23,8,0,146.0,92.0,2.1,14.0,132.0,164.74,133.68
2018,10,23,8,15,173.5,111.0,2.1,14.1,167.0,213.9,175.47
2018,10,23,8,30,201.0,130.0,2.1,14.2,202.0,259.35,213.47
2018,10,23,8,45,120.0,134.0,2.15,14.35,178.5,216.09,177.3
2018,10,23,9,0,39.0,138.0,2.2,14.5,155.0,164.69,133.45
2018,10,23,9,15,32.0,158.5,2.25,14.65,173.0,183.36,148.41
2018,10,23,9,30,25.0,179.0,2.3,14.8,191.0,192.92,155.59
2018,10,23,9,45,63.5,200.5,2.35,14.95,234.5,255.23,206.73
2018,10,23,10,0,102.0,222.0,2.4,15.1,278.0,311.51,252.13
2018,10,23,10,15,190.0,237.5,2.4,15.25,348.0,415.96,335.69
2018,10,23,10,30,278.0,253.0,2.4,15.4,418.0,525.99,420.78
2018,10,23,10,45,286.5,262.0,2.45,15.5,436.5,549.86,437.82
2018,10,23,11,0,295.0,271.0,2.5,15.6,455.0,572.9,454.72
2018,10,23,11,15,419.5,237.5,2.5,15.85,504.0,664.21,524.95
2018,10,23,11,30,544.0,204.0,2.5,16.1,553.0,743.82,584.84
2018,10,23,11,45,586.0,193.0,2.55,16.3,570.0,777.67,609.16
2018,10,23,12,0,628.0,182.0,2.6,16.5,587.0,804.75,628.66
2018,10,23,12,15,689.0,159.5,2.55,16.85,600.5,833.16,647.53
2018,10,23,12,30,750.0,137.0,2.5,17.2,614.0,857.0,663.07
2018,10,23,12,45,580.5,179.0,2.45,17.5,544.0,743.92,581.48
2018,10,23,13,0,411.0,221.0,2.4,17.8,474.0,627.58,493.27
2018,10,23,13,15,479.0,194.5,2.35,18.05,479.5,647.33,510.19
2018,10,23,13,30,547.0,168.0,2.3,18.3,485.0,661.89,522.14
2018,10,23,13,45,712.0,121.0,2.2,18.55,513.5,732.07,573.98
2018,10,23,14,0,877.0,74.0,2.1,18.8,542.0,773.55,602.84
2018,10,23,14,15,862.5,71.5,2.15,18.85,507.5,729.73,572.5
2018,10,23,14,30,848.0,69.0,2.2,18.9,473.0,684.05,541.11
2018,10,23,14,45,828.0,66.5,2.2,18.95,433.5,637.54,507.78
2018,10,23,15,0,808.0,64.0,2.2,19.0,394.0,585.37,467.84
2018,10,23,15,15,779.0,60.5,2.2,19.0,350.0,526.35,421.57
2018,10,23,15,30,750.0,57.0,2.2,19.0,306.0,468.04,374.33
2018,10,23,15,45,705.5,54.0,2.2,18.55,260.0,404.08,321.59
2018,10,23,16,0,661.0,51.0,2.2,18.1,214.0,343.13,269.37
2018,10,23,16,15,461.0,51.5,2.2,17.4,153.5,235.11,180.54
2018,10,23,16,30,261.0,52.0,2.2,16.7,93.0,145.55,107.55
2018,10,23,16,45,145.5,36.5,2.15,16.0,58.0,79.89,53.32
2018,10,23,17,0,30.0,21.0,2.1,15.3,23.0,28.17,4.17
2018,10,23,17,15,15.0,10.5,2.15,14.95,11.5,11.91,0.0
2018,10,23,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,6,15,17.0,2.5,1.1,12.05,2.5,0.0,0.0
2018,10,24,6,30,34.0,5.0,1.1,12.3,5.0,4.77,0.0
2018,10,24,6,45,143.0,17.0,1.1,12.55,28.5,39.47,0.0
2018,10,24,7,0,252.0,29.0,1.1,12.8,52.0,97.62,59.58
2018,10,24,7,15,376.0,37.5,1.15,13.35,95.0,157.66,113.53
2018,10,24,7,30,500.0,46.0,1.2,13.9,138.0,231.94,177.03
2018,10,24,7,45,505.0,57.5,1.3,14.5,173.0,275.99,217.91
2018,10,24,8,0,510.0,69.0,1.4,15.1,208.0,319.78,257.06
2018,10,24,8,15,489.5,86.0,1.35,15.75,238.5,356.17,288.22
2018,10,24,8,30,469.0,103.0,1.3,16.4,269.0,385.68,312.35
2018,10,24,8,45,598.0,92.5,1.3,17.05,331.0,479.31,386.12
2018,10,24,9,0,727.0,82.0,1.3,17.7,393.0,575.97,459.46
2018,10,24,9,15,785.5,74.5,1.3,18.15,438.0,638.73,505.18
2018,10,24,9,30,844.0,67.0,1.3,18.6,483.0,698.01,545.33
2018,10,24,9,45,857.5,68.5,1.35,19.1,514.5,740.0,572.76
2018,10,24,10,0,871.0,70.0,1.4,19.6,546.0,779.94,598.54
2018,10,24,10,15,879.5,71.0,1.5,20.0,570.5,812.84,619.99
2018,10,24,10,30,888.0,72.0,1.6,20.4,595.0,842.92,639.47
2018,10,24,10,45,893.5,73.0,1.7,20.75,612.5,867.39,655.24
2018,10,24,11,0,899.0,74.0,1.8,21.1,630.0,888.57,668.86
2018,10,24,11,15,901.5,74.5,1.95,21.35,640.0,903.03,678.86
2018,10,24,11,30,904.0,75.0,2.1,21.6,650.0,913.91,686.59
2018,10,24,11,45,904.0,75.5,2.2,21.85,652.5,918.85,689.96
2018,10,24,12,0,904.0,76.0,2.3,22.1,655.0,920.08,691.02
2018,10,24,12,15,902.5,76.0,2.4,22.15,650.0,915.64,688.94
2018,10,24,12,30,901.0,76.0,2.5,22.2,645.0,907.53,684.53
2018,10,24,12,45,897.0,75.0,2.6,22.25,632.0,892.36,675.42
2018,10,24,13,0,893.0,74.0,2.7,22.3,619.0,873.7,664.01
2018,10,24,13,15,816.0,96.0,2.7,22.2,581.0,823.6,630.43
2018,10,24,13,30,739.0,118.0,2.7,22.1,543.0,769.29,593.72
2018,10,24,13,45,548.5,162.5,2.7,21.95,469.5,639.99,500.63
2018,10,24,14,0,358.0,207.0,2.7,21.8,396.0,513.38,404.36
2018,10,24,14,15,406.5,181.0,2.7,21.6,383.0,518.34,410.46
2018,10,24,14,30,455.0,155.0,2.7,21.4,370.0,506.96,403.46
2018,10,24,14,45,603.0,112.5,2.65,21.2,371.5,542.21,432.51
2018,10,24,15,0,751.0,70.0,2.6,21.0,373.0,555.34,443.52
2018,10,24,15,15,740.5,63.5,2.6,21.0,334.5,506.09,404.22
2018,10,24,15,30,730.0,57.0,2.6,21.0,296.0,455.9,363.16
2018,10,24,15,45,688.0,53.0,2.6,20.45,251.0,393.14,311.44
2018,10,24,16,0,646.0,49.0,2.6,19.9,206.0,333.24,260.17
2018,10,24,16,15,579.0,43.5,2.55,19.25,161.0,265.98,201.9
2018,10,24,16,30,512.0,38.0,2.5,18.6,116.0,207.07,149.47
2018,10,24,16,45,351.0,30.0,2.45,18.0,74.5,128.31,83.23
2018,10,24,17,0,190.0,22.0,2.4,17.4,33.0,63.43,5.49
2018,10,24,17,15,95.0,11.0,2.45,16.95,16.5,22.37,0.0
2018,10,24,17,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,25,6,15,12.5,2.0,1.4,12.25,2.0,0.0,0.0
2018,10,25,6,30,25.0,4.0,1.4,12.6,4.0,3.81,0.0
2018,10,25,6,45,167.5,17.0,1.35,12.95,30.5,43.3,0.0
2018,10,25,7,0,310.0,30.0,1.3,13.3,57.0,111.07,65.81
2018,10,25,7,15,405.5,38.0,1.35,13.9,96.5,166.11,118.92
2018,10,25,7,30,501.0,46.0,1.4,14.5,136.0,231.76,176.3
2018,10,25,7,45,530.5,54.5,1.4,15.1,174.5,282.16,222.01
2018,10,25,8,0,560.0,63.0,1.4,15.7,213.0,334.93,268.16
2018,10,25,8,15,589.0,73.0,1.4,16.4,256.0,391.19,315.17
2018,10,25,8,30,618.0,83.0,1.4,17.1,299.0,449.09,361.59
2018,10,25,8,45,718.0,73.0,1.4,17.8,354.5,525.78,421.37
2018,10,25,9,0,818.0,63.0,1.4,18.5,410.0,611.21,485.45
2018,10,25,9,15,837.0,65.0,1.35,19.2,447.5,656.59,516.35
2018,10,25,9,30,856.0,67.0,1.3,19.9,485.0,705.11,547.67
2018,10,25,9,45,870.5,68.0,1.25,20.55,517.0,747.59,573.97
2018,10,25,10,0,885.0,69.0,1.2,21.2,549.0,788.03,598.3
2018,10,25,10,15,894.0,70.0,1.2,21.75,574.0,821.66,618.39
2018,10,25,10,30,903.0,71.0,1.2,22.3,599.0,852.45,636.41
2018,10,25,10,45,909.0,72.5,1.15,22.8,617.5,878.2,650.36
2018,10,25,11,0,915.0,74.0,1.1,23.3,636.0,900.63,662.05
2018,10,25,11,15,919.0,74.5,1.1,23.65,647.0,916.59,670.72
2018,10,25,11,30,923.0,75.0,1.1,24.0,658.0,928.92,677.21
2018,10,25,11,45,923.5,75.0,1.1,24.3,660.5,933.77,679.19
2018,10,25,12,0,924.0,75.0,1.1,24.6,663.0,934.84,678.99
2018,10,25,12,15,921.0,75.5,1.15,24.75,657.5,929.56,676.15
2018,10,25,12,30,918.0,76.0,1.2,24.9,652.0,920.54,671.11
2018,10,25,12,45,912.0,77.0,1.25,25.05,639.0,905.81,662.5
2018,10,25,13,0,906.0,78.0,1.3,25.2,626.0,887.58,651.74
2018,10,25,13,15,899.5,76.5,1.4,25.15,605.5,862.57,637.7
2018,10,25,13,30,893.0,75.0,1.5,25.1,585.0,834.37,621.4
2018,10,25,13,45,882.5,73.5,1.6,25.05,557.0,799.94,600.66
2018,10,25,14,0,872.0,72.0,1.7,25.0,529.0,762.92,577.8
2018,10,25,14,15,857.0,70.0,1.8,24.8,495.0,719.6,550.42
2018,10,25,14,30,842.0,68.0,1.9,24.6,461.0,674.5,521.16
2018,10,25,14,45,821.5,65.5,2.05,24.35,422.0,628.06,489.83
2018,10,25,15,0,801.0,63.0,2.2,24.1,383.0,576.02,451.92
2018,10,25,15,15,770.5,60.5,2.2,24.1,339.5,517.87,406.94
2018,10,25,15,30,740.0,58.0,2.2,24.1,296.0,460.55,361.12
2018,10,25,15,45,674.0,55.5,2.3,23.1,247.0,387.87,303.43
2018,10,25,16,0,608.0,53.0,2.4,22.1,198.0,322.26,249.15
2018,10,25,16,15,520.0,46.5,2.4,21.2,151.0,248.76,187.27
2018,10,25,16,30,432.0,40.0,2.4,20.3,104.0,184.36,132.05
2018,10,25,16,45,270.0,29.5,2.45,19.45,64.5,107.72,68.62
2018,10,25,17,0,108.0,19.0,2.5,18.6,25.0,44.1,0.0
2018,10,25,17,15,54.0,9.5,2.5,18.05,12.5,15.73,0.0
2018,10,25,17,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.35,13.55,2.5,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,10,26,6,45,173.5,17.0,1.2,14.1,28.5,44.1,0.0
2018,10,26,7,0,291.0,28.0,1.1,14.4,52.0,104.04,59.04
2018,10,26,7,15,331.5,40.0,1.1,14.95,84.5,147.1,104.82
2018,10,26,7,30,372.0,52.0,1.1,15.5,117.0,194.11,147.4
2018,10,26,7,45,363.5,69.0,1.1,16.05,148.5,229.36,180.27
2018,10,26,8,0,355.0,86.0,1.1,16.6,180.0,265.06,211.99
2018,10,26,8,15,384.5,99.0,1.05,17.2,217.5,313.67,252.37
2018,10,26,8,30,414.0,112.0,1.0,17.8,255.0,364.5,293.04
2018,10,26,8,45,528.5,104.5,0.95,18.4,311.0,449.12,359.0
2018,10,26,9,0,643.0,97.0,0.9,19.0,367.0,539.32,426.65
2018,10,26,9,15,665.5,101.0,0.9,19.55,402.5,587.17,460.59
2018,10,26,9,30,688.0,105.0,0.9,20.1,438.0,634.67,493.66
2018,10,26,9,45,656.0,123.0,0.85,20.65,457.5,656.34,506.07
2018,10,26,10,0,624.0,141.0,0.8,21.2,477.0,673.21,514.93
2018,10,26,10,15,645.5,142.0,0.8,21.65,503.5,710.65,539.34
2018,10,26,10,30,667.0,143.0,0.8,22.1,530.0,746.65,561.76
2018,10,26,10,45,697.5,138.0,0.8,22.6,553.5,781.82,583.24
2018,10,26,11,0,728.0,133.0,0.8,23.1,577.0,815.1,603.21
2018,10,26,11,15,740.5,132.0,0.75,23.4,590.0,834.81,613.77
2018,10,26,11,30,753.0,131.0,0.7,23.7,603.0,851.66,622.6
2018,10,26,11,45,750.5,132.5,0.7,24.05,604.5,854.87,623.43
2018,10,26,12,0,748.0,134.0,0.7,24.4,606.0,854.87,622.52
2018,10,26,12,15,727.5,139.0,0.75,24.65,595.0,839.54,612.98
2018,10,26,12,30,707.0,144.0,0.8,24.9,584.0,821.25,601.76
2018,10,26,12,45,764.5,121.5,0.85,25.15,588.5,832.69,610.07
2018,10,26,13,0,822.0,99.0,0.9,25.4,593.0,844.54,618.39
2018,10,26,13,15,795.5,103.5,0.95,25.5,568.0,810.89,597.37
2018,10,26,13,30,769.0,108.0,1.0,25.6,543.0,775.06,575.24
2018,10,26,13,45,736.5,109.5,1.05,25.7,510.0,732.99,548.59
2018,10,26,14,0,704.0,111.0,1.1,25.8,477.0,686.44,518.46
2018,10,26,14,15,713.5,100.0,1.15,25.7,450.0,655.59,499.19
2018,10,26,14,30,723.0,89.0,1.2,25.6,423.0,621.58,476.71
2018,10,26,14,45,688.5,87.0,1.25,25.5,383.0,566.41,437.37
2018,10,26,15,0,654.0,85.0,1.3,25.4,343.0,512.0,397.52
2018,10,26,15,15,624.5,79.5,1.3,25.4,303.0,457.56,356.06
2018,10,26,15,30,595.0,74.0,1.3,25.4,263.0,404.3,314.12
2018,10,26,15,45,530.0,68.5,1.4,24.5,217.5,336.1,260.69
2018,10,26,16,0,465.0,63.0,1.5,23.6,172.0,273.51,209.81
2018,10,26,16,15,375.0,54.5,1.6,22.65,129.5,205.0,153.4
2018,10,26,16,30,285.0,46.0,1.7,21.7,87.0,144.89,103.32
2018,10,26,16,45,212.0,33.0,1.75,20.8,57.0,96.34,60.42
2018,10,26,17,0,139.0,20.0,1.8,19.9,27.0,50.32,0.0
2018,10,26,17,15,69.5,10.0,1.85,19.5,13.5,18.02,0.0
2018,10,26,17,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,6,15,8.5,1.5,1.7,14.35,1.5,0.0,0.0
2018,10,27,6,30,17.0,3.0,1.7,14.6,3.0,0.0,0.0
2018,10,27,6,45,30.5,15.5,1.7,14.85,17.5,19.65,0.0
2018,10,27,7,0,44.0,28.0,1.7,15.1,32.0,41.39,21.38
2018,10,27,7,15,94.0,45.5,1.75,15.55,60.0,77.25,54.85
2018,10,27,7,30,144.0,63.0,1.8,16.0,88.0,122.77,93.68
2018,10,27,7,45,172.5,80.5,1.8,16.4,119.0,161.34,127.28
2018,10,27,8,0,201.0,98.0,1.8,16.8,150.0,202.88,162.91
2018,10,27,8,15,263.0,110.0,1.75,17.3,191.5,257.4,208.4
2018,10,27,8,30,325.0,122.0,1.7,17.8,233.0,317.86,257.76
2018,10,27,8,45,389.0,128.0,1.65,18.3,277.5,387.6,313.14
2018,10,27,9,0,453.0,134.0,1.6,18.8,322.0,453.57,364.19
2018,10,27,9,15,441.5,151.0,1.6,19.35,348.0,484.71,386.56
2018,10,27,9,30,430.0,168.0,1.6,19.9,374.0,513.52,406.73
2018,10,27,9,45,486.0,166.0,1.6,20.4,413.5,569.74,448.15
2018,10,27,10,0,542.0,164.0,1.6,20.9,453.0,627.84,489.78
2018,10,27,10,15,622.0,147.5,1.6,21.3,494.0,696.26,538.56
2018,10,27,10,30,702.0,131.0,1.6,21.7,535.0,760.93,581.81
2018,10,27,10,45,722.0,130.0,1.6,22.15,556.5,792.12,600.96
2018,10,27,11,0,742.0,129.0,1.6,22.6,578.0,821.07,618.77
2018,10,27,11,15,720.5,138.5,1.65,22.8,580.5,822.95,619.33
2018,10,27,11,30,699.0,148.0,1.7,23.0,583.0,821.22,617.86
2018,10,27,11,45,638.5,169.5,1.75,23.25,568.0,794.22,599.21
2018,10,27,12,0,578.0,191.0,1.8,23.5,553.0,758.2,574.0
2018,10,27,12,15,596.5,182.5,1.9,23.5,553.5,768.55,582.75
2018,10,27,12,30,615.0,174.0,2.0,23.5,554.0,770.99,585.63
2018,10,27,12,45,622.0,167.0,2.1,23.55,544.5,761.82,580.26
2018,10,27,13,0,629.0,160.0,2.2,23.6,535.0,749.77,573.04
2018,10,27,13,15,542.0,180.0,2.3,23.5,495.5,679.95,523.71
2018,10,27,13,30,455.0,200.0,2.4,23.4,456.0,617.57,478.43
2018,10,27,13,45,518.5,172.0,2.45,23.3,450.0,623.3,485.48
2018,10,27,14,0,582.0,144.0,2.5,23.2,444.0,628.48,491.34
2018,10,27,14,15,608.5,126.0,2.55,23.0,421.5,606.91,476.97
2018,10,27,14,30,635.0,108.0,2.6,22.8,399.0,581.07,459.15
2018,10,27,14,45,649.5,95.0,2.65,22.6,370.0,548.74,435.58
2018,10,27,15,0,664.0,82.0,2.7,22.4,341.0,513.15,408.68
2018,10,27,15,15,610.0,80.0,2.7,22.4,296.5,448.64,357.61
2018,10,27,15,30,556.0,78.0,2.7,22.4,252.0,387.52,308.01
2018,10,27,15,45,436.5,77.0,2.65,21.6,200.5,297.84,235.68
2018,10,27,16,0,317.0,76.0,2.6,20.8,149.0,224.23,175.09
2018,10,27,16,15,256.5,62.0,2.55,20.2,112.0,169.15,128.4
2018,10,27,16,30,196.0,48.0,2.5,19.6,75.0,120.72,87.01
2018,10,27,16,45,155.5,33.5,2.4,19.0,49.5,83.58,52.01
2018,10,27,17,0,115.0,19.0,2.3,18.4,24.0,44.42,0.0
2018,10,27,17,15,57.5,9.5,2.35,18.0,12.0,16.0,0.0
2018,10,27,17,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,6,15,2.0,0.5,1.75,14.2,0.5,0.0,0.0
2018,10,28,6,30,4.0,1.0,1.8,14.5,1.0,0.0,0.0
2018,10,28,6,45,5.0,10.5,1.85,14.8,10.5,10.8,0.0
2018,10,28,7,0,6.0,20.0,1.9,15.1,20.0,20.69,7.65
2018,10,28,7,15,211.5,31.5,2.0,15.5,66.5,101.9,71.31
2018,10,28,7,30,417.0,43.0,2.1,15.9,113.0,198.77,150.19
2018,10,28,7,45,308.5,60.0,2.2,16.3,120.5,196.92,154.89
2018,10,28,8,0,200.0,77.0,2.3,16.7,128.0,177.72,142.56
2018,10,28,8,15,173.0,106.5,2.4,17.1,156.5,208.58,169.09
2018,10,28,8,30,146.0,136.0,2.5,17.5,185.0,228.52,185.55
2018,10,28,8,45,238.5,143.5,2.55,17.85,236.0,306.28,249.49
2018,10,28,9,0,331.0,151.0,2.6,18.2,287.0,384.28,312.39
2018,10,28,9,15,456.5,138.5,2.65,18.5,345.0,480.12,388.51
2018,10,28,9,30,582.0,126.0,2.7,18.8,403.0,579.7,465.54
2018,10,28,9,45,592.0,129.5,2.75,19.1,427.5,612.89,489.52
2018,10,28,10,0,602.0,133.0,2.8,19.4,452.0,644.59,512.4
2018,10,28,10,15,613.5,129.5,2.9,19.6,467.5,667.9,529.05
2018,10,28,10,30,625.0,126.0,3.0,19.8,483.0,689.23,543.84
2018,10,28,10,45,586.5,145.5,3.05,20.0,488.5,692.16,545.0
2018,10,28,11,0,548.0,165.0,3.1,20.2,494.0,690.7,542.62
2018,10,28,11,15,495.5,191.0,3.15,20.25,492.5,675.22,529.7
2018,10,28,11,30,443.0,217.0,3.2,20.3,491.0,662.41,518.65
2018,10,28,11,45,314.0,249.0,3.25,20.35,443.5,570.87,448.01
2018,10,28,12,0,185.0,281.0,3.3,20.4,396.0,478.03,375.2
2018,10,28,12,15,208.5,277.5,3.35,20.3,406.0,494.4,389.01
2018,10,28,12,30,232.0,274.0,3.4,20.2,416.0,509.7,401.52
2018,10,28,12,45,220.0,268.0,3.5,20.1,400.5,489.57,386.55
2018,10,28,13,0,208.0,262.0,3.6,20.0,385.0,468.95,371.3
2018,10,28,13,15,169.5,254.0,3.6,19.8,352.0,423.34,336.06
2018,10,28,13,30,131.0,246.0,3.6,19.6,319.0,378.81,301.35
