Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,30,411.0,87.0,1.0,17.1,185.0,308.81,246.07
2018,11,17,15,45,322.0,73.0,1.1,15.7,140.5,234.09,185.1
2018,11,17,16,0,233.0,59.0,1.2,14.3,96.0,167.95,129.85
2018,11,17,16,15,159.0,43.0,1.3,13.65,64.5,107.7,78.12
2018,11,17,16,30,85.0,27.0,1.4,13.0,33.0,58.79,27.93
2018,11,17,16,45,46.0,14.5,1.45,12.3,17.5,23.51,0.0
2018,11,17,17,0,7.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,11.3,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.8,7.45,4.0,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.8,7.4,8.0,14.47,0.0
2018,11,18,7,15,130.0,22.5,0.95,7.95,33.0,62.58,0.0
2018,11,18,7,30,223.0,37.0,1.1,8.5,58.0,121.69,83.46
2018,11,18,7,45,284.0,49.0,1.2,9.0,90.5,168.07,129.49
2018,11,18,8,0,345.0,61.0,1.3,9.5,123.0,221.12,177.22
2018,11,18,8,15,197.0,78.0,1.4,9.95,115.5,184.15,150.67
2018,11,18,8,30,49.0,95.0,1.5,10.4,108.0,124.79,101.77
2018,11,18,8,45,105.5,114.0,1.6,10.85,147.0,186.17,154.49
2018,11,18,9,0,162.0,133.0,1.7,11.3,186.0,245.47,204.52
2018,11,18,9,15,299.0,133.5,1.7,11.8,245.5,346.87,289.03
2018,11,18,9,30,436.0,134.0,1.7,12.3,305.0,460.93,380.76
2018,11,18,9,45,551.0,127.0,1.75,12.8,360.5,548.98,449.7
2018,11,18,10,0,666.0,120.0,1.8,13.3,416.0,648.11,525.03
2018,11,18,10,15,692.0,121.5,1.8,13.85,443.5,688.99,553.58
2018,11,18,10,30,718.0,123.0,1.8,14.4,471.0,728.57,580.35
2018,11,18,10,45,730.0,124.0,1.8,14.9,489.0,754.69,597.13
2018,11,18,11,0,742.0,125.0,1.8,15.4,507.0,778.35,612.16
2018,11,18,11,15,748.5,126.0,1.75,15.75,518.0,794.8,621.9
2018,11,18,11,30,755.0,127.0,1.7,16.1,529.0,808.35,629.67
2018,11,18,11,45,758.0,127.0,1.65,16.5,532.0,814.76,632.39
2018,11,18,12,0,761.0,127.0,1.6,16.9,535.0,818.06,633.12
2018,11,18,12,15,737.0,133.0,1.55,17.1,525.5,802.35,621.19
2018,11,18,12,30,713.0,139.0,1.5,17.3,516.0,783.66,607.53
2018,11,18,12,45,678.0,146.0,1.45,17.5,498.0,754.25,586.42
2018,11,18,13,0,643.0,153.0,1.4,17.7,480.0,722.6,563.61
2018,11,18,13,15,631.0,150.5,1.35,17.75,461.0,697.45,545.56
2018,11,18,13,30,619.0,148.0,1.3,17.8,442.0,670.22,525.81
2018,11,18,13,45,601.5,143.0,1.25,17.85,416.0,630.96,497.27
2018,11,18,14,0,584.0,138.0,1.2,17.9,390.0,594.33,470.27
2018,11,18,14,15,560.5,131.0,1.15,17.7,358.0,550.37,437.77
2018,11,18,14,30,537.0,124.0,1.1,17.5,326.0,506.22,404.49
2018,11,18,14,45,469.5,115.0,1.05,17.3,278.5,433.11,348.04
2018,11,18,15,0,402.0,106.0,1.0,17.1,231.0,364.16,293.62
2018,11,18,15,15,384.5,96.0,1.0,17.1,202.0,324.98,261.5
2018,11,18,15,30,367.0,86.0,1.0,17.1,173.0,286.56,228.73
2018,11,18,15,45,318.5,73.0,1.1,15.85,137.5,232.52,183.72
2018,11,18,16,0,270.0,60.0,1.2,14.6,102.0,182.97,141.14
2018,11,18,16,15,185.0,43.5,1.25,14.15,68.0,122.6,88.9
2018,11,18,16,30,100.0,27.0,1.3,13.7,34.0,62.71,27.81
2018,11,18,16,45,53.0,14.0,1.4,13.2,17.5,24.5,0.0
2018,11,18,17,0,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.5,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,6,45,7.0,2.5,1.7,8.15,2.5,0.0,0.0
2018,11,19,7,0,14.0,5.0,1.7,8.2,5.0,7.33,0.0
2018,11,19,7,15,46.5,19.0,1.8,8.8,22.5,35.1,0.0
2018,11,19,7,30,79.0,33.0,1.9,9.4,40.0,68.74,45.06
2018,11,19,7,45,101.0,48.5,2.05,9.95,63.0,97.75,74.37
2018,11,19,8,0,123.0,64.0,2.2,10.5,86.0,129.08,102.77
2018,11,19,8,15,169.5,79.5,2.2,11.0,118.0,173.59,141.79
2018,11,19,8,30,216.0,95.0,2.2,11.5,150.0,222.48,184.13
2018,11,19,8,45,286.0,104.0,2.2,12.05,189.5,280.14,233.26
2018,11,19,9,0,356.0,113.0,2.2,12.6,229.0,353.56,294.12
2018,11,19,9,15,451.5,114.0,2.25,13.2,278.0,429.54,356.12
2018,11,19,9,30,547.0,115.0,2.3,13.8,327.0,511.55,421.29
2018,11,19,9,45,593.0,116.0,2.3,14.45,362.5,569.13,465.07
2018,11,19,10,0,639.0,117.0,2.3,15.1,398.0,623.49,505.54
2018,11,19,10,15,686.0,114.0,2.3,15.65,431.0,674.31,542.53
2018,11,19,10,30,733.0,111.0,2.3,16.2,464.0,724.76,577.52
2018,11,19,10,45,746.5,112.0,2.25,16.7,482.5,752.24,595.01
2018,11,19,11,0,760.0,113.0,2.2,17.2,501.0,777.31,610.77
2018,11,19,11,15,701.5,127.5,2.15,17.5,491.5,755.82,593.6
2018,11,19,11,30,643.0,142.0,2.1,17.8,482.0,729.73,573.67
2018,11,19,11,45,611.5,148.5,2.05,18.1,473.0,713.75,561.19
2018,11,19,12,0,580.0,155.0,2.0,18.4,464.0,694.87,546.3
2018,11,19,12,15,567.0,156.0,1.95,18.55,456.0,677.77,533.44
2018,11,19,12,30,554.0,157.0,1.9,18.7,448.0,664.04,522.86
2018,11,19,12,45,583.5,145.5,1.85,18.85,445.5,674.44,530.66
2018,11,19,13,0,613.0,134.0,1.8,19.0,443.0,676.42,532.15
2018,11,19,13,15,590.0,134.5,1.75,19.05,423.0,646.66,510.05
2018,11,19,13,30,567.0,135.0,1.7,19.1,403.0,615.39,486.84
2018,11,19,13,45,443.5,150.0,1.6,19.1,352.5,520.71,414.38
2018,11,19,14,0,320.0,165.0,1.5,19.1,302.0,424.64,339.83
2018,11,19,14,15,233.5,159.5,1.4,18.95,255.5,348.97,280.45
2018,11,19,14,30,147.0,154.0,1.3,18.8,209.0,268.76,216.27
2018,11,19,14,45,77.0,120.5,1.2,18.65,149.0,172.53,138.38
2018,11,19,15,0,7.0,87.0,1.1,18.5,89.0,87.58,67.81
2018,11,19,15,15,10.0,58.0,1.1,18.5,60.5,59.23,44.34
2018,11,19,15,30,13.0,29.0,1.1,18.5,32.0,33.44,22.6
2018,11,19,15,45,22.5,27.5,0.95,17.45,31.5,35.4,24.07
2018,11,19,16,0,32.0,26.0,0.8,16.4,31.0,39.87,27.2
2018,11,19,16,15,18.5,17.0,0.75,16.2,19.5,24.21,13.48
2018,11,19,16,30,5.0,8.0,0.7,16.0,8.0,8.83,0.0
2018,11,19,16,45,5.0,4.5,0.65,15.8,4.5,5.34,0.0
2018,11,19,17,0,5.0,1.0,0.6,15.6,1.0,0.0,0.0
2018,11,19,17,15,2.5,0.5,0.6,15.45,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,7.4,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,7.4,6.0,12.44,0.0
2018,11,20,7,15,150.5,19.0,1.75,8.05,30.5,53.36,0.0
2018,11,20,7,30,264.0,32.0,1.8,8.7,55.0,126.12,82.1
2018,11,20,7,45,339.5,43.0,1.85,9.3,90.0,179.53,137.03
2018,11,20,8,0,415.0,54.0,1.9,9.9,125.0,240.58,191.95
2018,11,20,8,15,426.5,66.0,1.9,10.45,156.5,279.38,228.16
2018,11,20,8,30,438.0,78.0,1.9,11.0,188.0,319.95,264.44
2018,11,20,8,45,541.5,79.0,1.85,11.55,238.0,401.18,332.41
2018,11,20,9,0,645.0,80.0,1.8,12.1,288.0,487.51,402.34
2018,11,20,9,15,659.0,87.0,1.75,12.75,320.5,531.46,436.41
2018,11,20,9,30,673.0,94.0,1.7,13.4,353.0,574.52,468.82
2018,11,20,9,45,602.0,113.0,1.6,14.05,358.5,570.7,463.3
2018,11,20,10,0,531.0,132.0,1.5,14.7,364.0,555.53,449.21
2018,11,20,10,15,542.0,137.5,1.55,15.15,385.5,585.47,471.42
2018,11,20,10,30,553.0,143.0,1.6,15.6,407.0,614.01,491.87
2018,11,20,10,45,572.5,142.5,1.6,16.0,424.5,646.03,514.52
2018,11,20,11,0,592.0,142.0,1.6,16.4,442.0,671.74,532.36
2018,11,20,11,15,572.0,151.0,1.7,16.6,446.0,667.79,529.04
2018,11,20,11,30,552.0,160.0,1.8,16.8,450.0,667.01,528.11
2018,11,20,11,45,578.5,152.5,1.95,17.0,458.0,689.0,545.17
2018,11,20,12,0,605.0,145.0,2.1,17.2,466.0,703.81,556.67
2018,11,20,12,15,596.5,146.5,2.1,17.2,460.5,696.45,551.26
2018,11,20,12,30,588.0,148.0,2.1,17.2,455.0,686.62,544.13
2018,11,20,12,45,550.0,154.5,2.15,17.25,436.5,650.67,517.57
2018,11,20,13,0,512.0,161.0,2.2,17.3,418.0,619.25,494.12
2018,11,20,13,15,484.5,160.0,2.15,17.25,395.5,586.5,469.53
2018,11,20,13,30,457.0,159.0,2.1,17.2,373.0,552.97,444.14
2018,11,20,13,45,488.0,143.0,2.1,17.15,360.5,545.07,439.44
2018,11,20,14,0,519.0,127.0,2.1,17.1,348.0,533.61,431.62
2018,11,20,14,15,541.0,112.0,2.0,17.0,327.0,518.31,420.0
2018,11,20,14,30,563.0,97.0,1.9,16.9,306.0,495.26,402.11
2018,11,20,14,45,475.0,98.0,1.8,16.8,261.5,415.65,338.54
2018,11,20,15,0,387.0,99.0,1.7,16.7,217.0,347.02,282.64
2018,11,20,15,15,310.0,92.0,1.7,16.7,178.0,281.23,228.29
2018,11,20,15,30,233.0,85.0,1.7,16.7,139.0,214.0,172.03
2018,11,20,15,45,199.5,70.0,1.35,15.9,109.5,171.39,135.44
2018,11,20,16,0,166.0,55.0,1.0,15.1,80.0,131.92,100.9
2018,11,20,16,15,122.0,39.5,0.95,14.85,54.5,91.8,65.12
2018,11,20,16,30,78.0,24.0,0.9,14.6,29.0,52.55,18.52
2018,11,20,16,45,47.5,13.0,0.85,14.4,15.5,22.36,0.0
2018,11,20,17,0,17.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.75,14.15,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.55,13.05,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.6,13.1,1.0,0.95,0.0
2018,11,21,7,15,2.0,6.0,2.65,13.15,6.0,6.18,0.0
2018,11,21,7,30,0.0,11.0,2.7,13.2,11.0,10.19,1.67
2018,11,21,7,45,0.0,16.5,2.8,13.3,16.5,15.29,7.0
2018,11,21,8,0,0.0,22.0,2.9,13.4,22.0,20.4,11.62
2018,11,21,8,15,0.0,21.0,2.9,13.45,21.0,19.46,11.01
2018,11,21,8,30,0.0,20.0,2.9,13.5,20.0,18.54,10.3
2018,11,21,8,45,0.0,23.0,2.85,13.55,23.0,21.33,12.73
2018,11,21,9,0,0.0,26.0,2.8,13.6,26.0,24.12,15.14
2018,11,21,9,15,2.5,41.0,2.85,13.8,42.0,39.63,28.47
2018,11,21,9,30,5.0,56.0,2.9,14.0,58.0,55.35,41.88
2018,11,21,9,45,2.5,42.5,2.95,14.25,43.5,41.21,29.67
2018,11,21,10,0,0.0,29.0,3.0,14.5,29.0,26.92,17.35
2018,11,21,10,15,0.0,28.0,3.1,14.7,28.0,26.0,16.51
2018,11,21,10,30,0.0,27.0,3.2,14.9,27.0,25.07,15.68
2018,11,21,10,45,0.0,38.0,3.35,15.1,38.0,35.31,24.31
2018,11,21,11,0,0.0,49.0,3.5,15.3,49.0,45.56,32.89
2018,11,21,11,15,1.0,86.0,3.55,15.4,86.5,80.93,62.52
2018,11,21,11,30,2.0,123.0,3.6,15.5,124.0,118.74,93.85
2018,11,21,11,45,3.0,134.5,3.65,15.6,136.0,131.35,104.19
2018,11,21,12,0,4.0,146.0,3.7,15.7,148.0,144.13,114.68
2018,11,21,12,15,2.0,128.0,3.6,15.65,129.0,123.83,97.91
2018,11,21,12,30,0.0,110.0,3.5,15.6,110.0,103.9,81.42
2018,11,21,12,45,4.5,130.0,3.4,15.6,132.0,128.1,101.7
2018,11,21,13,0,9.0,150.0,3.3,15.6,154.0,152.84,122.28
2018,11,21,13,15,36.0,167.5,3.15,15.55,184.0,202.97,164.37
2018,11,21,13,30,63.0,185.0,3.0,15.5,214.0,244.41,198.89
2018,11,21,13,45,68.0,170.0,2.9,15.5,200.0,229.67,187.18
2018,11,21,14,0,73.0,155.0,2.8,15.5,186.0,214.62,175.27
2018,11,21,14,15,51.5,132.5,2.7,15.45,153.5,172.37,140.24
2018,11,21,14,30,30.0,110.0,2.6,15.4,121.0,131.79,106.26
2018,11,21,14,45,123.0,106.5,2.5,15.35,145.0,192.37,158.41
2018,11,21,15,0,216.0,103.0,2.4,15.3,169.0,245.34,202.36
2018,11,21,15,15,349.0,78.5,2.4,15.3,167.0,285.35,234.34
2018,11,21,15,30,482.0,54.0,2.4,15.3,165.0,306.36,248.38
2018,11,21,15,45,451.0,47.5,2.0,14.8,134.5,261.2,207.35
2018,11,21,16,0,420.0,41.0,1.6,14.3,104.0,218.26,167.34
2018,11,21,16,15,331.0,30.5,1.5,13.75,70.0,155.18,110.48
2018,11,21,16,30,242.0,20.0,1.4,13.2,36.0,96.41,33.03
2018,11,21,16,45,133.0,11.5,1.25,12.65,19.0,38.88,0.0
2018,11,21,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,12.0,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.8,11.05,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.8,11.1,6.0,5.72,0.0
2018,11,22,7,15,182.0,17.0,1.85,11.5,29.5,58.09,0.0
2018,11,22,7,30,313.0,28.0,1.9,11.9,53.0,133.65,79.51
2018,11,22,7,45,431.0,35.0,1.95,12.3,92.5,201.0,149.87
2018,11,22,8,0,549.0,42.0,2.0,12.7,132.0,278.38,218.16
2018,11,22,8,15,509.5,54.0,2.15,12.95,156.0,303.19,244.52
2018,11,22,8,30,470.0,66.0,2.3,13.2,180.0,323.06,264.96
2018,11,22,8,45,514.5,73.0,2.4,13.4,218.0,377.59,312.06
2018,11,22,9,0,559.0,80.0,2.5,13.6,256.0,434.72,359.95
2018,11,22,9,15,410.5,110.0,2.6,13.85,247.5,396.61,328.83
2018,11,22,9,30,262.0,140.0,2.7,14.1,239.0,339.16,280.97
2018,11,22,9,45,325.0,145.5,2.8,14.35,278.5,397.86,329.45
2018,11,22,10,0,388.0,151.0,2.9,14.6,318.0,472.09,388.65
2018,11,22,10,15,375.5,161.0,3.05,14.85,330.0,485.64,398.4
2018,11,22,10,30,363.0,171.0,3.2,15.1,342.0,484.18,396.88
2018,11,22,10,45,291.5,189.5,3.3,15.35,330.0,456.98,373.4
2018,11,22,11,0,220.0,208.0,3.4,15.6,318.0,413.0,336.8
2018,11,22,11,15,227.5,206.0,3.55,15.7,322.0,432.63,352.42
2018,11,22,11,30,235.0,204.0,3.7,15.8,326.0,438.49,357.18
2018,11,22,11,45,232.5,212.5,3.85,15.9,333.5,447.84,364.25
2018,11,22,12,0,230.0,221.0,4.0,16.0,341.0,442.63,360.17
2018,11,22,12,15,200.0,220.0,4.1,15.95,324.0,415.76,338.48
2018,11,22,12,30,170.0,219.0,4.2,15.9,307.0,388.51,316.48
2018,11,22,12,45,199.0,214.0,4.3,15.85,314.5,404.71,330.62
2018,11,22,13,0,228.0,209.0,4.4,15.8,322.0,419.54,343.51
2018,11,22,13,15,152.5,195.0,4.45,15.7,269.5,339.5,278.15
2018,11,22,13,30,77.0,181.0,4.5,15.6,217.0,250.49,204.64
2018,11,22,13,45,83.0,166.0,4.6,15.5,202.5,236.14,193.66
2018,11,22,14,0,89.0,151.0,4.7,15.4,188.0,231.77,190.55
2018,11,22,14,15,67.5,142.5,4.7,15.2,169.5,195.16,160.06
2018,11,22,14,30,46.0,134.0,4.7,15.0,151.0,170.39,139.18
2018,11,22,14,45,44.0,111.5,4.7,14.85,126.5,142.28,115.8
2018,11,22,15,0,42.0,89.0,4.7,14.7,102.0,114.5,92.4
2018,11,22,15,15,96.0,87.0,4.7,14.7,110.5,147.14,120.02
2018,11,22,15,30,150.0,85.0,4.7,14.7,119.0,175.07,142.32
2018,11,22,15,45,126.5,68.5,4.55,14.35,93.0,132.43,105.08
2018,11,22,16,0,103.0,52.0,4.4,14.0,67.0,99.11,75.5
2018,11,22,16,15,82.0,37.5,4.4,13.85,47.0,76.8,53.97
2018,11,22,16,30,61.0,23.0,4.4,13.7,27.0,46.62,11.89
2018,11,22,16,45,35.0,12.5,4.4,13.6,14.5,19.26,0.0
2018,11,22,17,0,9.0,2.0,4.4,13.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.5,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.95,12.85,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.9,3.0,0.0,0.0
2018,11,23,7,15,7.0,8.0,2.2,13.05,8.0,9.22,0.0
2018,11,23,7,30,0.0,13.0,2.3,13.2,13.0,12.05,2.32
2018,11,23,7,45,0.0,23.0,2.45,13.35,23.0,21.34,11.89
2018,11,23,8,0,0.0,33.0,2.6,13.5,33.0,30.64,20.2
2018,11,23,8,15,0.0,46.5,2.7,13.65,46.5,43.43,31.36
2018,11,23,8,30,0.0,60.0,2.8,13.8,60.0,56.78,42.92
2018,11,23,8,45,0.0,49.0,2.95,13.95,49.0,45.53,33.42
2018,11,23,9,0,0.0,38.0,3.1,14.1,38.0,35.28,24.66
2018,11,23,9,15,0.0,39.5,3.2,14.3,39.5,36.68,25.82
2018,11,23,9,30,0.0,41.0,3.3,14.5,41.0,38.08,26.95
2018,11,23,9,45,0.0,43.0,3.45,14.65,43.0,39.94,28.47
2018,11,23,10,0,0.0,45.0,3.6,14.8,45.0,41.81,29.99
2018,11,23,10,15,0.0,41.5,3.75,14.95,41.5,38.56,27.16
2018,11,23,10,30,0.0,38.0,3.9,15.1,38.0,35.3,24.34
2018,11,23,10,45,0.0,45.0,4.05,15.25,45.0,41.83,29.8
2018,11,23,11,0,0.0,52.0,4.2,15.4,52.0,48.35,35.24
2018,11,23,11,15,0.0,54.0,4.25,15.4,54.0,50.22,36.78
2018,11,23,11,30,0.0,56.0,4.3,15.4,56.0,52.09,38.32
2018,11,23,11,45,0.0,53.0,4.4,15.45,53.0,49.29,35.95
2018,11,23,12,0,0.0,50.0,4.5,15.5,50.0,46.5,33.59
2018,11,23,12,15,0.0,56.0,4.5,15.55,56.0,52.09,38.29
2018,11,23,12,30,0.0,62.0,4.5,15.6,62.0,57.69,42.99
2018,11,23,12,45,0.0,55.0,4.5,15.65,55.0,51.15,37.52
2018,11,23,13,0,0.0,48.0,4.5,15.7,48.0,44.62,32.06
2018,11,23,13,15,3.0,70.0,4.5,15.7,71.5,67.5,51.46
2018,11,23,13,30,6.0,92.0,4.5,15.7,95.0,90.88,71.21
2018,11,23,13,45,3.5,78.0,4.45,15.7,79.5,75.19,58.05
2018,11,23,14,0,1.0,64.0,4.4,15.7,64.0,60.24,45.47
2018,11,23,14,15,2.0,58.0,4.4,15.65,58.5,55.28,41.4
2018,11,23,14,30,3.0,52.0,4.4,15.6,53.0,50.25,37.23
2018,11,23,14,45,10.0,67.5,4.35,15.55,70.5,68.93,53.26
2018,11,23,15,0,17.0,83.0,4.3,15.5,88.0,93.65,74.2
2018,11,23,15,15,8.5,60.0,4.3,15.5,62.5,60.64,46.05
2018,11,23,15,30,0.0,37.0,4.3,15.5,37.0,34.35,23.55
2018,11,23,15,45,0.0,29.0,4.25,15.35,29.0,26.91,17.08
2018,11,23,16,0,0.0,21.0,4.2,15.2,21.0,19.47,10.56
2018,11,23,16,15,4.0,15.0,4.2,15.1,15.0,15.17,6.33
2018,11,23,16,30,8.0,9.0,4.2,15.0,9.0,10.56,0.0
2018,11,23,16,45,8.0,5.5,4.15,14.95,5.5,6.92,0.0
2018,11,23,17,0,8.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.05,14.85,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.95,12.25,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,2.0,12.2,3.0,0.0,0.0
2018,11,24,7,15,199.0,14.0,2.1,12.45,27.0,58.35,0.0
2018,11,24,7,30,361.0,24.0,2.2,12.7,51.0,140.36,73.53
2018,11,24,7,45,462.0,30.0,2.35,13.0,88.0,200.94,147.5
2018,11,24,8,0,563.0,36.0,2.5,13.3,125.0,271.84,211.78
2018,11,24,8,15,609.5,41.0,2.55,13.5,163.0,327.07,262.56
2018,11,24,8,30,656.0,46.0,2.6,13.7,201.0,385.51,314.6
2018,11,24,8,45,398.5,77.5,2.6,13.9,176.5,314.93,260.12
2018,11,24,9,0,141.0,109.0,2.6,14.1,152.0,203.4,167.72
2018,11,24,9,15,110.5,129.0,2.6,14.4,165.5,213.31,175.82
2018,11,24,9,30,80.0,149.0,2.6,14.7,179.0,211.1,173.18
2018,11,24,9,45,97.0,164.0,2.6,15.05,203.0,241.95,198.51
2018,11,24,10,0,114.0,179.0,2.6,15.4,227.0,284.58,232.84
2018,11,24,10,15,139.0,191.0,2.55,15.7,253.0,320.05,261.23
2018,11,24,10,30,164.0,203.0,2.5,16.0,279.0,356.5,290.03
2018,11,24,10,45,162.5,210.5,2.45,16.35,288.5,367.15,297.52
2018,11,24,11,0,161.0,218.0,2.4,16.7,298.0,377.3,304.66
2018,11,24,11,15,187.0,218.0,2.35,16.85,312.5,400.26,322.88
2018,11,24,11,30,213.0,218.0,2.3,17.0,327.0,423.24,340.92
2018,11,24,11,45,209.5,217.5,2.2,17.2,325.5,420.68,338.21
2018,11,24,12,0,206.0,217.0,2.1,17.4,324.0,417.39,335.11
2018,11,24,12,15,174.5,216.0,2.1,17.45,306.0,389.48,312.68
2018,11,24,12,30,143.0,215.0,2.1,17.5,288.0,361.29,290.03
2018,11,24,12,45,227.5,200.0,2.05,17.55,313.0,424.09,341.16
2018,11,24,13,0,312.0,185.0,2.0,17.6,338.0,470.57,378.65
2018,11,24,13,15,473.5,149.0,2.0,17.55,371.0,562.48,451.84
2018,11,24,13,30,635.0,113.0,2.0,17.5,404.0,638.69,511.31
2018,11,24,13,45,658.5,101.0,1.95,17.45,388.0,625.24,501.11
2018,11,24,14,0,682.0,89.0,1.9,17.4,372.0,607.97,488.55
2018,11,24,14,15,729.5,76.0,1.9,17.25,357.5,598.75,482.42
2018,11,24,14,30,777.0,63.0,1.9,17.1,343.0,587.5,473.97
2018,11,24,14,45,650.0,71.5,1.9,16.95,289.0,493.45,400.04
2018,11,24,15,0,523.0,80.0,1.9,16.8,235.0,404.19,328.54
2018,11,24,15,15,398.5,76.5,1.9,16.8,184.5,308.24,250.18
2018,11,24,15,30,274.0,73.0,1.9,16.8,134.0,227.06,182.39
2018,11,24,15,45,313.0,59.0,1.95,15.95,115.0,213.5,168.81
2018,11,24,16,0,352.0,45.0,2.0,15.1,96.0,196.97,150.61
2018,11,24,16,15,257.0,33.0,2.05,14.65,63.5,134.25,94.27
2018,11,24,16,30,162.0,21.0,2.1,14.2,31.0,74.63,14.2
2018,11,24,16,45,89.0,12.0,2.15,13.7,16.5,30.13,0.0
2018,11,24,17,0,16.0,3.0,2.2,13.2,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.25,13.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,0.8,10.5,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,11,25,7,15,121.0,13.5,0.8,10.75,20.5,39.99,0.0
2018,11,25,7,30,219.0,24.0,0.8,11.1,39.0,99.32,47.18
2018,11,25,7,45,309.5,35.0,0.75,11.45,73.5,157.84,115.79
2018,11,25,8,0,400.0,46.0,0.7,11.8,108.0,221.82,172.66
2018,11,25,8,15,527.0,47.5,0.7,12.25,155.0,299.96,239.23
2018,11,25,8,30,654.0,49.0,0.7,12.7,202.0,386.43,311.24
2018,11,25,8,45,706.0,51.0,0.65,13.15,243.0,446.98,360.93
2018,11,25,9,0,758.0,53.0,0.6,13.6,284.0,510.15,410.78
2018,11,25,9,15,782.5,56.0,0.65,14.1,319.5,559.88,449.37
2018,11,25,9,30,807.0,59.0,0.7,14.6,355.0,609.2,486.5
2018,11,25,9,45,823.0,61.5,0.75,15.05,385.5,651.32,516.67
2018,11,25,10,0,839.0,64.0,0.8,15.5,416.0,691.78,544.28
2018,11,25,10,15,851.0,65.5,0.8,15.85,440.5,720.18,562.47
2018,11,25,10,30,863.0,67.0,0.8,16.2,465.0,751.79,582.85
2018,11,25,10,45,871.0,68.0,0.85,16.5,483.0,777.06,599.4
2018,11,25,11,0,879.0,69.0,0.9,16.8,501.0,799.39,613.98
2018,11,25,11,15,883.5,69.5,0.95,16.95,511.5,815.16,624.45
2018,11,25,11,30,888.0,70.0,1.0,17.1,522.0,827.63,632.84
2018,11,25,11,45,867.5,75.5,1.0,17.3,519.5,822.17,628.28
2018,11,25,12,0,847.0,81.0,1.0,17.5,517.0,820.22,626.49
2018,11,25,12,15,861.0,76.5,1.0,17.55,516.5,817.1,624.36
2018,11,25,12,30,875.0,72.0,1.0,17.6,516.0,817.55,624.83
2018,11,25,12,45,880.0,69.0,0.95,17.65,506.5,808.91,618.41
2018,11,25,13,0,885.0,66.0,0.9,17.7,497.0,796.76,609.84
2018,11,25,13,15,832.0,73.0,0.9,17.75,466.0,754.68,581.4
2018,11,25,13,30,779.0,80.0,0.9,17.8,435.0,704.66,547.42
2018,11,25,13,45,805.0,71.0,0.85,17.9,420.0,692.94,539.65
2018,11,25,14,0,831.0,62.0,0.8,18.0,405.0,671.3,524.35
2018,11,25,14,15,786.5,65.0,0.85,17.95,369.5,623.55,491.6
2018,11,25,14,30,742.0,68.0,0.9,17.9,334.0,570.4,452.46
2018,11,25,14,45,681.5,67.0,0.9,17.8,291.5,506.49,403.75
2018,11,25,15,0,621.0,66.0,0.9,17.7,249.0,442.74,353.86
2018,11,25,15,15,557.0,62.0,0.9,17.7,208.5,376.94,300.83
2018,11,25,15,30,493.0,58.0,0.9,17.7,168.0,315.42,249.69
2018,11,25,15,45,420.5,51.0,0.85,17.0,131.0,251.81,196.25
2018,11,25,16,0,348.0,44.0,0.8,16.3,94.0,194.47,146.82
2018,11,25,16,15,272.5,33.0,0.9,15.9,63.5,139.19,96.51
2018,11,25,16,30,197.0,22.0,1.0,15.5,33.0,85.3,12.41
2018,11,25,16,45,98.5,11.0,1.05,15.05,16.5,31.19,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.8,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,11,26,7,15,83.5,14.0,1.9,10.0,18.5,31.9,0.0
2018,11,26,7,30,144.0,25.0,2.0,10.4,35.0,78.22,32.27
2018,11,26,7,45,200.0,38.0,2.05,10.8,62.5,123.82,90.78
2018,11,26,8,0,256.0,51.0,2.1,11.2,90.0,170.42,133.7
2018,11,26,8,15,284.0,64.0,2.05,11.5,119.5,210.56,170.35
2018,11,26,8,30,312.0,77.0,2.0,11.8,149.0,253.04,208.15
2018,11,26,8,45,294.5,94.0,1.95,12.1,172.0,278.31,230.65
2018,11,26,9,0,277.0,111.0,1.9,12.4,195.0,291.93,242.73
2018,11,26,9,15,239.0,127.5,1.85,12.85,206.0,299.31,248.49
2018,11,26,9,30,201.0,144.0,1.8,13.3,217.0,303.1,250.7
2018,11,26,9,45,166.0,160.5,1.8,13.7,224.5,295.02,243.2
2018,11,26,10,0,131.0,177.0,1.8,14.1,232.0,294.35,241.32
2018,11,26,10,15,130.5,183.0,1.75,14.6,240.5,303.9,248.29
2018,11,26,10,30,130.0,189.0,1.7,15.1,249.0,313.17,254.88
2018,11,26,10,45,222.0,193.5,1.65,15.6,300.0,392.92,319.19
2018,11,26,11,0,314.0,198.0,1.6,16.1,351.0,488.47,393.06
2018,11,26,11,15,402.5,183.0,1.55,16.4,383.5,560.22,447.42
2018,11,26,11,30,491.0,168.0,1.5,16.7,416.0,619.88,492.0
2018,11,26,11,45,459.5,175.0,1.45,17.05,408.5,604.69,478.53
2018,11,26,12,0,428.0,182.0,1.4,17.4,401.0,587.34,464.2
2018,11,26,12,15,410.5,186.0,1.35,17.45,394.5,576.32,455.43
2018,11,26,12,30,393.0,190.0,1.3,17.5,388.0,563.69,445.45
2018,11,26,12,45,305.0,198.5,1.3,17.55,350.0,484.99,385.36
2018,11,26,13,0,217.0,207.0,1.3,17.6,312.0,408.02,325.74
2018,11,26,13,15,352.0,175.5,1.15,17.4,338.5,484.37,387.35
2018,11,26,13,30,487.0,144.0,1.0,17.2,365.0,555.19,441.69
2018,11,26,13,45,489.0,132.5,0.9,16.95,344.0,530.42,422.6
2018,11,26,14,0,491.0,121.0,0.8,16.7,323.0,503.78,402.79
2018,11,26,14,15,618.5,92.5,0.75,16.5,326.5,545.53,435.64
2018,11,26,14,30,746.0,64.0,0.7,16.3,330.0,567.71,452.33
2018,11,26,14,45,561.5,80.0,0.65,16.1,268.5,449.55,360.43
2018,11,26,15,0,377.0,96.0,0.6,15.9,207.0,337.01,271.64
2018,11,26,15,15,274.0,89.5,0.6,15.9,164.0,250.48,201.96
2018,11,26,15,30,171.0,83.0,0.6,15.9,121.0,183.04,146.05
2018,11,26,15,45,199.0,65.0,0.6,15.6,100.0,165.62,130.01
2018,11,26,16,0,227.0,47.0,0.6,15.3,79.0,152.06,115.35
2018,11,26,16,15,181.0,34.0,0.65,15.1,54.0,110.8,76.64
2018,11,26,16,30,135.0,21.0,0.7,14.9,29.0,67.34,5.36
2018,11,26,16,45,67.5,10.5,0.75,14.7,14.5,24.21,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.85,10.9,2.0,1.91,0.0
2018,11,27,7,30,0.0,4.0,1.9,11.2,4.0,3.7,0.0
2018,11,27,7,45,0.0,5.0,1.95,11.55,5.0,4.62,0.0
2018,11,27,8,0,0.0,6.0,2.0,11.9,6.0,5.55,0.0
2018,11,27,8,15,0.0,8.5,2.15,12.25,8.5,7.87,1.09
2018,11,27,8,30,0.0,11.0,2.3,12.6,11.0,10.18,3.13
2018,11,27,8,45,0.0,28.5,2.4,12.9,28.5,26.44,17.17
2018,11,27,9,0,0.0,46.0,2.5,13.2,46.0,42.73,31.17
2018,11,27,9,15,0.0,41.0,2.6,13.45,41.0,38.07,27.13
2018,11,27,9,30,0.0,36.0,2.7,13.7,36.0,33.42,23.08
2018,11,27,9,45,0.0,45.0,2.85,13.95,45.0,41.8,30.18
2018,11,27,10,0,0.0,54.0,3.0,14.2,54.0,50.2,37.23
2018,11,27,10,15,5.5,102.5,3.05,14.35,105.0,101.32,80.43
2018,11,27,10,30,11.0,151.0,3.1,14.5,156.0,156.54,126.32
2018,11,27,10,45,6.5,102.5,3.2,14.6,105.5,101.9,80.58
2018,11,27,11,0,2.0,54.0,3.3,14.7,55.0,51.82,38.36
2018,11,27,11,15,1.5,64.0,3.4,14.7,65.0,60.77,45.87
2018,11,27,11,30,1.0,74.0,3.5,14.7,75.0,69.71,53.33
2018,11,27,11,45,1.0,58.5,3.55,14.75,59.5,55.25,41.14
2018,11,27,12,0,1.0,43.0,3.6,14.8,44.0,40.8,28.97
2018,11,27,12,15,0.5,55.0,3.55,14.8,55.5,51.57,38.03
2018,11,27,12,30,0.0,67.0,3.5,14.8,67.0,62.35,47.09
2018,11,27,12,45,1.0,67.0,3.5,14.8,67.5,63.16,47.84
2018,11,27,13,0,2.0,67.0,3.5,14.8,68.0,63.94,48.58
2018,11,27,13,15,1.0,60.5,3.35,14.8,61.0,57.05,42.79
2018,11,27,13,30,0.0,54.0,3.2,14.8,54.0,50.21,37.03
2018,11,27,13,45,9.0,76.5,3.05,14.8,80.0,77.81,60.71
2018,11,27,14,0,18.0,99.0,2.9,14.8,106.0,112.02,89.77
2018,11,27,14,15,17.5,107.0,2.75,14.7,113.5,114.77,92.1
2018,11,27,14,30,17.0,115.0,2.6,14.6,121.0,123.43,99.4
2018,11,27,14,45,8.5,90.0,2.45,14.55,93.0,91.58,72.5
2018,11,27,15,0,0.0,65.0,2.3,14.5,65.0,60.92,46.43
2018,11,27,15,15,0.0,54.0,2.3,14.5,54.0,50.21,37.28
2018,11,27,15,30,0.0,43.0,2.3,14.5,43.0,39.95,28.41
2018,11,27,15,45,0.0,30.0,1.95,14.25,30.0,27.84,17.94
2018,11,27,16,0,0.0,17.0,1.6,14.0,17.0,15.75,7.51
2018,11,27,16,15,0.0,12.0,1.55,13.85,12.0,11.11,3.09
2018,11,27,16,30,0.0,7.0,1.5,13.7,7.0,6.48,0.0
2018,11,27,16,45,0.0,3.5,1.4,13.55,3.5,3.34,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
