Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.6,12.15,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.6,12.1,2.0,0.0,0.0
2018,11,28,7,15,18.0,8.5,0.65,12.3,9.0,12.03,0.0
2018,11,28,7,30,21.0,15.0,0.7,12.5,16.0,22.39,1.89
2018,11,28,7,45,87.5,29.5,0.7,12.7,41.0,68.48,47.38
2018,11,28,8,0,154.0,44.0,0.7,12.9,66.0,114.84,87.99
2018,11,28,8,15,153.0,55.5,0.85,13.25,83.5,134.9,107.02
2018,11,28,8,30,152.0,67.0,1.0,13.6,101.0,154.74,125.24
2018,11,28,8,45,86.0,82.5,1.1,13.9,102.5,137.42,111.48
2018,11,28,9,0,20.0,98.0,1.2,14.2,104.0,113.39,90.93
2018,11,28,9,15,35.5,118.0,1.25,14.5,130.0,145.78,118.23
2018,11,28,9,30,51.0,138.0,1.3,14.8,156.0,179.47,146.13
2018,11,28,9,45,57.0,146.5,1.35,15.1,168.5,193.8,157.7
2018,11,28,10,0,63.0,155.0,1.4,15.4,181.0,208.57,169.57
2018,11,28,10,15,46.0,161.5,1.45,15.6,181.0,204.35,165.34
2018,11,28,10,30,29.0,168.0,1.5,15.8,181.0,199.28,160.42
2018,11,28,10,45,49.5,179.0,1.55,16.0,202.5,228.18,184.16
2018,11,28,11,0,70.0,190.0,1.6,16.2,224.0,257.86,208.2
2018,11,28,11,15,75.0,197.0,1.65,16.35,234.0,270.7,218.23
2018,11,28,11,30,80.0,204.0,1.7,16.5,244.0,283.55,228.32
2018,11,28,11,45,187.0,206.0,1.75,16.65,300.5,387.53,312.79
2018,11,28,12,0,294.0,208.0,1.8,16.8,357.0,492.4,394.98
2018,11,28,12,15,406.0,180.5,1.9,16.8,384.5,565.13,452.26
2018,11,28,12,30,518.0,153.0,2.0,16.8,412.0,622.12,497.49
2018,11,28,12,45,517.0,146.0,2.1,16.85,399.5,607.61,486.96
2018,11,28,13,0,516.0,139.0,2.2,16.9,387.0,591.06,475.38
2018,11,28,13,15,582.0,123.0,2.3,16.85,392.5,620.24,499.28
2018,11,28,13,30,648.0,107.0,2.4,16.8,398.0,638.77,514.64
2018,11,28,13,45,652.0,98.5,2.5,16.7,377.5,614.93,497.68
2018,11,28,14,0,656.0,90.0,2.6,16.6,357.0,588.49,478.44
2018,11,28,14,15,693.0,80.0,2.55,16.4,342.5,579.88,472.26
2018,11,28,14,30,730.0,70.0,2.5,16.2,328.0,563.58,459.58
2018,11,28,14,45,590.0,79.0,2.5,16.05,273.0,464.98,380.66
2018,11,28,15,0,450.0,88.0,2.5,15.9,218.0,368.15,301.86
2018,11,28,15,15,352.5,82.0,2.5,15.9,175.0,291.08,237.66
2018,11,28,15,30,255.0,76.0,2.5,15.9,132.0,213.74,172.41
2018,11,28,15,45,216.0,62.5,2.15,15.3,103.0,169.82,134.16
2018,11,28,16,0,177.0,49.0,1.8,14.7,74.0,129.54,98.45
2018,11,28,16,15,123.5,34.5,1.75,14.5,49.0,87.21,59.5
2018,11,28,16,30,70.0,20.0,1.7,14.3,24.0,44.88,0.0
2018,11,28,16,45,35.0,10.0,1.7,14.1,12.0,16.92,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,6.05,13.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,29,7,15,13.5,12.0,6.05,13.4,13.0,14.36,0.0
2018,11,29,7,30,27.0,24.0,6.0,13.4,26.0,36.28,2.48
2018,11,29,7,45,34.5,24.5,5.95,13.4,28.5,39.4,24.84
2018,11,29,8,0,42.0,25.0,5.9,13.4,31.0,42.97,29.75
2018,11,29,8,15,21.0,18.5,5.85,13.45,21.5,28.3,18.32
2018,11,29,8,30,0.0,12.0,5.8,13.5,12.0,11.11,3.86
2018,11,29,8,45,2.0,29.0,5.75,13.5,29.5,27.94,18.38
2018,11,29,9,0,4.0,46.0,5.7,13.5,47.0,44.98,33.09
2018,11,29,9,15,19.0,66.0,5.7,13.55,72.5,76.24,60.14
2018,11,29,9,30,34.0,86.0,5.7,13.6,98.0,107.87,87.37
2018,11,29,9,45,131.5,112.0,5.75,13.65,164.5,212.54,177.85
2018,11,29,10,0,229.0,138.0,5.8,13.7,231.0,326.87,274.55
2018,11,29,10,15,221.5,154.5,5.8,13.75,249.0,347.49,290.82
2018,11,29,10,30,214.0,171.0,5.8,13.8,267.0,367.01,306.17
2018,11,29,10,45,258.0,183.5,5.8,13.85,304.0,420.73,350.46
2018,11,29,11,0,302.0,196.0,5.8,13.9,341.0,475.22,394.8
2018,11,29,11,15,295.5,192.5,5.75,14.0,337.0,469.62,389.79
2018,11,29,11,30,289.0,189.0,5.7,14.1,333.0,462.79,383.98
2018,11,29,11,45,182.0,170.0,5.7,14.15,261.0,339.87,282.38
2018,11,29,12,0,75.0,151.0,5.7,14.2,189.0,217.52,179.08
2018,11,29,12,15,164.5,160.5,5.6,14.2,242.5,314.11,261.39
2018,11,29,12,30,254.0,170.0,5.5,14.2,296.0,410.92,341.9
2018,11,29,12,45,264.0,166.0,5.4,14.25,294.5,411.71,342.49
2018,11,29,13,0,274.0,162.0,5.3,14.3,293.0,411.28,342.35
2018,11,29,13,15,204.0,157.0,5.15,14.25,252.5,346.15,287.92
2018,11,29,13,30,134.0,152.0,5.0,14.2,212.0,271.01,224.95
2018,11,29,13,45,168.5,145.0,4.9,14.15,216.0,285.13,237.75
2018,11,29,14,0,203.0,138.0,4.8,14.1,220.0,308.03,257.24
2018,11,29,14,15,285.5,111.0,4.7,14.0,216.5,324.57,272.67
2018,11,29,14,30,368.0,84.0,4.6,13.9,213.0,346.48,291.65
2018,11,29,14,45,530.0,71.0,4.45,13.8,235.5,419.44,351.64
2018,11,29,15,0,692.0,58.0,4.3,13.7,258.0,469.24,390.24
2018,11,29,15,15,637.5,55.0,4.3,13.7,218.0,409.56,338.25
2018,11,29,15,30,583.0,52.0,4.3,13.7,178.0,350.55,286.01
2018,11,29,15,45,526.0,45.0,4.1,13.3,140.5,289.54,231.27
2018,11,29,16,0,469.0,38.0,3.9,12.9,103.0,233.18,179.29
2018,11,29,16,15,311.5,29.0,3.9,12.65,65.5,148.02,102.62
2018,11,29,16,30,154.0,20.0,3.9,12.4,28.0,70.99,0.0
2018,11,29,16,45,77.0,10.0,3.95,12.15,14.0,25.83,0.0
2018,11,29,17,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,7,15,42.0,9.5,3.45,9.8,12.0,18.06,0.0
2018,11,30,7,30,84.0,19.0,3.5,10.2,24.0,51.62,0.0
2018,11,30,7,45,127.0,34.0,3.55,10.6,48.5,88.04,61.24
2018,11,30,8,0,170.0,49.0,3.6,11.0,73.0,127.52,98.68
2018,11,30,8,15,204.5,63.5,3.7,11.3,101.5,166.93,134.41
2018,11,30,8,30,239.0,78.0,3.8,11.6,130.0,209.45,172.42
2018,11,30,8,45,304.0,87.0,3.85,11.95,166.5,272.75,227.25
2018,11,30,9,0,369.0,96.0,3.9,12.3,203.0,333.13,278.98
2018,11,30,9,15,485.5,93.0,3.85,12.6,252.5,414.6,347.66
2018,11,30,9,30,602.0,90.0,3.8,12.9,302.0,509.13,425.15
2018,11,30,9,45,653.0,89.5,3.75,13.2,338.0,564.6,469.44
2018,11,30,10,0,704.0,89.0,3.7,13.5,374.0,621.05,513.67
2018,11,30,10,15,759.0,83.5,3.65,13.75,407.5,671.31,551.25
2018,11,30,10,30,814.0,78.0,3.6,14.0,441.0,725.46,590.78
2018,11,30,10,45,836.0,76.5,3.55,14.2,462.5,758.02,613.58
2018,11,30,11,0,858.0,75.0,3.5,14.4,484.0,788.22,634.55
2018,11,30,11,15,856.0,77.0,3.5,14.55,493.0,800.76,642.76
2018,11,30,11,30,854.0,79.0,3.5,14.7,502.0,809.94,648.72
2018,11,30,11,45,828.5,86.0,3.5,14.8,498.5,802.49,642.71
2018,11,30,12,0,803.0,93.0,3.5,14.9,495.0,791.37,634.25
2018,11,30,12,15,837.5,83.5,3.5,14.95,500.5,806.72,645.61
2018,11,30,12,30,872.0,74.0,3.5,15.0,506.0,811.24,648.92
2018,11,30,12,45,873.0,71.5,3.5,15.0,495.5,800.42,641.29
2018,11,30,13,0,874.0,69.0,3.5,15.0,485.0,786.26,631.4
2018,11,30,13,15,866.0,67.5,3.5,14.95,466.5,763.05,614.99
2018,11,30,13,30,858.0,66.0,3.5,14.9,448.0,736.98,596.47
2018,11,30,13,45,846.0,64.5,3.5,14.85,423.5,705.3,573.62
2018,11,30,14,0,834.0,63.0,3.5,14.8,399.0,676.78,553.02
2018,11,30,14,15,815.0,60.5,3.45,14.7,368.0,634.41,521.4
2018,11,30,14,30,796.0,58.0,3.4,14.6,337.0,590.64,486.65
2018,11,30,14,45,768.0,56.0,3.4,14.45,301.5,540.99,446.41
2018,11,30,15,0,740.0,54.0,3.4,14.3,266.0,491.23,404.86
2018,11,30,15,15,697.5,50.0,3.4,14.3,226.5,431.91,354.13
2018,11,30,15,30,655.0,46.0,3.4,14.3,187.0,374.54,303.49
2018,11,30,15,45,588.0,41.0,3.1,13.5,147.0,308.13,244.85
2018,11,30,16,0,521.0,36.0,2.8,12.7,107.0,246.82,189.03
2018,11,30,16,15,318.5,28.0,2.75,12.25,66.5,149.36,103.1
2018,11,30,16,30,116.0,20.0,2.7,11.8,26.0,60.95,0.0
2018,11,30,16,45,58.0,10.0,2.65,11.3,13.0,21.84,0.0
2018,11,30,17,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,7,15,2.5,7.0,3.6,11.8,7.0,7.2,0.0
2018,12,1,7,30,5.0,14.0,3.7,11.9,14.0,14.66,0.0
2018,12,1,7,45,27.5,27.0,3.8,12.0,30.5,40.96,25.69
2018,12,1,8,0,50.0,40.0,3.9,12.1,47.0,64.92,47.91
2018,12,1,8,15,41.0,55.5,4.0,12.15,62.5,75.21,57.99
2018,12,1,8,30,32.0,71.0,4.1,12.2,78.0,89.51,70.96
2018,12,1,8,45,156.5,85.0,4.2,12.25,128.5,184.82,153.14
2018,12,1,9,0,281.0,99.0,4.3,12.3,179.0,277.15,232.52
2018,12,1,9,15,341.5,105.0,4.4,12.4,215.0,341.87,287.58
2018,12,1,9,30,402.0,111.0,4.5,12.5,251.0,400.65,337.21
2018,12,1,9,45,443.5,94.0,4.6,12.55,261.5,422.0,356.27
2018,12,1,10,0,485.0,77.0,4.7,12.6,272.0,451.22,381.48
2018,12,1,10,15,546.5,93.0,4.8,12.75,325.5,529.82,445.27
2018,12,1,10,30,608.0,109.0,4.9,12.9,379.0,609.13,508.3
2018,12,1,10,45,723.5,95.5,5.0,13.0,429.5,695.79,575.88
2018,12,1,11,0,839.0,82.0,5.1,13.1,480.0,780.15,640.19
2018,12,1,11,15,780.5,96.0,5.1,13.2,473.0,761.08,624.4
2018,12,1,11,30,722.0,110.0,5.1,13.3,466.0,742.34,609.54
2018,12,1,11,45,791.0,96.0,5.1,13.4,488.5,782.2,639.71
2018,12,1,12,0,860.0,82.0,5.1,13.5,511.0,823.9,670.81
2018,12,1,12,15,700.0,91.0,5.1,13.55,438.5,705.14,579.76
2018,12,1,12,30,540.0,100.0,5.1,13.6,366.0,581.78,483.71
2018,12,1,12,45,431.0,117.5,5.1,13.6,327.0,502.02,419.56
2018,12,1,13,0,322.0,135.0,5.1,13.6,288.0,431.01,360.2
2018,12,1,13,15,522.0,113.5,5.05,13.6,350.0,561.18,468.63
2018,12,1,13,30,722.0,92.0,5.0,13.6,412.0,674.95,559.23
2018,12,1,13,45,761.0,82.5,5.0,13.55,403.0,670.2,555.78
2018,12,1,14,0,800.0,73.0,5.0,13.5,394.0,664.61,552.28
2018,12,1,14,15,780.5,70.5,4.9,13.4,363.5,622.97,519.53
2018,12,1,14,30,761.0,68.0,4.8,13.3,333.0,580.03,484.35
2018,12,1,14,45,732.0,64.5,4.75,13.2,297.5,529.24,442.15
2018,12,1,15,0,703.0,61.0,4.7,13.1,262.0,478.5,398.89
2018,12,1,15,15,656.5,56.5,4.7,13.1,222.5,421.18,348.91
2018,12,1,15,30,610.0,52.0,4.7,13.1,183.0,363.35,297.28
2018,12,1,15,45,493.0,47.5,4.3,12.5,138.5,278.77,223.42
2018,12,1,16,0,376.0,43.0,3.9,11.9,94.0,204.26,157.67
2018,12,1,16,15,203.5,29.5,3.8,11.55,56.0,112.98,77.73
2018,12,1,16,30,31.0,16.0,3.7,11.2,18.0,26.33,0.0
2018,12,1,16,45,15.5,8.0,3.6,10.8,9.0,10.92,0.0
2018,12,1,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,2,7,15,66.5,9.0,1.8,6.6,12.5,22.58,0.0
2018,12,2,7,30,133.0,18.0,1.8,7.0,25.0,62.22,0.0
2018,12,2,7,45,231.5,30.5,1.75,7.4,56.0,122.95,84.85
2018,12,2,8,0,330.0,43.0,1.7,7.8,87.0,186.22,145.14
2018,12,2,8,15,516.0,42.0,1.7,8.15,138.5,280.74,226.75
2018,12,2,8,30,702.0,41.0,1.7,8.5,190.0,389.03,319.15
2018,12,2,8,45,743.0,44.5,1.65,8.85,230.0,446.84,369.59
2018,12,2,9,0,784.0,48.0,1.6,9.2,270.0,506.41,419.73
2018,12,2,9,15,805.5,51.5,1.6,9.55,305.5,555.69,460.15
2018,12,2,9,30,827.0,55.0,1.6,9.9,341.0,599.58,495.18
2018,12,2,9,45,839.0,59.0,1.55,10.25,371.5,646.25,530.36
2018,12,2,10,0,851.0,63.0,1.5,10.6,402.0,686.27,558.22
2018,12,2,10,15,851.5,66.5,1.45,10.75,424.0,715.14,577.73
2018,12,2,10,30,852.0,70.0,1.4,10.9,446.0,741.06,594.88
2018,12,2,10,45,871.0,69.0,1.35,11.05,467.0,766.27,611.35
2018,12,2,11,0,890.0,68.0,1.3,11.2,488.0,795.07,630.23
2018,12,2,11,15,898.5,68.0,1.25,11.5,500.5,813.95,641.48
2018,12,2,11,30,907.0,68.0,1.2,11.8,513.0,829.62,650.56
2018,12,2,11,45,908.5,68.5,1.15,12.05,517.0,836.85,653.88
2018,12,2,12,0,910.0,69.0,1.1,12.3,521.0,840.57,654.97
2018,12,2,12,15,910.0,68.5,1.1,12.4,517.5,838.28,653.16
2018,12,2,12,30,910.0,68.0,1.1,12.5,514.0,832.48,649.12
2018,12,2,12,45,869.5,74.5,1.05,12.55,493.0,806.13,630.26
2018,12,2,13,0,829.0,81.0,1.0,12.6,472.0,770.29,604.96
2018,12,2,13,15,757.0,91.5,0.95,12.5,438.5,716.28,566.96
2018,12,2,13,30,685.0,102.0,0.9,12.4,405.0,658.62,525.96
2018,12,2,13,45,741.5,86.5,0.85,12.3,397.5,663.84,530.79
2018,12,2,14,0,798.0,71.0,0.8,12.2,390.0,660.41,528.51
2018,12,2,14,15,718.0,75.5,0.75,11.95,345.5,589.8,475.75
2018,12,2,14,30,638.0,80.0,0.7,11.7,301.0,519.14,421.6
2018,12,2,14,45,553.5,82.0,0.65,11.5,259.5,446.05,364.15
2018,12,2,15,0,469.0,84.0,0.6,11.3,218.0,373.96,306.12
2018,12,2,15,15,558.0,65.5,0.6,11.3,201.5,381.09,310.0
2018,12,2,15,30,647.0,47.0,0.6,11.3,185.0,372.08,298.43
2018,12,2,15,45,464.5,46.5,0.7,10.9,134.5,265.86,210.48
2018,12,2,16,0,282.0,46.0,0.8,10.5,84.0,172.3,132.37
2018,12,2,16,15,170.0,32.5,0.9,10.25,53.0,106.68,73.42
2018,12,2,16,30,58.0,19.0,1.0,10.0,22.0,40.5,0.0
2018,12,2,16,45,29.0,9.5,1.1,9.8,11.0,15.25,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,3,7,15,24.0,5.0,2.85,4.85,6.0,9.78,0.0
2018,12,3,7,30,48.0,10.0,3.0,5.2,12.0,28.45,0.0
2018,12,3,7,45,65.0,22.0,3.1,5.55,28.5,51.17,32.58
2018,12,3,8,0,82.0,34.0,3.2,5.9,45.0,74.57,56.56
2018,12,3,8,15,141.5,47.0,3.2,6.35,73.5,118.42,95.6
2018,12,3,8,30,201.0,60.0,3.2,6.8,102.0,167.79,139.7
2018,12,3,8,45,155.5,80.5,3.2,7.2,117.0,178.34,149.98
2018,12,3,9,0,110.0,101.0,3.2,7.6,132.0,175.71,148.02
2018,12,3,9,15,295.5,103.0,3.15,8.0,201.0,300.19,256.21
2018,12,3,9,30,481.0,105.0,3.1,8.4,270.0,441.77,375.18
2018,12,3,9,45,656.0,84.5,3.1,8.8,331.5,556.56,469.45
2018,12,3,10,0,831.0,64.0,3.1,9.2,393.0,671.84,560.35
2018,12,3,10,15,810.0,71.5,3.1,9.4,409.0,689.51,572.04
2018,12,3,10,30,789.0,79.0,3.1,9.6,425.0,703.13,581.25
2018,12,3,10,45,617.5,120.0,3.15,9.85,397.5,640.22,531.33
2018,12,3,11,0,446.0,161.0,3.2,10.1,370.0,558.57,464.0
2018,12,3,11,15,322.5,187.5,3.2,10.25,340.5,483.79,402.29
2018,12,3,11,30,199.0,214.0,3.2,10.4,311.0,405.86,336.79
2018,12,3,11,45,235.0,209.0,3.15,10.55,324.5,443.43,367.73
2018,12,3,12,0,271.0,204.0,3.1,10.7,338.0,467.34,387.25
2018,12,3,12,15,343.5,192.5,3.1,10.8,361.0,512.21,424.4
2018,12,3,12,30,416.0,181.0,3.1,10.9,384.0,568.91,469.9
2018,12,3,12,45,410.5,177.0,3.05,11.0,374.0,555.67,459.0
2018,12,3,13,0,405.0,173.0,3.0,11.1,364.0,540.88,447.32
2018,12,3,13,15,319.5,174.0,3.0,11.15,321.0,455.96,379.0
2018,12,3,13,30,234.0,175.0,3.0,11.2,278.0,386.5,321.88
2018,12,3,13,45,137.5,155.0,3.05,11.25,214.5,274.74,229.31
2018,12,3,14,0,41.0,135.0,3.1,11.3,151.0,169.71,139.96
2018,12,3,14,15,31.0,120.5,3.1,11.25,132.0,145.79,119.9
2018,12,3,14,30,21.0,106.0,3.1,11.2,113.0,122.59,100.13
2018,12,3,14,45,43.0,105.0,3.1,11.1,117.5,135.25,111.38
2018,12,3,15,0,65.0,104.0,3.1,11.0,122.0,146.73,121.22
2018,12,3,15,15,41.5,83.0,3.1,11.0,94.0,108.34,87.87
2018,12,3,15,30,18.0,62.0,3.1,11.0,66.0,72.08,56.33
2018,12,3,15,45,9.0,41.5,2.9,10.4,43.5,42.61,30.77
2018,12,3,16,0,0.0,21.0,2.7,9.8,21.0,19.47,10.77
2018,12,3,16,15,11.0,16.5,2.7,9.55,17.0,19.02,9.01
2018,12,3,16,30,22.0,12.0,2.7,9.3,13.0,18.94,0.0
2018,12,3,16,45,11.0,6.0,2.65,9.0,6.5,8.08,0.0
2018,12,3,17,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,4,7,15,8.5,3.0,4.05,7.45,3.5,4.62,0.0
2018,12,4,7,30,17.0,6.0,4.1,7.6,7.0,11.94,0.0
2018,12,4,7,45,8.5,9.5,4.2,7.75,10.0,11.56,2.88
2018,12,4,8,0,0.0,13.0,4.3,7.9,13.0,12.04,4.51
2018,12,4,8,15,0.0,16.0,4.3,8.35,16.0,14.82,7.12
2018,12,4,8,30,0.0,19.0,4.3,8.8,19.0,17.61,9.65
2018,12,4,8,45,0.0,36.5,4.3,9.25,36.5,33.88,23.88
2018,12,4,9,0,0.0,54.0,4.3,9.7,54.0,50.2,38.07
2018,12,4,9,15,0.0,51.5,4.3,10.15,51.5,47.86,35.99
2018,12,4,9,30,0.0,49.0,4.3,10.6,49.0,45.53,33.89
2018,12,4,9,45,0.0,53.5,4.3,11.1,53.5,49.73,37.4
2018,12,4,10,0,0.0,58.0,4.3,11.6,58.0,53.93,40.87
2018,12,4,10,15,0.0,79.5,4.25,11.9,79.5,74.17,58.05
2018,12,4,10,30,0.0,101.0,4.2,12.2,101.0,95.76,76.21
2018,12,4,10,45,0.0,107.0,4.1,12.45,107.0,101.69,81.02
2018,12,4,11,0,0.0,113.0,4.0,12.7,113.0,107.67,85.88
2018,12,4,11,15,0.0,116.5,3.85,12.9,116.5,111.11,88.62
2018,12,4,11,30,0.0,120.0,3.7,13.1,120.0,114.61,91.42
2018,12,4,11,45,0.0,107.0,3.5,13.3,107.0,101.21,80.09
2018,12,4,12,0,0.0,94.0,3.3,13.5,94.0,88.1,69.03
2018,12,4,12,15,0.0,57.5,3.15,13.55,57.5,53.48,39.86
2018,12,4,12,30,0.0,21.0,3.0,13.6,21.0,19.5,11.0
2018,12,4,12,45,0.0,20.5,2.85,13.65,20.5,19.03,10.62
2018,12,4,13,0,0.0,20.0,2.7,13.7,20.0,18.56,10.23
2018,12,4,13,15,0.0,19.0,2.7,13.5,19.0,17.63,9.46
2018,12,4,13,30,0.0,18.0,2.7,13.3,18.0,16.7,8.69
2018,12,4,13,45,1.0,36.0,2.75,13.1,36.5,34.16,23.73
2018,12,4,14,0,2.0,54.0,2.8,12.9,55.0,51.59,38.74
2018,12,4,14,15,2.0,78.5,2.85,12.65,79.5,74.93,58.74
2018,12,4,14,30,2.0,103.0,2.9,12.4,104.0,101.24,81.21
2018,12,4,14,45,2.0,95.0,2.9,12.15,96.0,93.53,74.74
2018,12,4,15,0,2.0,87.0,2.9,11.9,88.0,85.94,68.33
2018,12,4,15,15,1.0,75.0,2.9,11.9,75.5,73.5,57.57
2018,12,4,15,30,0.0,63.0,2.9,11.9,63.0,61.21,46.81
2018,12,4,15,45,0.0,49.5,2.85,11.25,49.5,47.76,35.06
2018,12,4,16,0,0.0,36.0,2.8,10.6,36.0,34.26,23.11
2018,12,4,16,15,10.5,24.5,2.75,10.35,25.0,27.98,15.9
2018,12,4,16,30,21.0,13.0,2.7,10.1,14.0,19.94,0.0
2018,12,4,16,45,10.5,6.5,2.6,9.85,7.0,8.45,0.0
2018,12,4,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.85,8.9,2.0,1.91,0.0
2018,12,5,7,30,0.0,4.0,3.9,8.9,4.0,3.81,0.0
2018,12,5,7,45,0.0,7.5,3.9,8.9,7.5,6.94,0.0
2018,12,5,8,0,0.0,11.0,3.9,8.9,11.0,10.18,2.89
2018,12,5,8,15,0.0,16.0,3.9,9.0,16.0,14.82,7.08
2018,12,5,8,30,0.0,21.0,3.9,9.1,21.0,19.46,11.24
2018,12,5,8,45,0.0,28.0,3.9,9.15,28.0,25.97,17.01
2018,12,5,9,0,0.0,35.0,3.9,9.2,35.0,32.48,22.74
2018,12,5,9,15,0.5,60.0,3.85,9.4,60.0,56.09,43.26
2018,12,5,9,30,1.0,85.0,3.8,9.6,85.0,81.53,65.18
2018,12,5,9,45,2.5,90.5,3.8,9.75,91.5,87.73,70.43
2018,12,5,10,0,4.0,96.0,3.8,9.9,98.0,94.1,75.8
2018,12,5,10,15,3.5,80.0,3.7,10.15,81.5,77.21,61.16
2018,12,5,10,30,3.0,64.0,3.6,10.4,65.0,61.77,47.79
2018,12,5,10,45,9.0,91.5,3.55,10.6,95.5,92.83,74.46
2018,12,5,11,0,15.0,119.0,3.5,10.8,126.0,125.72,102.36
2018,12,5,11,15,9.5,122.0,3.4,11.05,126.5,124.46,100.86
2018,12,5,11,30,4.0,125.0,3.3,11.3,127.0,123.09,99.32
2018,12,5,11,45,2.0,100.0,3.25,11.5,101.0,95.78,76.14
2018,12,5,12,0,0.0,75.0,3.2,11.7,75.0,69.82,54.04
2018,12,5,12,15,8.0,101.5,3.15,11.85,105.5,102.19,81.75
2018,12,5,12,30,16.0,128.0,3.1,12.0,136.0,135.93,110.32
2018,12,5,12,45,8.0,95.5,3.0,12.15,99.5,96.13,76.53
2018,12,5,13,0,0.0,63.0,2.9,12.3,63.0,58.6,44.49
2018,12,5,13,15,7.0,93.5,2.9,12.4,96.5,93.31,74.25
2018,12,5,13,30,14.0,124.0,2.9,12.5,130.0,130.31,105.63
2018,12,5,13,45,43.0,134.5,2.85,12.6,152.0,170.89,140.49
2018,12,5,14,0,72.0,145.0,2.8,12.7,174.0,203.57,168.38
2018,12,5,14,15,108.5,142.0,2.8,12.65,181.5,233.63,194.1
2018,12,5,14,30,145.0,139.0,2.8,12.6,189.0,250.94,208.95
2018,12,5,14,45,93.0,121.0,2.75,12.55,152.0,193.71,160.3
2018,12,5,15,0,41.0,103.0,2.7,12.5,115.0,132.35,107.9
2018,12,5,15,15,21.0,84.0,2.7,12.5,90.0,99.23,79.43
2018,12,5,15,30,1.0,65.0,2.7,12.5,65.0,64.0,49.05
2018,12,5,15,45,19.5,49.5,2.45,11.9,52.0,59.01,44.41
2018,12,5,16,0,38.0,34.0,2.2,11.3,39.0,53.0,38.23
2018,12,5,16,15,54.0,24.0,2.25,10.95,28.5,50.84,32.63
2018,12,5,16,30,70.0,14.0,2.3,10.6,18.0,40.87,0.0
2018,12,5,16,45,35.0,7.0,2.3,10.3,9.0,14.23,0.0
2018,12,5,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,6,7,15,18.5,5.0,2.45,7.55,5.5,8.52,0.0
2018,12,6,7,30,37.0,10.0,2.5,7.9,11.0,18.92,0.0
2018,12,6,7,45,52.0,21.5,2.6,8.25,26.0,46.02,26.21
2018,12,6,8,0,67.0,33.0,2.7,8.6,41.0,62.32,45.47
2018,12,6,8,15,272.0,43.0,2.7,9.0,95.0,174.38,140.09
2018,12,6,8,30,477.0,53.0,2.7,9.4,149.0,296.73,244.38
2018,12,6,8,45,583.5,55.0,2.75,9.85,197.0,375.29,312.37
2018,12,6,9,0,690.0,57.0,2.8,10.3,245.0,458.83,383.23
2018,12,6,9,15,726.0,59.5,2.75,10.8,281.0,511.77,427.3
2018,12,6,9,30,762.0,62.0,2.7,11.3,317.0,565.33,470.51
2018,12,6,9,45,789.5,62.0,2.65,11.8,348.5,610.48,505.88
2018,12,6,10,0,817.0,62.0,2.6,12.3,380.0,654.8,538.61
2018,12,6,10,15,831.5,63.5,2.55,12.75,405.0,690.5,563.59
2018,12,6,10,30,846.0,65.0,2.5,13.2,430.0,718.06,582.09
2018,12,6,10,45,855.0,66.5,2.4,13.6,448.5,744.81,599.61
2018,12,6,11,0,864.0,68.0,2.3,14.0,467.0,768.81,614.86
2018,12,6,11,15,869.5,69.0,2.25,14.3,479.0,786.46,625.96
2018,12,6,11,30,875.0,70.0,2.2,14.6,491.0,800.97,634.84
2018,12,6,11,45,877.5,70.0,2.1,14.85,495.5,808.52,638.48
2018,12,6,12,0,880.0,70.0,2.0,15.1,500.0,812.72,639.85
2018,12,6,12,15,879.5,69.5,1.95,15.25,497.0,810.46,637.43
2018,12,6,12,30,879.0,69.0,1.9,15.4,494.0,804.81,632.81
2018,12,6,12,45,875.0,68.0,1.85,15.5,483.5,792.38,623.62
2018,12,6,13,0,871.0,67.0,1.8,15.6,473.0,776.72,612.3
2018,12,6,13,15,862.5,66.0,1.75,15.65,455.0,754.46,596.45
2018,12,6,13,30,854.0,65.0,1.7,15.7,437.0,729.37,578.61
2018,12,6,13,45,841.0,63.5,1.65,15.7,413.0,697.71,556.05
2018,12,6,14,0,828.0,62.0,1.6,15.7,389.0,669.29,535.77
2018,12,6,14,15,809.0,60.0,1.5,15.6,359.0,628.36,505.72
2018,12,6,14,30,790.0,58.0,1.4,15.5,329.0,586.03,472.66
2018,12,6,14,45,762.5,55.5,1.3,15.35,294.5,536.88,433.63
2018,12,6,15,0,735.0,53.0,1.2,15.2,260.0,487.57,393.38
2018,12,6,15,15,692.5,49.5,1.2,15.2,221.5,429.53,345.36
2018,12,6,15,30,650.0,46.0,1.2,15.2,183.0,373.35,297.22
2018,12,6,15,45,582.5,41.0,0.95,14.3,143.5,307.23,240.1
2018,12,6,16,0,515.0,36.0,0.7,13.4,104.0,249.93,188.46
2018,12,6,16,15,334.5,27.5,0.75,13.2,65.5,155.5,104.83
2018,12,6,16,30,154.0,19.0,0.8,13.0,27.0,70.31,0.0
2018,12,6,16,45,77.0,9.5,0.85,12.75,13.5,25.74,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,11.5,6.0,2.0,7.05,6.5,5.72,0.0
2018,12,7,7,30,23.0,12.0,2.0,7.4,13.0,17.22,0.0
2018,12,7,7,45,15.5,26.5,2.05,7.8,27.5,33.21,17.07
2018,12,7,8,0,8.0,41.0,2.1,8.2,42.0,44.31,31.25
2018,12,7,8,15,18.5,57.0,2.1,8.45,60.5,69.26,53.46
2018,12,7,8,30,29.0,73.0,2.1,8.7,79.0,92.02,73.7
2018,12,7,8,45,59.0,90.0,2.1,8.95,105.0,126.79,104.2
2018,12,7,9,0,89.0,107.0,2.1,9.2,131.0,172.02,143.39
2018,12,7,9,15,187.0,115.5,2.0,9.5,175.0,250.54,210.84
2018,12,7,9,30,285.0,124.0,1.9,9.8,219.0,328.14,276.24
2018,12,7,9,45,510.5,101.0,1.85,10.1,290.5,474.37,397.03
2018,12,7,10,0,736.0,78.0,1.8,10.4,362.0,616.53,509.68
2018,12,7,10,15,792.5,72.0,1.7,11.0,396.0,671.49,547.9
2018,12,7,10,30,849.0,66.0,1.6,11.6,430.0,726.13,585.29
2018,12,7,10,45,859.5,66.5,1.55,12.15,449.0,746.88,597.59
2018,12,7,11,0,870.0,67.0,1.5,12.7,468.0,770.92,612.48
2018,12,7,11,15,876.0,67.5,1.35,13.2,479.5,788.5,621.51
2018,12,7,11,30,882.0,68.0,1.2,13.7,491.0,802.93,628.13
2018,12,7,11,45,884.5,68.0,1.1,14.2,495.5,810.61,630.59
2018,12,7,12,0,887.0,68.0,1.0,14.7,500.0,814.92,630.79
2018,12,7,12,15,886.5,68.0,0.9,14.9,497.5,813.38,627.72
2018,12,7,12,30,886.0,68.0,0.8,15.1,495.0,808.44,622.46
2018,12,7,12,45,882.0,67.0,0.75,15.3,484.5,796.05,613.03
2018,12,7,13,0,878.0,66.0,0.7,15.5,474.0,780.4,601.57
2018,12,7,13,15,869.0,65.5,0.7,15.55,456.5,758.39,586.94
2018,12,7,13,30,860.0,65.0,0.7,15.6,439.0,733.54,570.37
2018,12,7,13,45,846.0,63.5,0.7,15.6,414.5,701.11,548.46
2018,12,7,14,0,832.0,62.0,0.7,15.6,390.0,671.96,528.74
2018,12,7,14,15,811.0,60.5,0.65,15.5,359.5,630.3,499.15
2018,12,7,14,30,790.0,59.0,0.6,15.4,329.0,587.33,466.63
2018,12,7,14,45,733.5,59.5,0.6,15.25,289.5,524.48,418.79
2018,12,7,15,0,677.0,60.0,0.6,15.1,250.0,463.47,371.03
2018,12,7,15,15,573.5,58.5,0.6,15.1,203.0,382.0,305.72
2018,12,7,15,30,470.0,57.0,0.6,15.1,156.0,304.76,242.3
2018,12,7,15,45,462.0,48.0,0.6,14.35,127.5,267.84,209.47
2018,12,7,16,0,454.0,39.0,0.6,13.6,99.0,230.87,174.31
2018,12,7,16,15,292.5,29.0,0.65,13.35,62.5,143.87,96.95
2018,12,7,16,30,131.0,19.0,0.7,13.1,26.0,64.29,0.0
2018,12,7,16,45,65.5,9.5,0.7,12.85,13.0,23.31,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
