Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,15,84.5,8.0,2.4,7.0,11.0,0.0,0.0
2018,12,8,7,30,169.0,16.0,2.5,7.4,22.0,57.41,0.0
2018,12,8,7,45,303.5,26.0,2.6,7.75,54.5,134.82,77.59
2018,12,8,8,0,438.0,36.0,2.7,8.1,87.0,212.75,161.87
2018,12,8,8,15,501.0,42.5,2.7,8.5,123.5,268.49,214.94
2018,12,8,8,30,564.0,49.0,2.7,8.9,160.0,329.43,270.38
2018,12,8,8,45,626.5,53.0,2.7,9.35,200.5,391.85,325.71
2018,12,8,9,0,689.0,57.0,2.7,9.8,241.0,455.34,380.42
2018,12,8,9,15,725.5,59.5,2.75,10.3,277.5,508.48,425.19
2018,12,8,9,30,762.0,62.0,2.8,10.8,314.0,562.28,469.14
2018,12,8,9,45,790.0,63.0,2.8,11.3,346.0,608.99,506.1
2018,12,8,10,0,818.0,64.0,2.8,11.8,378.0,654.95,540.75
2018,12,8,10,15,833.0,65.5,2.8,12.15,403.5,691.14,566.73
2018,12,8,10,30,848.0,67.0,2.8,12.5,429.0,725.23,590.81
2018,12,8,10,45,858.0,68.0,2.75,12.9,448.0,746.29,604.5
2018,12,8,11,0,868.0,69.0,2.7,13.3,467.0,770.62,620.6
2018,12,8,11,15,873.5,69.5,2.65,13.5,478.5,787.85,631.82
2018,12,8,11,30,879.0,70.0,2.6,13.7,490.0,801.93,640.79
2018,12,8,11,45,807.5,86.5,2.55,13.95,475.0,776.88,621.18
2018,12,8,12,0,736.0,103.0,2.5,14.2,460.0,744.89,596.9
2018,12,8,12,15,806.0,87.5,2.45,14.3,476.5,778.11,621.06
2018,12,8,12,30,876.0,72.0,2.4,14.4,493.0,804.69,639.69
2018,12,8,12,45,867.5,72.0,2.35,14.5,481.5,790.17,628.61
2018,12,8,13,0,859.0,72.0,2.3,14.6,470.0,779.08,620.53
2018,12,8,13,15,850.0,71.0,2.2,14.6,452.5,756.65,604.08
2018,12,8,13,30,841.0,70.0,2.1,14.6,435.0,731.38,585.67
2018,12,8,13,45,818.0,70.5,2.05,14.55,409.0,695.12,559.54
2018,12,8,14,0,795.0,71.0,2.0,14.5,383.0,657.06,531.9
2018,12,8,14,15,742.0,72.5,1.95,14.35,346.0,598.58,487.75
2018,12,8,14,30,689.0,74.0,1.9,14.2,309.0,544.4,445.17
2018,12,8,14,45,703.5,65.5,1.8,14.05,283.5,513.63,420.3
2018,12,8,15,0,718.0,57.0,1.7,13.9,258.0,483.27,394.39
2018,12,8,15,15,674.5,52.5,1.7,13.9,219.5,424.32,344.82
2018,12,8,15,30,631.0,48.0,1.7,13.9,181.0,367.34,295.44
2018,12,8,15,45,538.0,44.0,1.7,12.95,140.0,295.89,234.24
2018,12,8,16,0,445.0,40.0,1.7,12.0,99.0,228.95,175.33
2018,12,8,16,15,281.5,29.5,1.75,11.65,62.0,141.14,96.28
2018,12,8,16,30,118.0,19.0,1.8,11.3,25.0,60.95,0.0
2018,12,8,16,45,59.0,9.5,1.9,11.0,12.5,21.96,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,9,7,15,10.5,5.0,2.45,7.05,5.5,0.0,0.0
2018,12,9,7,30,21.0,10.0,2.5,7.1,11.0,14.73,0.0
2018,12,9,7,45,32.5,22.0,2.5,7.1,25.0,35.94,16.65
2018,12,9,8,0,44.0,34.0,2.5,7.1,39.0,55.84,40.18
2018,12,9,8,15,58.0,45.0,2.5,7.2,54.5,75.24,58.41
2018,12,9,8,30,72.0,56.0,2.5,7.3,70.0,96.05,77.51
2018,12,9,8,45,39.0,55.0,2.55,7.4,63.0,74.11,59.31
2018,12,9,9,0,6.0,54.0,2.6,7.5,56.0,53.44,41.29
2018,12,9,9,15,3.0,45.0,2.55,7.65,46.0,43.54,32.66
2018,12,9,9,30,0.0,36.0,2.5,7.8,36.0,33.42,23.72
2018,12,9,9,45,4.5,70.0,2.5,8.0,71.5,68.11,54.03
2018,12,9,10,0,9.0,104.0,2.5,8.2,107.0,106.15,86.83
2018,12,9,10,15,71.0,121.5,2.45,8.35,151.5,175.85,147.9
2018,12,9,10,30,133.0,139.0,2.4,8.5,196.0,253.83,214.62
2018,12,9,10,45,139.5,150.0,2.35,8.7,212.0,274.36,231.19
2018,12,9,11,0,146.0,161.0,2.3,8.9,228.0,294.76,247.68
2018,12,9,11,15,88.5,172.5,2.3,9.0,213.5,252.67,210.95
2018,12,9,11,30,31.0,184.0,2.3,9.1,199.0,220.8,182.45
2018,12,9,11,45,63.0,193.0,2.3,9.25,223.5,257.56,213.85
2018,12,9,12,0,95.0,202.0,2.3,9.4,248.0,294.65,244.98
2018,12,9,12,15,67.5,193.0,2.3,9.55,225.5,261.24,216.51
2018,12,9,12,30,40.0,184.0,2.3,9.7,203.0,228.01,188.29
2018,12,9,12,45,76.0,177.0,2.3,9.85,212.5,248.35,206.46
2018,12,9,13,0,112.0,170.0,2.3,10.0,222.0,279.81,233.36
2018,12,9,13,15,210.0,171.0,2.35,10.1,263.5,367.63,307.32
2018,12,9,13,30,308.0,172.0,2.4,10.2,305.0,438.41,365.9
2018,12,9,13,45,281.0,164.0,2.4,10.35,280.5,402.12,335.86
2018,12,9,14,0,254.0,156.0,2.4,10.5,256.0,366.32,306.5
2018,12,9,14,15,428.0,117.0,2.4,10.55,269.5,439.7,368.94
2018,12,9,14,30,602.0,78.0,2.4,10.6,283.0,494.19,413.84
2018,12,9,14,45,581.5,74.0,2.4,10.65,255.0,454.35,380.03
2018,12,9,15,0,561.0,70.0,2.4,10.7,227.0,414.3,345.73
2018,12,9,15,15,583.0,59.5,2.4,10.7,201.5,388.79,322.34
2018,12,9,15,30,605.0,49.0,2.4,10.7,176.0,359.85,294.51
2018,12,9,15,45,513.5,44.0,2.2,10.2,135.5,285.98,229.54
2018,12,9,16,0,422.0,39.0,2.0,9.7,95.0,219.75,170.07
2018,12,9,16,15,301.5,29.5,2.0,9.45,62.0,147.95,102.01
2018,12,9,16,30,181.0,20.0,2.0,9.2,29.0,79.73,0.0
2018,12,9,16,45,90.5,10.0,2.0,8.9,14.5,29.43,0.0
2018,12,9,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.55,9.05,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.6,9.3,3.0,2.86,0.0
2018,12,10,7,45,0.0,4.5,1.65,9.5,4.5,4.16,0.0
2018,12,10,8,0,0.0,6.0,1.7,9.7,6.0,5.55,0.0
2018,12,10,8,15,76.0,15.5,1.8,10.1,30.0,55.08,40.65
2018,12,10,8,30,152.0,25.0,1.9,10.5,54.0,105.72,84.77
2018,12,10,8,45,111.5,30.5,2.0,10.9,54.5,99.64,80.78
2018,12,10,9,0,71.0,36.0,2.1,11.3,55.0,81.81,65.89
2018,12,10,9,15,39.0,58.5,2.15,11.75,69.0,79.78,63.87
2018,12,10,9,30,7.0,81.0,2.2,12.2,83.0,81.3,64.45
2018,12,10,9,45,32.5,116.0,2.25,12.6,128.0,142.07,116.3
2018,12,10,10,0,58.0,151.0,2.3,13.0,173.0,201.57,166.05
2018,12,10,10,15,59.5,162.0,2.25,13.3,186.0,216.22,177.65
2018,12,10,10,30,61.0,173.0,2.2,13.6,199.0,230.97,189.32
2018,12,10,10,45,39.0,169.5,2.2,13.9,186.5,210.09,171.2
2018,12,10,11,0,17.0,166.0,2.2,14.2,174.0,178.33,144.2
2018,12,10,11,15,22.0,173.0,2.1,14.4,183.5,189.82,153.61
2018,12,10,11,30,27.0,180.0,2.0,14.6,193.0,212.85,172.23
2018,12,10,11,45,21.0,177.0,1.95,14.8,187.0,193.2,155.79
2018,12,10,12,0,15.0,174.0,1.9,15.0,181.0,184.94,148.73
2018,12,10,12,15,27.5,182.0,1.95,15.05,195.0,215.52,174.03
2018,12,10,12,30,40.0,190.0,2.0,15.1,209.0,235.39,190.44
2018,12,10,12,45,65.0,195.0,2.05,15.2,225.0,261.58,212.32
2018,12,10,13,0,90.0,200.0,2.1,15.3,241.0,287.37,233.71
2018,12,10,13,15,88.0,191.0,2.15,15.3,230.0,274.14,223.2
2018,12,10,13,30,86.0,182.0,2.2,15.3,219.0,260.91,212.77
2018,12,10,13,45,162.0,165.0,2.25,15.25,230.0,305.39,250.96
2018,12,10,14,0,238.0,148.0,2.3,15.2,241.0,345.36,284.67
2018,12,10,14,15,527.5,101.5,2.25,15.1,287.0,492.65,405.61
2018,12,10,14,30,817.0,55.0,2.2,15.0,333.0,600.12,490.13
2018,12,10,14,45,789.0,52.5,2.15,14.85,298.0,550.07,448.99
2018,12,10,15,0,761.0,50.0,2.1,14.7,263.0,499.82,407.65
2018,12,10,15,15,719.5,47.0,2.1,14.7,224.5,442.13,359.01
2018,12,10,15,30,678.0,44.0,2.1,14.7,186.0,386.1,310.13
2018,12,10,15,45,595.0,39.5,2.0,13.6,144.5,312.81,247.24
2018,12,10,16,0,512.0,35.0,1.9,12.5,103.0,245.94,187.89
2018,12,10,16,15,322.5,25.0,2.0,12.1,62.5,150.25,102.41
2018,12,10,16,30,133.0,15.0,2.1,11.7,22.0,61.82,0.0
2018,12,10,16,45,66.5,7.5,2.15,11.3,11.0,21.84,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,7,15,36.0,5.5,1.7,7.6,6.5,0.0,0.0
2018,12,11,7,30,72.0,11.0,1.7,8.1,13.0,28.01,0.0
2018,12,11,7,45,204.5,23.0,1.65,8.55,42.5,98.83,45.75
2018,12,11,8,0,337.0,35.0,1.6,9.0,72.0,173.7,129.55
2018,12,11,8,15,439.5,41.0,1.65,9.55,110.5,239.16,189.2
2018,12,11,8,30,542.0,47.0,1.7,10.1,149.0,313.77,254.6
2018,12,11,8,45,547.5,56.5,1.75,10.65,179.5,353.3,290.76
2018,12,11,9,0,553.0,66.0,1.8,11.2,210.0,392.05,324.85
2018,12,11,9,15,600.0,69.5,1.85,11.65,246.5,446.8,370.76
2018,12,11,9,30,647.0,73.0,1.9,12.1,283.0,503.47,416.8
2018,12,11,9,45,730.5,67.0,1.9,12.55,326.0,570.76,470.19
2018,12,11,10,0,814.0,61.0,1.9,13.0,369.0,644.25,526.08
2018,12,11,10,15,828.0,62.5,1.95,13.35,394.0,679.72,551.1
2018,12,11,10,30,842.0,64.0,2.0,13.7,419.0,707.14,570.15
2018,12,11,10,45,816.0,73.0,2.05,14.05,429.5,723.16,580.72
2018,12,11,11,0,790.0,82.0,2.1,14.4,440.0,728.97,583.88
2018,12,11,11,15,811.0,79.5,2.2,14.6,455.5,754.22,602.16
2018,12,11,11,30,832.0,77.0,2.3,14.8,471.0,776.8,618.3
2018,12,11,11,45,855.5,72.0,2.35,15.0,480.5,788.5,626.25
2018,12,11,12,0,879.0,67.0,2.4,15.2,490.0,803.82,637.03
2018,12,11,12,15,878.0,66.0,2.45,15.3,486.5,801.03,635.03
2018,12,11,12,30,877.0,65.0,2.5,15.4,483.0,794.87,630.88
2018,12,11,12,45,785.0,84.0,2.55,15.45,452.5,744.41,594.6
2018,12,11,13,0,693.0,103.0,2.6,15.5,422.0,689.22,554.68
2018,12,11,13,15,690.5,97.0,2.65,15.5,405.0,668.56,540.36
2018,12,11,13,30,688.0,91.0,2.7,15.5,388.0,645.36,523.78
2018,12,11,13,45,736.0,77.5,2.75,15.5,379.5,643.87,523.65
2018,12,11,14,0,784.0,64.0,2.8,15.5,371.0,641.04,522.36
2018,12,11,14,15,780.0,60.0,2.65,15.3,345.5,609.48,498.48
2018,12,11,14,30,776.0,56.0,2.5,15.1,320.0,575.64,471.38
2018,12,11,14,45,713.0,57.5,2.35,14.95,280.5,511.03,419.1
2018,12,11,15,0,650.0,59.0,2.2,14.8,241.0,451.65,369.9
2018,12,11,15,15,580.0,57.0,2.2,14.8,201.5,385.13,314.17
2018,12,11,15,30,510.0,55.0,2.2,14.8,162.0,322.96,260.68
2018,12,11,15,45,428.5,48.0,2.05,13.7,124.5,255.28,202.64
2018,12,11,16,0,347.0,41.0,1.9,12.6,87.0,194.48,149.2
2018,12,11,16,15,265.5,31.0,2.0,12.25,58.5,138.39,94.81
2018,12,11,16,30,184.0,21.0,2.1,11.9,30.0,81.98,0.0
2018,12,11,16,45,92.0,10.5,2.25,11.6,15.0,30.44,0.0
2018,12,11,17,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,12,7,15,44.5,6.0,2.95,8.5,7.0,0.0,0.0
2018,12,12,7,30,89.0,12.0,3.1,8.7,14.0,32.92,0.0
2018,12,12,7,45,169.5,24.5,3.25,8.9,39.0,88.74,36.84
2018,12,12,8,0,250.0,37.0,3.4,9.1,64.0,144.63,107.48
2018,12,12,8,15,383.0,44.0,3.4,9.35,105.5,219.09,174.11
2018,12,12,8,30,516.0,51.0,3.4,9.6,147.0,305.66,249.99
2018,12,12,8,45,622.0,50.5,3.4,9.9,192.5,381.58,316.77
2018,12,12,9,0,728.0,50.0,3.4,10.2,238.0,462.61,386.52
2018,12,12,9,15,690.0,62.0,3.4,10.65,261.0,485.21,406.73
2018,12,12,9,30,652.0,74.0,3.4,11.1,284.0,506.58,424.71
2018,12,12,9,45,755.5,65.0,3.4,11.55,331.5,583.34,487.36
2018,12,12,10,0,859.0,56.0,3.4,12.0,379.0,661.88,548.48
2018,12,12,10,15,874.5,57.5,3.4,12.35,405.5,699.4,575.48
2018,12,12,10,30,890.0,59.0,3.4,12.7,432.0,734.8,600.73
2018,12,12,10,45,901.0,58.5,3.4,13.1,451.0,761.85,619.29
2018,12,12,11,0,912.0,58.0,3.4,13.5,470.0,786.09,635.68
2018,12,12,11,15,918.0,58.5,3.45,13.75,482.5,804.69,648.46
2018,12,12,11,30,924.0,59.0,3.5,14.0,495.0,820.01,658.9
2018,12,12,11,45,926.5,59.0,3.5,14.2,500.0,828.47,664.25
2018,12,12,12,0,929.0,59.0,3.5,14.4,505.0,833.41,667.2
2018,12,12,12,15,921.0,60.5,3.55,14.55,500.5,828.22,663.28
2018,12,12,12,30,913.0,62.0,3.6,14.7,496.0,819.55,657.0
2018,12,12,12,45,889.5,65.5,3.6,14.8,481.5,797.7,641.0
2018,12,12,13,0,866.0,69.0,3.6,14.9,467.0,772.93,622.97
2018,12,12,13,15,803.0,76.0,3.5,14.9,434.5,725.8,587.94
2018,12,12,13,30,740.0,83.0,3.4,14.9,402.0,670.89,546.87
2018,12,12,13,45,710.5,83.0,3.3,14.95,375.5,635.48,520.27
2018,12,12,14,0,681.0,83.0,3.2,15.0,349.0,595.5,489.38
2018,12,12,14,15,665.0,78.0,3.0,14.85,321.5,557.73,459.39
2018,12,12,14,30,649.0,73.0,2.8,14.7,294.0,518.81,427.89
2018,12,12,14,45,705.5,61.0,2.6,14.55,278.0,511.07,420.77
2018,12,12,15,0,762.0,49.0,2.4,14.4,262.0,500.17,409.73
2018,12,12,15,15,717.0,46.0,2.4,14.4,223.0,440.76,359.25
2018,12,12,15,30,672.0,43.0,2.4,14.4,184.0,383.33,309.06
2018,12,12,15,45,597.5,39.0,2.2,13.25,144.5,314.54,249.39
2018,12,12,16,0,523.0,35.0,2.0,12.1,105.0,251.25,192.56
2018,12,12,16,15,380.0,28.0,2.05,11.7,69.0,173.23,119.17
2018,12,12,16,30,237.0,21.0,2.1,11.3,33.0,96.93,0.0
2018,12,12,16,45,118.5,10.5,2.15,10.9,16.5,36.47,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,58.0,6.0,2.5,6.9,7.5,0.0,0.0
2018,12,13,7,30,116.0,12.0,2.6,7.3,15.0,39.22,0.0
2018,12,13,7,45,305.5,20.5,2.7,7.75,48.5,123.83,46.64
2018,12,13,8,0,495.0,29.0,2.8,8.2,82.0,216.41,159.84
2018,12,13,8,15,572.0,34.0,2.9,8.65,120.5,278.44,220.33
2018,12,13,8,30,649.0,39.0,3.0,9.1,159.0,346.68,282.57
2018,12,13,8,45,696.5,42.5,3.05,9.55,198.0,404.57,335.06
2018,12,13,9,0,744.0,46.0,3.1,10.0,237.0,464.96,387.96
2018,12,13,9,15,774.5,49.0,3.15,10.5,273.5,517.06,432.43
2018,12,13,9,30,805.0,52.0,3.2,11.0,310.0,569.4,475.62
2018,12,13,9,45,825.0,54.5,3.25,11.5,341.5,609.19,507.78
2018,12,13,10,0,845.0,57.0,3.3,12.0,373.0,652.34,540.59
2018,12,13,10,15,859.5,58.5,3.35,12.4,399.0,688.8,567.15
2018,12,13,10,30,874.0,60.0,3.4,12.8,425.0,723.14,591.79
2018,12,13,10,45,883.5,60.5,3.4,13.15,444.0,750.06,610.46
2018,12,13,11,0,893.0,61.0,3.4,13.5,463.0,774.2,626.96
2018,12,13,11,15,899.0,61.5,3.4,13.75,475.5,792.61,639.39
2018,12,13,11,30,905.0,62.0,3.4,14.0,488.0,807.82,649.52
2018,12,13,11,45,907.0,62.5,3.4,14.25,493.0,816.49,654.93
2018,12,13,12,0,909.0,63.0,3.4,14.5,498.0,821.71,657.96
2018,12,13,12,15,906.0,63.5,3.4,14.6,495.5,819.41,656.01
2018,12,13,12,30,903.0,64.0,3.4,14.7,493.0,813.65,651.72
2018,12,13,12,45,895.5,65.0,3.35,14.8,483.0,801.54,642.65
2018,12,13,13,0,888.0,66.0,3.3,14.9,473.0,786.2,631.35
2018,12,13,13,15,879.5,64.5,3.25,14.9,455.5,763.82,615.15
2018,12,13,13,30,871.0,63.0,3.2,14.9,438.0,738.51,596.83
2018,12,13,13,45,857.5,62.0,3.15,14.9,414.5,707.48,574.15
2018,12,13,14,0,844.0,61.0,3.1,14.9,391.0,679.67,553.8
2018,12,13,14,15,824.0,59.5,3.0,14.75,361.0,638.92,523.4
2018,12,13,14,30,804.0,58.0,2.9,14.6,331.0,596.71,489.91
2018,12,13,14,45,775.5,55.5,2.8,14.4,296.5,547.03,449.7
2018,12,13,15,0,747.0,53.0,2.7,14.2,262.0,497.16,408.22
2018,12,13,15,15,704.5,49.5,2.7,14.2,223.5,439.02,358.81
2018,12,13,15,30,662.0,46.0,2.7,14.2,185.0,382.61,309.29
2018,12,13,15,45,567.5,41.5,2.4,13.0,142.5,304.98,242.54
2018,12,13,16,0,473.0,37.0,2.1,11.8,100.0,238.86,183.78
2018,12,13,16,15,368.5,28.5,2.15,11.3,67.0,170.49,117.94
2018,12,13,16,30,264.0,20.0,2.2,10.8,34.0,104.02,0.0
2018,12,13,16,45,132.0,10.0,2.25,10.3,17.0,39.18,0.0
2018,12,13,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,3.05,10.95,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,3.2,11.3,3.0,5.47,0.0
2018,12,14,7,45,5.5,4.0,3.35,11.6,4.0,5.61,0.0
2018,12,14,8,0,0.0,5.0,3.5,11.9,5.0,4.62,0.0
2018,12,14,8,15,0.0,6.0,3.7,12.25,6.0,5.55,0.0
2018,12,14,8,30,0.0,7.0,3.9,12.6,7.0,6.48,0.0
2018,12,14,8,45,0.0,8.5,4.1,12.9,8.5,7.87,1.1
2018,12,14,9,0,0.0,10.0,4.3,13.2,10.0,9.26,2.32
2018,12,14,9,15,0.0,13.5,4.4,13.4,13.5,12.51,5.13
2018,12,14,9,30,0.0,17.0,4.5,13.6,17.0,15.76,7.93
2018,12,14,9,45,5.0,41.5,4.6,13.8,43.5,41.76,30.36
2018,12,14,10,0,10.0,66.0,4.7,14.0,70.0,68.16,52.94
2018,12,14,10,15,243.5,97.5,4.75,14.05,199.0,289.18,244.03
2018,12,14,10,30,477.0,129.0,4.8,14.1,328.0,518.09,432.62
2018,12,14,10,45,636.0,105.0,4.8,14.2,383.0,626.52,519.87
2018,12,14,11,0,795.0,81.0,4.8,14.3,438.0,728.84,598.08
2018,12,14,11,15,794.5,83.0,4.85,14.3,448.0,742.85,608.01
2018,12,14,11,30,794.0,85.0,4.9,14.3,458.0,753.8,616.16
2018,12,14,11,45,535.0,108.5,4.9,14.35,361.0,583.51,483.52
2018,12,14,12,0,276.0,132.0,4.9,14.4,264.0,381.71,318.34
2018,12,14,12,15,145.0,139.0,4.9,14.4,208.5,271.68,225.73
2018,12,14,12,30,14.0,146.0,4.9,14.4,153.0,153.7,124.04
2018,12,14,12,45,33.0,154.0,4.9,14.4,169.5,186.99,152.52
2018,12,14,13,0,52.0,162.0,4.9,14.4,186.0,211.37,173.34
2018,12,14,13,15,32.0,149.5,4.75,14.3,164.0,180.94,147.6
2018,12,14,13,30,12.0,137.0,4.6,14.2,142.0,143.12,115.65
2018,12,14,13,45,30.5,135.5,4.5,14.1,147.5,163.48,133.45
2018,12,14,14,0,49.0,134.0,4.4,14.0,153.0,174.87,143.61
2018,12,14,14,15,39.5,118.0,4.25,13.9,132.5,149.2,121.99
2018,12,14,14,30,30.0,102.0,4.1,13.8,112.0,124.19,100.83
2018,12,14,14,45,67.5,96.0,3.9,13.7,115.5,148.24,121.81
2018,12,14,15,0,105.0,90.0,3.7,13.6,119.0,160.7,132.47
2018,12,14,15,15,52.5,59.0,3.7,13.6,73.5,92.52,73.84
2018,12,14,15,30,0.0,28.0,3.7,13.6,28.0,25.97,16.54
2018,12,14,15,45,9.0,22.5,3.4,13.4,23.5,25.01,15.54
2018,12,14,16,0,18.0,17.0,3.1,13.2,19.0,25.02,15.02
2018,12,14,16,15,9.0,11.5,3.0,13.15,12.5,13.76,4.85
2018,12,14,16,30,0.0,6.0,2.9,13.1,6.0,5.55,0.0
2018,12,14,16,45,0.0,3.0,2.75,13.05,3.0,2.86,0.0
2018,12,14,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,15,7,15,10.0,1.5,2.35,12.1,1.5,0.0,0.0
2018,12,15,7,30,20.0,3.0,2.4,12.2,3.0,7.57,0.0
2018,12,15,7,45,10.0,4.0,2.45,12.3,4.0,8.08,0.0
2018,12,15,8,0,0.0,5.0,2.5,12.4,5.0,4.62,0.0
2018,12,15,8,15,0.0,6.0,2.6,12.55,6.0,5.55,0.0
2018,12,15,8,30,0.0,7.0,2.7,12.7,7.0,6.48,0.0
2018,12,15,8,45,0.0,9.0,2.75,12.8,9.0,8.33,1.51
2018,12,15,9,0,0.0,11.0,2.8,12.9,11.0,10.19,3.14
2018,12,15,9,15,0.0,24.0,2.8,13.1,24.0,22.25,13.57
2018,12,15,9,30,0.0,37.0,2.8,13.3,37.0,34.35,23.96
2018,12,15,9,45,1.0,64.0,2.75,13.45,64.5,60.17,46.04
2018,12,15,10,0,2.0,91.0,2.7,13.6,92.0,87.89,69.49
2018,12,15,10,15,3.5,106.5,2.7,13.8,108.0,104.82,83.63
2018,12,15,10,30,5.0,122.0,2.7,14.0,124.0,122.02,97.89
2018,12,15,10,45,2.5,97.0,2.7,14.15,98.0,93.61,73.85
2018,12,15,11,0,0.0,72.0,2.7,14.3,72.0,67.0,51.29
2018,12,15,11,15,1.0,97.5,2.65,14.4,98.0,92.71,72.88
2018,12,15,11,30,2.0,123.0,2.6,14.5,124.0,119.71,95.33
2018,12,15,11,45,1.5,125.5,2.6,14.6,126.0,121.83,96.95
2018,12,15,12,0,1.0,128.0,2.6,14.7,128.0,124.0,98.66
2018,12,15,12,15,0.5,111.0,2.6,14.8,111.0,105.92,83.59
2018,12,15,12,30,0.0,94.0,2.6,14.9,94.0,88.26,68.86
2018,12,15,12,45,0.0,78.0,2.55,14.95,78.0,72.61,55.79
2018,12,15,13,0,0.0,62.0,2.5,15.0,62.0,57.67,43.27
2018,12,15,13,15,1.0,85.0,2.4,15.05,85.5,80.22,62.31
2018,12,15,13,30,2.0,108.0,2.3,15.1,109.0,104.66,82.83
2018,12,15,13,45,5.0,115.5,2.25,15.1,117.5,115.12,91.72
2018,12,15,14,0,8.0,123.0,2.2,15.1,126.0,125.88,100.85
2018,12,15,14,15,4.5,103.5,2.2,15.05,105.0,102.92,81.69
2018,12,15,14,30,1.0,84.0,2.2,15.0,84.0,80.47,62.85
2018,12,15,14,45,2.5,72.5,2.2,14.9,73.0,69.89,54.02
2018,12,15,15,0,4.0,61.0,2.2,14.8,62.0,59.26,45.03
2018,12,15,15,15,3.0,45.5,2.2,14.8,46.0,43.84,31.83
2018,12,15,15,30,2.0,30.0,2.2,14.8,30.0,28.79,18.88
2018,12,15,15,45,1.0,24.0,2.2,14.25,24.0,22.69,13.54
2018,12,15,16,0,0.0,18.0,2.2,13.7,18.0,16.68,8.24
2018,12,15,16,15,3.5,15.5,2.25,13.5,15.5,15.52,6.34
2018,12,15,16,30,7.0,13.0,2.3,13.3,13.0,14.17,0.0
2018,12,15,16,45,3.5,6.5,2.3,13.05,6.5,6.99,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,16,7,15,7.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,12,16,7,30,14.0,5.0,3.8,13.9,5.0,8.04,0.0
2018,12,16,7,45,7.0,9.5,3.8,13.95,9.5,10.92,0.0
2018,12,16,8,0,0.0,14.0,3.8,14.0,14.0,12.97,4.58
2018,12,16,8,15,0.0,20.0,3.9,14.05,20.0,18.54,9.8
2018,12,16,8,30,0.0,26.0,4.0,14.1,26.0,24.12,14.78
2018,12,16,8,45,0.0,31.0,4.1,14.15,31.0,28.76,18.91
2018,12,16,9,0,0.0,36.0,4.2,14.2,36.0,33.42,22.99
2018,12,16,9,15,0.0,29.5,4.25,14.3,29.5,27.37,17.85
2018,12,16,9,30,0.0,23.0,4.3,14.4,23.0,21.33,12.67
2018,12,16,9,45,0.0,20.0,4.35,14.45,20.0,18.55,10.27
2018,12,16,10,0,0.0,17.0,4.4,14.5,17.0,15.76,7.87
2018,12,16,10,15,0.0,19.0,4.45,14.55,19.0,17.62,9.44
2018,12,16,10,30,0.0,21.0,4.5,14.6,21.0,19.48,11.01
2018,12,16,10,45,0.0,20.5,4.6,14.65,20.5,19.02,10.59
2018,12,16,11,0,0.0,20.0,4.7,14.7,20.0,18.56,10.18
2018,12,16,11,15,0.0,22.0,4.65,14.7,22.0,20.42,11.75
2018,12,16,11,30,0.0,24.0,4.6,14.7,24.0,22.28,13.32
2018,12,16,11,45,0.0,26.5,4.6,14.7,26.5,24.61,15.29
2018,12,16,12,0,0.0,29.0,4.6,14.7,29.0,26.93,17.26
2018,12,16,12,15,0.0,37.0,4.5,14.7,37.0,34.38,23.57
2018,12,16,12,30,0.0,45.0,4.4,14.7,45.0,41.82,29.89
2018,12,16,12,45,0.0,47.0,4.35,14.7,47.0,43.69,31.48
2018,12,16,13,0,0.0,49.0,4.3,14.7,49.0,45.55,33.08
2018,12,16,13,15,0.0,47.0,4.25,14.75,47.0,43.68,31.52
2018,12,16,13,30,0.0,45.0,4.2,14.8,45.0,41.81,29.97
2018,12,16,13,45,0.0,34.5,4.15,14.8,34.5,32.03,21.7
2018,12,16,14,0,0.0,24.0,4.1,14.8,24.0,22.27,13.4
2018,12,16,14,15,0.0,27.5,4.05,14.75,27.5,25.52,16.21
2018,12,16,14,30,0.0,31.0,4.0,14.7,31.0,28.77,19.01
2018,12,16,14,45,0.0,24.5,3.9,14.7,24.5,22.72,13.85
2018,12,16,15,0,0.0,18.0,3.8,14.7,18.0,16.68,8.66
2018,12,16,15,15,0.0,15.5,3.8,14.7,15.5,14.36,6.65
2018,12,16,15,30,0.0,13.0,3.8,14.7,13.0,12.04,4.61
2018,12,16,15,45,0.0,11.0,3.5,14.5,11.0,10.18,2.96
2018,12,16,16,0,0.0,9.0,3.2,14.3,9.0,8.33,1.27
2018,12,16,16,15,0.0,6.5,3.15,14.25,6.5,6.01,0.0
2018,12,16,16,30,0.0,4.0,3.1,14.2,4.0,3.7,0.0
2018,12,16,16,45,0.0,2.0,3.0,14.15,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,17,7,15,0.0,1.5,1.55,9.75,1.5,0.0,0.0
2018,12,17,7,30,0.0,3.0,1.5,10.1,3.0,2.86,0.0
2018,12,17,7,45,86.0,14.0,1.45,10.5,22.5,47.43,2.29
2018,12,17,8,0,172.0,25.0,1.4,10.9,42.0,100.01,70.15
2018,12,17,8,15,167.0,35.0,1.45,11.25,58.0,118.45,91.32
2018,12,17,8,30,162.0,45.0,1.5,11.6,74.0,127.57,101.72
2018,12,17,8,45,100.0,60.5,1.55,12.0,79.5,116.4,93.94
2018,12,17,9,0,38.0,76.0,1.6,12.4,85.0,98.64,79.16
2018,12,17,9,15,94.5,99.5,1.6,12.6,127.5,167.02,137.78
2018,12,17,9,30,151.0,123.0,1.6,12.8,170.0,232.61,193.06
2018,12,17,9,45,127.5,138.5,1.6,13.05,181.0,240.7,199.05
2018,12,17,10,0,104.0,154.0,1.6,13.3,192.0,246.95,203.42
2018,12,17,10,15,121.5,163.5,1.6,13.5,211.0,272.79,224.57
2018,12,17,10,30,139.0,173.0,1.6,13.7,230.0,299.39,246.01
2018,12,17,10,45,149.0,183.0,1.65,13.95,247.0,321.53,263.51
2018,12,17,11,0,159.0,193.0,1.7,14.2,264.0,343.72,280.91
2018,12,17,11,15,165.5,198.5,1.7,14.3,274.0,357.45,291.55
2018,12,17,11,30,172.0,204.0,1.7,14.4,284.0,370.91,301.97
2018,12,17,11,45,204.0,202.0,1.75,14.55,298.0,395.11,321.66
2018,12,17,12,0,236.0,200.0,1.8,14.7,312.0,432.29,351.05
2018,12,17,12,15,227.5,195.5,1.8,14.7,303.5,419.88,341.06
2018,12,17,12,30,219.0,191.0,1.8,14.7,295.0,393.47,320.65
2018,12,17,12,45,173.5,181.5,1.85,14.7,263.0,344.12,281.09
2018,12,17,13,0,128.0,172.0,1.9,14.7,231.0,295.14,241.34
2018,12,17,13,15,192.0,169.5,1.85,14.55,254.0,339.82,279.14
2018,12,17,13,30,256.0,167.0,1.8,14.4,277.0,393.93,323.19
2018,12,17,13,45,260.5,159.0,1.8,14.3,266.0,381.95,313.78
2018,12,17,14,0,265.0,151.0,1.8,14.2,255.0,368.95,303.81
2018,12,17,14,15,282.0,136.0,1.75,14.1,239.0,354.62,292.83
2018,12,17,14,30,299.0,121.0,1.7,14.0,223.0,338.39,279.99
2018,12,17,14,45,225.5,109.5,1.7,13.9,182.0,269.93,223.31
2018,12,17,15,0,152.0,98.0,1.7,13.8,141.0,197.52,162.71
2018,12,17,15,15,207.0,86.0,1.7,13.8,135.5,215.09,176.78
2018,12,17,15,30,262.0,74.0,1.7,13.8,130.0,227.29,184.77
2018,12,17,15,45,205.0,61.0,1.5,13.0,99.0,167.19,133.17
2018,12,17,16,0,148.0,48.0,1.3,12.2,68.0,120.88,92.79
2018,12,17,16,15,123.0,34.0,1.3,12.0,46.5,89.43,61.91
2018,12,17,16,30,98.0,20.0,1.3,11.8,25.0,58.92,0.0
2018,12,17,16,45,49.0,10.0,1.35,11.6,12.5,20.81,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,7,15,5.5,2.0,1.8,10.7,2.0,0.0,0.0
2018,12,18,7,30,11.0,4.0,1.8,11.0,4.0,6.34,0.0
2018,12,18,7,45,88.0,13.5,1.8,11.3,21.5,46.94,0.0
2018,12,18,8,0,165.0,23.0,1.8,11.6,39.0,94.49,65.32
2018,12,18,8,15,235.0,29.0,1.9,11.85,64.0,140.28,108.18
2018,12,18,8,30,305.0,35.0,2.0,12.1,89.0,189.32,152.01
